Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,251.562007503,13.5791616755,0.0,0.0,24.9203635341,149.522181205,68.7829328104,68.7629328104,0.02
 01/01  02:00:00,259.407584302,21.3328509958,0.0,0.0,24.9203635341,149.522181205,187.187859995,184.998943893,2.18891610231
 01/01  03:00:00,255.806457038,17.7343817206,0.0,0.0,24.9203635341,149.522181205,183.310644992,181.121727574,2.18891741774
 01/01  04:00:00,259.43709616,21.3328509958,0.0,0.0,24.9203635341,149.522181205,223.437036121,221.248117259,2.18891886278
 01/01  05:00:00,268.028764596,17.7343817206,0.0,0.0,24.9203635341,149.522181205,182.891961518,180.703041114,2.18892040438
 01/01  06:00:00,296.090009451,21.3328509958,0.0,0.0,24.9203635341,149.522181205,204.46339602,202.271961477,2.19143454367
 01/01  07:00:00,341.358807117,17.7343817206,0.0,0.0,24.9203635341,149.522181205,179.394551362,177.205610473,2.18894088924
 01/01  08:00:00,326.659755603,21.3328509958,0.0,0.0,24.9203635341,149.522181205,149.858204553,147.669261985,2.18894256829
 01/01  09:00:00,314.458311137,17.7343817206,0.0,0.0,24.9203635341,149.522181205,74.9639901245,72.7750457683,2.18894435617
 01/01  10:00:00,272.430772165,12.4011689717,0.0,0.0,24.9203635341,149.522181205,39.9309826891,37.7420365904,2.18894609868
 01/01  11:00:00,214.234680481,3.11404578773,0.0,0.0,24.9203635341,149.522181205,12.2124256071,12.1924256071,0.02
 01/01  12:00:00,223.991672959,12.873270296,0.0,0.0,24.9203635341,149.522181205,12.53582618,8.17495179826,4.36087438175
 01/01  13:00:00,232.985128521,21.8682054815,0.0,0.0,24.9203635341,149.522181205,8.49164237564,6.30103684032,2.19060553533
 01/01  14:00:00,230.23344482,19.11800151,0.0,0.0,24.9203635341,149.522181205,7.00343592269,2.63730269226,4.36613323043
 01/01  15:00:00,232.08664354,20.9743618996,0.0,0.0,24.9203635341,149.522181205,2.59944192332,0.408827119696,2.19061480363
 01/01  16:00:00,215.854935905,4.74391946302,0.0,0.0,24.9203635341,149.522181205,2.18887471134,0.0,2.18887471134
 01/01  17:00:00,269.100930459,0.556750769989,0.0,0.0,24.9203635341,149.522181205,3.08382038419,0.894943867236,2.18887651695
 01/01  18:00:00,349.043558011,1.11350153998,0.0,0.0,24.9203635341,149.522181205,4.28920287259,2.10045077651,2.18875209609
 01/01  19:00:00,349.416105446,1.48466871997,0.0,0.0,24.9203635341,149.522181205,3.87174470078,3.85174470078,0.02
 01/01  20:00:00,324.600390588,1.11350153998,0.0,0.0,24.9203635341,149.522181205,5.84776777841,3.65881197314,2.18895580527
 01/01  21:00:00,324.600510061,1.11350153998,0.0,0.0,24.9203635341,149.522181205,5.99944931229,3.81049165666,2.18895765563
 01/01  22:00:00,300.902158875,1.85583589996,0.0,0.0,24.9203635341,149.522181205,11.0936695346,6.73148446995,4.36218506465
 01/01  23:00:00,276.085019842,1.48466871997,0.0,0.0,24.9203635341,149.522181205,6.54020322919,6.52020322919,0.02
 01/01  24:00:00,252.014485258,1.85583589996,0.0,0.0,24.9203635341,149.522181205,12.1296186747,9.94072326952,2.18889540514
 01/02  01:00:00,289.260980959,1.48466871997,0.0,0.0,24.9203635341,199.362908273,10.4350872869,8.24537466405,2.18971262283
 01/02  02:00:00,293.616062629,5.82547235513,0.0,0.0,24.9203635341,199.362908273,28.569695106,26.3800099726,2.1896851334
 01/02  03:00:00,305.180718075,17.3632145406,0.0,0.0,24.9203635341,199.362908273,62.8316500612,60.6418878561,2.18976220508
 01/02  04:00:00,293.616349021,5.82547235513,0.0,0.0,24.9203635341,199.362908273,29.0066426066,26.8168810365,2.18976157011
 01/02  05:00:00,301.486498339,1.48466871997,0.0,0.0,24.9203635341,199.362908273,14.6919398071,12.5023331014,2.1896067057
 01/02  06:00:00,355.208738517,5.82547235513,0.0,0.0,49.8407270682,199.362908273,36.3284679712,31.9644493936,4.36401857766
 01/02  07:00:00,429.582834132,29.3258316455,0.0,0.0,49.8407270682,199.362908273,1914.99052204,1912.79927536,2.19124668195
 01/02  08:00:00,510.114845523,29.3258316455,0.0,0.0,149.522181205,199.362908273,1258.68158156,1249.93737453,8.74420703145
 01/02  09:00:00,1049.09357824,29.3258316455,0.0,0.0,448.566543614,448.566543614,468.517544547,453.13693131,15.3806132372
 01/02  10:00:00,1012.26381357,29.3266187762,0.0,0.0,448.566543614,448.566543614,285.975750906,270.579180048,15.396570858
 01/02  11:00:00,986.840847725,29.8692932593,1.23844282569,0.0,448.566543614,448.566543614,224.630110304,209.226081567,15.4040287371
 01/02  12:00:00,1032.67735569,31.6221514736,32.6126391282,0.0,448.566543614,448.566543614,193.33124205,173.473340669,19.8579013813
 01/02  13:00:00,1055.43631328,32.2438411354,83.9909263585,0.0,448.566543614,398.725816546,237.99543068,215.846924032,22.1485066484
 01/02  14:00:00,1135.78775898,33.196529653,103.801702086,0.0,448.566543614,448.566543614,117.140464439,95.0192766822,22.1211877565
 01/02  15:00:00,1139.25894157,32.2944908665,108.216434928,0.0,448.566543614,448.566543614,72.6445517126,59.4656542277,13.1788974849
 01/02  16:00:00,1094.67753488,30.1721318736,66.9953201868,0.0,448.566543614,448.566543614,74.5353131894,61.358603801,13.1767093884
 01/02  17:00:00,1059.98960375,29.3258316455,8.34381214459,0.0,448.566543614,448.566543614,142.515933378,123.495351306,19.0205820716
 01/02  18:00:00,950.584532519,29.3258316455,0.0,0.0,348.885089477,398.725816546,200.239134505,190.662248172,9.57688633296
 01/02  19:00:00,751.302362211,29.3258316455,0.0,0.0,249.203635341,299.044362409,306.422652973,297.67235657,8.75029640323
 01/02  20:00:00,726.892846691,29.3258316455,0.0,0.0,249.203635341,299.044362409,355.331119135,348.777792656,6.55332647933
 01/02  21:00:00,577.483062907,29.3258316455,0.0,0.0,149.522181205,249.203635341,502.850516605,496.292181007,6.55833559736
 01/02  22:00:00,553.065367022,29.3258316455,0.0,0.0,149.522181205,249.203635341,545.408583773,541.044404515,4.36417925762
 01/02  23:00:00,349.356774858,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896878202,0.0,2.1896878202
 01/02  24:00:00,299.992015812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976353019,0.0,2.18976353019
 01/03  01:00:00,287.769818602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953491947,0.0,2.18953491947
 01/03  02:00:00,287.76981857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961192764,0.0,2.18961192764
 01/03  03:00:00,287.769818597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968883536,0.0,2.18968883536
 01/03  04:00:00,287.769818669,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897656415,0.0,2.1897656415
 01/03  05:00:00,299.992016472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953668788,0.0,2.18953668788
 01/03  06:00:00,349.358184993,0.0,0.0,0.0,49.8407270682,199.362908273,4.36430359295,0.0,4.36430359295
 01/03  07:00:00,428.246537961,29.3258316455,0.0,0.0,49.8407270682,199.362908273,865.877661014,863.686274667,2.19138634722
 01/03  08:00:00,509.46582613,29.3258316455,0.0,0.0,149.522181205,199.362908273,626.00171262,617.25773193,8.74398068918
 01/03  09:00:00,1080.02390349,29.3258316455,10.3465086378,0.0,448.566543614,448.566543614,161.370629616,145.989630347,15.3809992688
 01/03  10:00:00,1214.89972121,29.4744788545,135.903671798,0.0,448.566543614,448.566543614,98.107417784,82.7088786852,15.3985390988
 01/03  11:00:00,1253.29919048,32.1612117392,215.128830709,0.0,448.566543614,448.566543614,71.4863793551,56.0846942477,15.4016851074
 01/03  12:00:00,1293.04872746,35.0960771625,245.348830341,0.0,448.566543614,448.566543614,60.2738296764,40.4159593101,19.8578703663
 01/03  13:00:00,1284.665223,36.7767027716,281.694312344,0.0,448.566543614,398.725816546,52.6631050369,30.513784158,22.1493208789
 01/03  14:00:00,1353.71685739,37.6093382613,299.439329691,0.0,448.566543614,448.566543614,22.183413114,0.0629489253437,22.1204641886
 01/03  15:00:00,1356.35916425,36.0392546159,303.403390505,0.0,448.566543614,448.566543614,13.1790421186,0.0,13.1790421186
 01/03  16:00:00,1354.0752884,33.9691080583,303.123878497,0.0,448.566543614,448.566543614,13.5611828538,0.384285683266,13.1768971705
 01/03  17:00:00,1389.39968847,29.5382076434,286.627646107,0.0,448.566543614,448.566543614,30.990579744,11.1535138457,19.8370658983
 01/03  18:00:00,1290.91622202,29.3258316455,263.230729267,0.0,348.885089477,398.725816546,52.896320416,44.1304004174,8.76591999862
 01/03  19:00:00,1052.56010844,29.3258316455,230.92779876,0.0,249.203635341,299.044362409,102.311299858,93.5608260661,8.75047379148
 01/03  20:00:00,925.783150537,29.3258316455,133.113654922,0.0,249.203635341,299.044362409,140.545747556,133.992289815,6.55345774104
 01/03  21:00:00,710.583270292,29.3258316455,69.185284115,0.0,149.522181205,249.203635341,221.850413873,213.113107824,8.73730604977
 01/03  22:00:00,661.57196858,29.3258316455,45.3737103646,0.0,149.522181205,249.203635341,252.290178653,250.09822687,2.19195178287
 01/03  23:00:00,349.35677547,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972778366,0.0,2.18972778366
 01/03  24:00:00,299.99201643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949882629,0.0,2.18949882629
 01/04  01:00:00,287.769819147,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895772868,0.0,2.1895772868
 01/04  02:00:00,287.769819151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965536625,0.0,2.18965536625
 01/04  03:00:00,287.769819206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973334715,0.0,2.18973334715
 01/04  04:00:00,287.769819276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950528251,0.0,2.18950528251
 01/04  05:00:00,299.992017027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958358312,0.0,2.18958358312
 01/04  06:00:00,349.358185932,0.0,0.0,0.0,49.8407270682,199.362908273,4.36440436487,0.0,4.36440436487
 01/04  07:00:00,427.96939885,29.3258316455,0.0,0.0,49.8407270682,199.362908273,522.488877934,520.297440172,2.19143776209
 01/04  08:00:00,509.253647279,29.3258316455,0.0,0.0,149.522181205,199.362908273,360.587356756,351.8431295,8.74422725666
 01/04  09:00:00,1048.77308317,29.3258316455,0.0,0.0,448.566543614,448.566543614,114.996145997,99.6146050323,15.3815409647
 01/04  10:00:00,1080.68235979,29.9412937318,16.1234970447,0.0,448.566543614,448.566543614,77.400461411,62.0015756172,15.3988857937
 01/04  11:00:00,1164.19435823,33.0820727949,130.760600409,0.0,448.566543614,448.566543614,59.210350969,43.8080094187,15.4023415504
 01/04  12:00:00,1256.95410306,35.2453301781,214.654145953,0.0,448.566543614,448.566543614,50.7792937012,30.9204360326,19.8588576687
 01/04  13:00:00,1238.86376175,36.1591339688,242.266509514,0.0,448.566543614,398.725816546,48.3986590094,26.2512428438,22.1474161656
 01/04  14:00:00,1297.04218731,36.2304361652,250.230599491,0.0,448.566543614,448.566543614,22.7541128752,0.631266077113,22.1228467981
 01/04  15:00:00,1301.58027752,35.2399117014,255.660825358,0.0,448.566543614,448.566543614,13.1798763259,0.0,13.1798763259
 01/04  16:00:00,1299.17043554,32.5446927019,256.389045296,0.0,448.566543614,448.566543614,13.1777692145,0.0,13.1777692145
 01/04  17:00:00,1343.75567515,29.4093999581,249.295947199,0.0,448.566543614,448.566543614,30.6774250517,10.8393901813,19.8380348704
 01/04  18:00:00,1247.9996115,29.3258316455,228.377456288,0.0,348.885089477,398.725816546,60.4234673271,51.6569304394,8.76653688776
 01/04  19:00:00,925.873801562,29.3258316455,109.657001984,0.0,249.203635341,299.044362409,109.370356893,100.61925837,8.75109852292
 01/04  20:00:00,768.612036657,29.3258316455,10.794572082,0.0,249.203635341,299.044362409,157.617110474,151.063185887,6.55392458705
 01/04  21:00:00,577.280707044,29.3258316455,0.0,0.0,149.522181205,249.203635341,250.603312228,241.866334686,8.73697754126
 01/04  22:00:00,552.869782277,29.3258316455,0.0,0.0,149.522181205,249.203635341,295.12358002,292.931471258,2.19210876124
 01/04  23:00:00,349.356776049,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973188819,0.0,2.18973188819
 01/04  24:00:00,299.992016901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965608053,0.0,2.18965608053
 01/05  01:00:00,287.769819737,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973536307,0.0,2.18973536307
 01/05  02:00:00,287.769819815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950816814,0.0,2.18950816814
 01/05  03:00:00,287.769819771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958752983,0.0,2.18958752983
 01/05  04:00:00,287.769819793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966677105,0.0,2.18966677105
 01/05  05:00:00,299.992017635,0.0,0.0,0.0,24.9203635341,199.362908273,4.35926468988,0.0,4.35926468988
 01/05  06:00:00,349.358186485,0.0,0.0,0.0,49.8407270682,199.362908273,2.19195827226,0.0,2.19195827226
 01/05  07:00:00,428.046811856,29.3258316455,0.0,0.0,49.8407270682,199.362908273,626.29340349,621.930910714,4.36249277596
 01/05  08:00:00,509.347648229,29.3258316455,0.0,0.0,149.522181205,199.362908273,479.860771832,473.298369407,6.56240242488
 01/05  09:00:00,1146.6002003,29.3258316455,64.3578660309,0.0,448.566543614,448.566543614,219.221703239,203.841821503,15.3798817362
 01/05  10:00:00,1317.3611059,29.3258316455,231.984124218,0.0,448.566543614,448.566543614,110.529987982,95.1339106776,15.3960773049
 01/05  11:00:00,1298.39011421,29.3258316455,259.109588044,0.0,448.566543614,448.566543614,77.5211453231,62.1171902544,15.4039550687
 01/05  12:00:00,1316.90218122,29.6549380826,275.156660574,0.0,448.566543614,448.566543614,56.4191369184,36.5596971678,19.8594397506
 01/05  13:00:00,1288.06813192,31.9189525936,293.372422186,0.0,448.566543614,398.725816546,60.6698933669,38.5198488082,22.1500445588
 01/05  14:00:00,1342.97060462,33.4287383418,296.84159775,0.0,448.566543614,448.566543614,29.3758245228,7.25061047575,22.1252140471
 01/05  15:00:00,1341.07305678,31.5287320526,297.173521218,0.0,448.566543614,448.566543614,17.8311699508,4.64968556553,13.1814843853
 01/05  16:00:00,1323.97822739,29.3258316455,284.877319826,0.0,448.566543614,448.566543614,30.0072733745,14.6410575594,15.3662158151
 01/05  17:00:00,1364.15640862,29.3258316455,272.41623492,0.0,448.566543614,448.566543614,66.7736501383,49.1392450975,17.6344050408
 01/05  18:00:00,1186.34241955,29.3258316455,169.649007588,0.0,348.885089477,398.725816546,96.4210591303,85.4687137013,10.952345429
 01/05  19:00:00,803.077959626,29.3258316455,20.5335635448,0.0,249.203635341,299.044362409,167.564435861,158.81458025,8.7498556116
 01/05  20:00:00,726.782303261,29.3258316455,0.0,0.0,249.203635341,299.044362409,222.228068158,215.676047611,6.55202054672
 01/05  21:00:00,577.323400281,29.3258316455,0.0,0.0,149.522181205,249.203635341,306.214045807,299.656650371,6.55739543644
 01/05  22:00:00,552.907137321,29.3258316455,0.0,0.0,149.522181205,249.203635341,345.848644215,343.656712987,2.1919312277
 01/05  23:00:00,349.356776844,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974873445,0.0,2.18974873445
 01/05  24:00:00,299.992017644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964272083,0.0,2.18964272083
 01/06  01:00:00,287.769820437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972297333,0.0,2.18972297333
 01/06  02:00:00,287.769820408,0.0,0.0,0.0,24.9203635341,199.362908273,4.35937985365,0.0,4.35937985365
 01/06  03:00:00,287.769820354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965719275,0.0,2.18965719275
 01/06  04:00:00,287.769820367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973742415,0.0,2.18973742415
 01/06  05:00:00,299.992018203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951121339,0.0,2.18951121339
 01/06  06:00:00,349.35818732,0.0,0.0,0.0,49.8407270682,199.362908273,2.19226099433,0.0,2.19226099433
 01/06  07:00:00,428.226388886,29.3258316455,0.0,0.0,49.8407270682,199.362908273,846.934118659,842.571309017,4.36280964185
 01/06  08:00:00,509.601795314,29.3258316455,0.0,0.0,149.522181205,199.362908273,753.909053787,747.346783297,6.56227048993
 01/06  09:00:00,1048.89002757,29.3258316455,0.0,0.0,448.566543614,448.566543614,238.564620777,223.18322553,15.3813952472
 01/06  10:00:00,1012.13414895,29.3361466247,0.0,0.0,448.566543614,448.566543614,122.071698475,106.672893034,15.3988054405
 01/06  11:00:00,964.912116259,31.0308070588,0.0,0.0,448.566543614,448.566543614,89.6034765121,74.2022054045,15.4012711076
 01/06  12:00:00,980.511864959,34.1124650745,2.22929512533,0.0,448.566543614,448.566543614,76.1826361886,56.3235455814,19.8590906072
 01/06  13:00:00,1004.00217192,35.3278382595,22.4043370729,0.0,448.566543614,398.725816546,83.8936695105,61.7461891897,22.1474803208
 01/06  14:00:00,1110.05270871,35.0618650848,76.8553945334,0.0,448.566543614,448.566543614,39.9858369283,17.862411453,22.1234254753
 01/06  15:00:00,1159.51648029,33.4595082242,126.619366326,0.0,448.566543614,448.566543614,27.0701637078,11.6958616748,15.3743020329
 01/06  16:00:00,1150.76402924,30.1074531898,121.379222863,0.0,448.566543614,448.566543614,30.504280646,17.333458304,13.170822342
 01/06  17:00:00,1155.15245872,29.3258316455,78.8860601682,0.0,448.566543614,448.566543614,62.8471209102,45.2124721677,17.6346487425
 01/06  18:00:00,1045.98307021,29.3258316455,32.8703836592,0.0,348.885089477,398.725816546,94.6637298845,83.7107595473,10.9529703371
 01/06  19:00:00,783.742955975,29.3258316455,1.8458383308,0.0,249.203635341,299.044362409,140.1063095,131.357156382,8.74915311809
 01/06  20:00:00,726.758804121,29.3258316455,0.0,0.0,249.203635341,299.044362409,175.652673804,169.099400777,6.55327302732
 01/06  21:00:00,587.50558077,29.3258316455,0.000620141428965,0.0,149.522181205,249.203635341,243.848523417,237.289853656,6.55866976064
 01/06  22:00:00,552.865779899,29.3258316455,0.0,0.0,149.522181205,249.203635341,273.468845869,269.10497505,4.36387081928
 01/06  23:00:00,349.356777296,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974961556,0.0,2.18974961556
 01/06  24:00:00,299.992018195,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952345657,0.0,2.18952345657
 01/07  01:00:00,237.929093759,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960559472,0.0,2.18960559472
 01/07  02:00:00,237.929093738,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896869234,0.0,2.1896869234
 01/07  03:00:00,237.92909378,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897681388,0.0,2.1897681388
 01/07  04:00:00,237.92909376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954282502,0.0,2.18954282502
 01/07  05:00:00,250.151291496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962433635,0.0,2.18962433635
 01/07  06:00:00,274.597098011,0.0,0.0,0.0,24.9203635341,149.522181205,4.36407515776,0.0,4.36407515776
 01/07  07:00:00,427.995583726,29.3258316455,0.0,0.0,49.8407270682,199.362908273,530.581167001,528.389763545,2.19140345676
 01/07  08:00:00,409.668330575,29.3258316455,0.0,0.0,49.8407270682,199.362908273,468.210152792,463.841157944,4.368994848
 01/07  09:00:00,650.201741673,29.3258316455,0.0,0.0,249.203635341,249.203635341,311.279628815,304.727423564,6.55220525021
 01/07  10:00:00,613.485458999,29.3258316455,0.0,0.0,249.203635341,249.203635341,248.725412278,239.975385352,8.7500269256
 01/07  11:00:00,564.567194737,29.3258316455,0.0,0.0,249.203635341,249.203635341,213.497801587,204.754000833,8.74380075388
 01/07  12:00:00,564.671187056,29.4863210061,0.0,0.0,249.203635341,249.203635341,138.742116355,129.984681269,8.75743508663
 01/07  13:00:00,565.566270641,30.3935522975,0.0,0.0,249.203635341,249.203635341,125.222545646,116.475486625,8.74705902105
 01/07  14:00:00,570.017828037,29.5794646834,0.000680372735401,0.0,249.203635341,249.203635341,87.9014996986,81.3388719105,6.56262778812
 01/07  15:00:00,331.186136168,29.3258316455,0.01353335136,0.0,74.7610906023,174.442544739,125.741151694,119.187585949,6.55356574498
 01/07  16:00:00,375.443128162,29.3258316455,27.0915418512,0.0,74.7610906023,174.442544739,116.37744996,109.829375974,6.54807398645
 01/07  17:00:00,484.246084684,29.3258316455,64.8926109101,0.0,74.7610906023,174.442544739,230.396612598,223.846196597,6.55041600135
 01/07  18:00:00,499.880211404,29.3258316455,57.499204177,0.0,24.9203635341,149.522181205,323.527074935,321.335701536,2.19137339914
 01/07  19:00:00,347.929814094,0.0,0.0,0.0,24.9203635341,149.522181205,2.19127483134,0.0,2.19127483134
 01/07  20:00:00,323.485419375,0.0,0.0,0.0,24.9203635341,149.522181205,4.36225444886,0.0,4.36225444886
 01/07  21:00:00,323.48541849,0.0,0.0,0.0,24.9203635341,149.522181205,2.1913959043,0.0,2.1913959043
 01/07  22:00:00,299.041963936,0.0,0.0,0.0,24.9203635341,149.522181205,4.36594420368,0.0,4.36594420368
 01/07  23:00:00,274.595687093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976574193,0.0,2.18976574193
 01/07  24:00:00,250.151291503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954046685,0.0,2.18954046685
 01/08  01:00:00,237.928624049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893799825,0.0,2.18893799825
 01/08  02:00:00,237.92862402,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894678407,0.0,2.18894678407
 01/08  03:00:00,237.928623909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895561029,0.0,2.18895561029
 01/08  04:00:00,237.928623734,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/08  05:00:00,250.150821541,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896446438,0.0,2.18896446438
 01/08  06:00:00,274.596628707,0.0,0.0,0.0,24.9203635341,149.522181205,4.36232016081,0.0,4.36232016081
 01/08  07:00:00,323.484008504,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889570726,0.0,2.1889570726
 01/08  08:00:00,305.21007059,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/08  09:00:00,296.666403933,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896595654,0.0,2.18896595654
 01/08  10:00:00,259.999810734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897547571,0.0,2.18897547571
 01/08  11:00:00,211.111019659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866976513,0.0,2.18866976513
 01/08  12:00:00,211.111960198,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061694864,0.0,2.19061694864
 01/08  13:00:00,211.111960562,0.0,0.0,0.0,24.9203635341,149.522181205,4.36065188144,0.0,4.36065188144
 01/08  14:00:00,211.11337096,0.0,0.0,0.0,24.9203635341,149.522181205,2.19301644897,0.0,2.19301644897
 01/08  15:00:00,211.111960469,0.0,0.0,0.0,24.9203635341,149.522181205,4.36072111833,0.0,4.36072111833
 01/08  16:00:00,211.111019355,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/08  17:00:00,259.999810663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884272304,0.0,2.18884272304
 01/08  18:00:00,347.928404219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885181052,0.0,2.18885181052
 01/08  19:00:00,347.928404301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886088752,0.0,2.18886088752
 01/08  20:00:00,323.484008706,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886995427,0.0,2.18886995427
 01/08  21:00:00,323.484008639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887901096,0.0,2.18887901096
 01/08  22:00:00,299.041023647,0.0,0.0,0.0,24.9203635341,149.522181205,2.19136131394,0.0,2.19136131394
 01/08  23:00:00,274.595217446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886466267,0.0,2.18886466267
 01/08  24:00:00,250.150821861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887371434,0.0,2.18887371434
 01/09  01:00:00,287.769821811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962397797,0.0,2.18962397797
 01/09  02:00:00,287.769821809,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897073048,0.0,2.1897073048
 01/09  03:00:00,287.769821868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979051417,0.0,2.18979051417
 01/09  04:00:00,287.769821819,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895669014,0.0,2.1895669014
 01/09  05:00:00,299.992019586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965039734,0.0,2.18965039734
 01/09  06:00:00,349.35819049,0.0,0.0,0.0,49.8407270682,199.362908273,4.36428348164,0.0,4.36428348164
 01/09  07:00:00,428.092447181,29.3258316455,0.0,0.0,49.8407270682,199.362908273,675.666282464,673.474954053,2.19132841091
 01/09  08:00:00,509.340622168,29.3258316455,0.0,0.0,149.522181205,199.362908273,467.373463806,458.63009756,8.74336624614
 01/09  09:00:00,1048.81437829,29.3258316455,0.0,0.0,448.566543614,448.566543614,164.7363888,151.548748434,13.1876403663
 01/09  10:00:00,1012.10322692,29.3258316455,0.0,0.0,448.566543614,448.566543614,107.637707305,92.2394478941,15.398259411
 01/09  11:00:00,974.611352833,29.3258316455,1.12632047886,0.0,448.566543614,448.566543614,82.2464313959,64.644866118,17.601565278
 01/09  12:00:00,1083.99811251,30.4272190786,54.6212699984,0.0,448.566543614,448.566543614,76.1213658893,58.4642341121,17.6571317772
 01/09  13:00:00,1087.50905585,30.9646575009,104.548854749,0.0,448.566543614,398.725816546,91.5654212656,67.2012784716,24.364142794
 01/09  14:00:00,1137.84444955,29.486961355,106.81656252,0.0,448.566543614,448.566543614,66.5656191024,44.4418546423,22.1237644601
 01/09  15:00:00,1138.37958682,29.3258316455,107.626486571,0.0,448.566543614,448.566543614,74.5681212847,61.3862603944,13.1818608903
 01/09  16:00:00,1104.88708728,29.3258316455,75.7303809284,0.0,448.566543614,448.566543614,62.4356445325,49.2585864996,13.177058033
 01/09  17:00:00,1109.7811005,29.3258316455,34.1447039888,0.0,448.566543614,448.566543614,109.614103167,89.7756515349,19.8384516322
 01/09  18:00:00,1028.07644298,29.3258316455,15.1623183541,0.0,348.885089477,398.725816546,157.282755142,148.51644335,8.76631179152
 01/09  19:00:00,772.26018568,29.3258316455,0.55283985389,0.0,249.203635341,299.044362409,236.271946819,227.521037127,8.75090969198
 01/09  20:00:00,747.240200794,29.3258316455,0.00115517485408,0.0,249.203635341,299.044362409,260.240434421,253.686634557,6.55379986357
 01/09  21:00:00,587.546680237,29.3258316455,0.000534884896546,0.0,149.522181205,249.203635341,319.413058642,310.675179859,8.73787878246
 01/09  22:00:00,552.899341332,29.3258316455,0.0,0.0,149.522181205,249.203635341,334.541319022,332.349237893,2.19208112971
 01/09  23:00:00,349.35677875,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970192368,0.0,2.18970192368
 01/09  24:00:00,299.99201958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963091565,0.0,2.18963091565
 01/10  01:00:00,287.769822312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971537459,0.0,2.18971537459
 01/10  02:00:00,287.769822404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979949239,0.0,2.18979949239
 01/10  03:00:00,287.769822379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957666195,0.0,2.18957666195
 01/10  04:00:00,287.769822384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966108228,0.0,2.18966108228
 01/10  05:00:00,299.992020233,0.0,0.0,0.0,24.9203635341,199.362908273,4.35926788048,0.0,4.35926788048
 01/10  06:00:00,349.358190642,0.0,0.0,0.0,49.8407270682,199.362908273,2.19197482385,0.0,2.19197482385
 01/10  07:00:00,427.943219265,29.3258316455,0.0,0.0,49.8407270682,199.362908273,497.817505746,493.454969132,4.36253661445
 01/10  08:00:00,509.321241916,29.3258316455,0.0,0.0,149.522181205,199.362908273,453.126331565,446.56373208,6.562599485
 01/10  09:00:00,1048.91359913,29.3258316455,0.0,0.0,448.566543614,448.566543614,303.474697277,288.0944947,15.3802025773
 01/10  10:00:00,1012.22366836,29.3258316455,0.0,0.0,448.566543614,448.566543614,271.338901981,255.941542822,15.3973591584
 01/10  11:00:00,963.31302746,29.3258316455,0.0,0.0,448.566543614,448.566543614,242.167769723,226.764462833,15.4033068902
 01/10  12:00:00,963.297108976,29.3258316455,0.0,0.0,448.566543614,448.566543614,220.769101983,200.908080447,19.8610215359
 01/10  13:00:00,992.728763764,29.3258316455,16.8714759013,0.0,448.566543614,398.725816546,243.536186984,221.388846818,22.1473401665
 01/10  14:00:00,1051.71550681,29.3258316455,25.8138905906,0.0,448.566543614,448.566543614,208.454915178,186.331269829,22.1236453497
 01/10  15:00:00,1007.52563631,29.3258316455,3.23927935525,0.0,448.566543614,448.566543614,188.384657994,173.009360524,15.3752974696
 01/10  16:00:00,963.216899144,29.3258316455,0.0,0.0,448.566543614,448.566543614,115.961845267,102.790766829,13.1710784379
 01/10  17:00:00,1012.18052729,29.3258316455,0.0,0.0,448.566543614,448.566543614,215.10205321,197.468395908,17.6336573019
 01/10  18:00:00,950.632991331,29.3258316455,0.0,0.0,348.885089477,398.725816546,282.781185048,271.82776574,10.953419308
 01/10  19:00:00,751.31746496,29.3258316455,0.0,0.0,249.203635341,299.044362409,348.329753442,339.579605322,8.75014811957
 01/10  20:00:00,726.882926952,29.3258316455,0.0,0.0,249.203635341,299.044362409,363.252093815,356.698518409,6.55357540584
 01/10  21:00:00,577.399418679,29.3258316455,0.0,0.0,149.522181205,249.203635341,414.030911792,407.472913973,6.5579978189
 01/10  22:00:00,552.965771606,29.3258316455,0.0,0.0,149.522181205,249.203635341,431.253362567,426.88927401,4.3640885567
 01/10  23:00:00,349.356779241,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955145185,0.0,2.18955145185
 01/10  24:00:00,299.992020064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963598443,0.0,2.18963598443
 01/11  01:00:00,287.769822751,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972177586,0.0,2.18972177586
 01/11  02:00:00,287.769822822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980684033,0.0,2.18980684033
 01/11  03:00:00,287.769822741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958480424,0.0,2.18958480424
 01/11  04:00:00,287.769822714,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967015911,0.0,2.18967015911
 01/11  05:00:00,299.992020559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975537301,0.0,2.18975537301
 01/11  06:00:00,349.358191877,0.0,0.0,0.0,49.8407270682,199.362908273,4.36388935699,0.0,4.36388935699
 01/11  07:00:00,428.250529629,29.3258316455,0.0,0.0,49.8407270682,199.362908273,882.686807275,880.49567352,2.19113375577
 01/11  08:00:00,509.714296454,29.3258316455,0.0,0.0,149.522181205,199.362908273,884.831180259,876.087451101,8.74372915723
 01/11  09:00:00,1048.94855582,29.3258316455,0.0,0.0,448.566543614,448.566543614,290.5328196,277.346139622,13.1866799781
 01/11  10:00:00,1012.13277942,29.3258316455,0.0,0.0,448.566543614,448.566543614,126.229346898,110.832048546,15.3972983515
 01/11  11:00:00,963.248682763,29.3258316455,0.0,0.0,448.566543614,448.566543614,134.64867702,117.04718377,17.6014932496
 01/11  12:00:00,963.229603017,29.3258316455,0.0,0.0,448.566543614,448.566543614,110.352974891,92.6952919461,17.6576829444
 01/11  13:00:00,914.365265825,30.3181302857,0.0,0.0,448.566543614,398.725816546,94.3928962912,70.0258872949,24.3670089963
 01/11  14:00:00,1048.05316555,31.5074446966,20.3849988171,0.0,448.566543614,448.566543614,50.4704008307,28.3436720557,22.1267287751
 01/11  15:00:00,1073.17836339,29.3258316455,46.5946810966,0.0,448.566543614,448.566543614,58.3667315266,45.184535431,13.1821960957
 01/11  16:00:00,1074.66869535,29.3258316455,48.0686613922,0.0,448.566543614,448.566543614,81.5237454737,68.3469566191,13.1767888546
 01/11  17:00:00,1039.18377506,29.3258316455,6.34852544926,0.0,448.566543614,448.566543614,120.50685343,102.870581697,17.6362717325
 01/11  18:00:00,950.581902029,29.3258316455,0.0,0.0,348.885089477,398.725816546,187.151919805,176.198241342,10.9536784631
 01/11  19:00:00,751.285229669,29.3258316455,0.0,0.0,249.203635341,299.044362409,270.20813963,261.457251599,8.75088803082
 01/11  20:00:00,726.882112822,29.3258316455,0.0,0.0,249.203635341,299.044362409,325.886481332,319.332692779,6.55378855336
 01/11  21:00:00,577.43174947,29.3258316455,0.0,0.0,149.522181205,249.203635341,418.644855153,409.90695598,8.73789917335
 01/11  22:00:00,553.009070631,29.3258316455,0.0,0.0,149.522181205,249.203635341,445.884246694,443.692164178,2.19208251604
 01/11  23:00:00,349.356779724,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975389451,0.0,2.18975389451
 01/11  24:00:00,299.992020544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963312751,0.0,2.18963312751
 01/12  01:00:00,287.769823242,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971942259,0.0,2.18971942259
 01/12  02:00:00,287.769823336,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898053845,0.0,2.1898053845
 01/12  03:00:00,287.769823307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958408679,0.0,2.18958408679
 01/12  04:00:00,287.769823315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967034343,0.0,2.18967034343
 01/12  05:00:00,299.992021157,0.0,0.0,0.0,24.9203635341,199.362908273,4.35929160096,0.0,4.35929160096
 01/12  06:00:00,349.358192105,0.0,0.0,0.0,49.8407270682,199.362908273,2.1919920752,0.0,2.1919920752
 01/12  07:00:00,465.279286953,29.3258316455,15.4346367992,0.0,49.8407270682,199.362908273,524.583536613,520.220961733,4.36257488014
 01/12  08:00:00,615.724672636,29.3258316455,52.867370929,0.0,149.522181205,199.362908273,350.684405398,344.12170103,6.5627043684
 01/12  09:00:00,1198.77945943,29.3258316455,85.5352528811,0.0,448.566543614,448.566543614,100.289782792,84.9091724964,15.3806102954
 01/12  10:00:00,1109.61811366,29.3258316455,39.903655931,0.0,448.566543614,448.566543614,73.8317526466,58.4335328404,15.3982198061
 01/12  11:00:00,1046.3508766,30.6306395449,29.5489045921,0.0,448.566543614,448.566543614,65.1833348897,49.778279248,15.4050556417
 01/12  12:00:00,1029.55971622,29.7103305083,14.2260486362,0.0,448.566543614,448.566543614,64.7897253886,44.9276612746,19.8620641139
 01/12  13:00:00,994.873793316,29.3258316455,19.1749071951,0.0,448.566543614,398.725816546,77.6349638471,55.486208025,22.1487558222
 01/12  14:00:00,1132.38115174,29.3258316455,102.015269109,0.0,448.566543614,448.566543614,59.6948975263,37.5681970739,22.1267004524
 01/12  15:00:00,1202.3737699,31.4593198195,166.941791074,0.0,448.566543614,448.566543614,21.3723148936,5.99682023474,15.3754946589
 01/12  16:00:00,1237.72220614,31.3708736124,201.680880349,0.0,448.566543614,448.566543614,23.184494354,10.0104908359,13.1740035181
 01/12  17:00:00,1278.16154066,29.3258316455,194.971696296,0.0,448.566543614,448.566543614,44.8245576661,27.1886967222,17.6358609439
 01/12  18:00:00,1149.16554635,29.3258316455,130.515109109,0.0,348.885089477,398.725816546,78.7766439562,67.8237670339,10.9528769224
 01/12  19:00:00,911.921700312,29.3258316455,94.8468473019,0.0,249.203635341,299.044362409,128.737945029,119.987644197,8.75030083186
 01/12  20:00:00,865.273689886,29.3258316455,73.4800408239,0.0,249.203635341,299.044362409,164.68899967,158.1348513,6.55414836995
 01/12  21:00:00,696.209441143,29.3258316455,54.6467165782,0.0,149.522181205,249.203635341,230.857011336,224.299340046,6.55767128941
 01/12  22:00:00,675.887725676,29.3258316455,58.4643681156,0.0,149.522181205,249.203635341,249.130681379,244.766206708,4.36447467115
 01/12  23:00:00,349.356779949,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974353057,0.0,2.18974353057
 01/12  24:00:00,299.992020954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952220724,0.0,2.18952220724
 01/13  01:00:00,287.76982353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960982634,0.0,2.18960982634
 01/13  02:00:00,287.769823546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969686285,0.0,2.18969686285
 01/13  03:00:00,287.769823624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978377144,0.0,2.18978377144
 01/13  04:00:00,287.769823626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956318934,0.0,2.18956318934
 01/13  05:00:00,299.992021395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965038214,0.0,2.18965038214
 01/13  06:00:00,349.3581934,0.0,0.0,0.0,49.8407270682,199.362908273,4.36430546887,0.0,4.36430546887
 01/13  07:00:00,581.378275148,29.6354496646,87.8485627641,0.0,49.8407270682,199.362908273,340.422637847,338.231294802,2.19134304514
 01/13  08:00:00,670.310397947,29.3258316455,95.6945671651,0.0,149.522181205,199.362908273,239.801912424,231.057812561,8.7440998627
 01/13  09:00:00,1193.48365752,29.3258316455,79.8857279687,0.0,448.566543614,448.566543614,68.1331099294,54.9457252242,13.1873847052
 01/13  10:00:00,1187.08970819,30.7887866154,107.481931019,0.0,448.566543614,448.566543614,55.1696812963,39.7713152976,15.3983659987
 01/13  11:00:00,1112.42218873,34.1499640177,79.8372286908,0.0,448.566543614,448.566543614,49.7118638668,32.108610755,17.6032531118
 01/13  12:00:00,1007.44187618,37.0144666835,5.68912475798,0.0,448.566543614,448.566543614,46.7033912277,29.0494068065,17.6539844212
 01/13  13:00:00,973.775303319,37.5063209345,10.8991235615,0.0,448.566543614,398.725816546,55.4661029954,31.0990085944,24.367094401
 01/13  14:00:00,1081.0856959,37.1648647558,46.712149882,0.0,448.566543614,448.566543614,23.9949089433,1.86923100376,22.1256779396
 01/13  15:00:00,1013.82229839,37.1062479605,11.7314513716,0.0,448.566543614,448.566543614,13.5335889196,0.351846126046,13.1817427935
 01/13  16:00:00,968.807376698,34.9878400957,0.0,0.0,448.566543614,448.566543614,19.846593715,5.72413539173,14.1224583232
 01/13  17:00:00,1013.30677992,30.5781716207,0.0,0.0,448.566543614,448.566543614,44.6590576291,25.7676368839,18.8914207452
 01/13  18:00:00,950.484265712,29.3258316455,0.0,0.0,348.885089477,398.725816546,79.0996502836,68.1471808948,10.9524693887
 01/13  19:00:00,751.160404918,29.3258316455,0.0,0.0,249.203635341,299.044362409,132.119599825,123.369615191,8.749984634
 01/13  20:00:00,726.74915552,29.3258316455,0.0,0.0,249.203635341,299.044362409,178.196728617,171.644598131,6.55213048603
 01/13  21:00:00,577.289296655,29.3258316455,0.0,0.0,149.522181205,249.203635341,260.737722659,254.18011762,6.55760503883
 01/13  22:00:00,552.877273055,29.3258316455,0.0,0.0,149.522181205,249.203635341,305.886514284,303.694531972,2.19198231216
 01/13  23:00:00,349.356780803,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979683351,0.0,2.18979683351
 01/13  24:00:00,299.992021616,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969790674,0.0,2.18969790674
 01/14  01:00:00,237.929097176,0.0,0.0,0.0,24.9203635341,149.522181205,4.35935145977,0.0,4.35935145977
 01/14  02:00:00,237.929097135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965376735,0.0,2.18965376735
 01/14  03:00:00,237.929097128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974161956,0.0,2.18974161956
 01/14  04:00:00,237.92909718,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952169878,0.0,2.18952169878
 01/14  05:00:00,250.15129485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960983268,0.0,2.18960983268
 01/14  06:00:00,274.597102867,0.0,0.0,0.0,24.9203635341,149.522181205,2.19190729519,0.0,2.19190729519
 01/14  07:00:00,428.140630836,29.4648469223,0.0,0.0,49.8407270682,199.362908273,570.928573727,566.566011904,4.36256182255
 01/14  08:00:00,409.62260023,29.3258316455,0.0,0.0,49.8407270682,199.362908273,428.860287011,424.491201213,4.36908579801
 01/14  09:00:00,650.11924581,29.3258316455,0.0,0.0,249.203635341,249.203635341,213.819618039,207.26577287,6.55384516899
 01/14  10:00:00,613.403959686,29.3322301613,0.0,0.0,249.203635341,249.203635341,139.811354485,131.058521022,8.75283346313
 01/14  11:00:00,607.303334324,31.1779842195,9.85498146467,0.0,249.203635341,249.203635341,111.119451364,104.555684476,6.56376688757
 01/14  12:00:00,720.841847607,34.1396883938,86.641374671,0.0,249.203635341,249.203635341,106.996895624,96.0549653353,10.9419302892
 01/14  13:00:00,875.096855462,35.5420693768,235.703000557,0.0,249.203635341,249.203635341,94.5373473343,85.7896619007,8.74768543359
 01/14  14:00:00,934.774662178,35.9270548289,292.955331133,0.0,249.203635341,249.203635341,47.0567910198,40.4928511801,6.56393983971
 01/14  15:00:00,678.03555299,34.4977135206,288.29488132,0.0,74.7610906023,174.442544739,65.8281876205,59.2749229684,6.55326465214
 01/14  16:00:00,573.301589588,31.3496738143,189.20603754,0.0,74.7610906023,174.442544739,87.9783244186,81.4297605719,6.5485638467
 01/14  17:00:00,562.251658336,29.3258316455,132.049937038,0.0,74.7610906023,174.442544739,157.520643231,153.146447973,4.374195258
 01/14  18:00:00,471.130498702,29.3258316455,40.9512178774,0.0,24.9203635341,149.522181205,243.713007468,239.350303406,4.36270406195
 01/14  19:00:00,347.929818758,0.0,0.0,0.0,24.9203635341,149.522181205,2.1914239793,0.0,2.1914239793
 01/14  20:00:00,323.485424004,0.0,0.0,0.0,24.9203635341,149.522181205,4.36256770815,0.0,4.36256770815
 01/14  21:00:00,323.485423033,0.0,0.0,0.0,24.9203635341,149.522181205,2.19135412941,0.0,2.19135412941
 01/14  22:00:00,299.041969808,0.0,0.0,0.0,24.9203635341,149.522181205,4.36589293402,0.0,4.36589293402
 01/14  23:00:00,274.595690369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973718778,0.0,2.18973718778
 01/14  24:00:00,250.151294855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949494554,0.0,2.18949494554
 01/15  01:00:00,237.928626574,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891814873,0.0,2.18891814873
 01/15  02:00:00,237.928626541,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893288903,0.0,2.18893288903
 01/15  03:00:00,237.928626432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894765344,0.0,2.18894765344
 01/15  04:00:00,237.928626282,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  05:00:00,250.1508241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896243178,0.0,2.18896243178
 01/15  06:00:00,274.596633189,0.0,0.0,0.0,24.9203635341,149.522181205,4.36235152467,0.0,4.36235152467
 01/15  07:00:00,323.48401106,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897316513,0.0,2.18897316513
 01/15  08:00:00,305.210073137,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  09:00:00,296.666406477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898877846,0.0,2.18898877846
 01/15  10:00:00,267.125514595,7.12570133612,0.0,0.0,24.9203635341,149.522181205,2.18887717969,0.0,2.18887717969
 01/15  11:00:00,246.901653085,17.6498121444,1.71706419528,0.0,24.9203635341,149.522181205,2.18896834721,0.0,2.18896834721
 01/15  12:00:00,466.286764888,23.9590225563,160.160461221,0.0,24.9203635341,149.522181205,2.19036066747,0.0,2.19036066747
 01/15  13:00:00,496.518606656,19.8431774951,189.708478662,0.0,24.9203635341,149.522181205,4.36127334933,0.0,4.36127334933
 01/15  14:00:00,563.208504001,25.3357363475,246.898675654,0.0,24.9203635341,149.522181205,2.19309555731,0.0,2.19309555731
 01/15  15:00:00,529.868653893,19.5719665069,223.925261775,0.0,24.9203635341,149.522181205,4.36123538147,0.0,4.36123538147
 01/15  16:00:00,571.957911751,24.0092578352,258.130298136,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  17:00:00,326.767016598,4.35677795909,49.251381957,0.0,24.9203635341,149.522181205,2.1889705743,0.0,2.1889705743
 01/15  18:00:00,347.928406741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893394047,0.0,2.18893394047
 01/15  19:00:00,347.928406844,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889488253,0.0,2.1889488253
 01/15  20:00:00,323.484011278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896369329,0.0,2.18896369329
 01/15  21:00:00,323.484011247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897854463,0.0,2.18897854463
 01/15  22:00:00,299.041028186,0.0,0.0,0.0,24.9203635341,149.522181205,2.19147690535,0.0,2.19147690535
 01/15  23:00:00,274.595219991,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897632518,0.0,2.18897632518
 01/15  24:00:00,250.150824443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899115102,0.0,2.18899115102
 01/16  01:00:00,237.92862692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875389281,0.0,2.18875389281
 01/16  02:00:00,237.928626804,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876957583,0.0,2.18876957583
 01/16  03:00:00,237.928626615,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887852722,0.0,2.1887852722
 01/16  04:00:00,238.67311778,0.742334359986,0.0,0.0,24.9203635341,149.522181205,2.90480702941,2.88480702941,0.02
 01/16  05:00:00,251.640246767,1.48466871997,0.0,0.0,24.9203635341,149.522181205,8.546816879,6.35801591984,2.18880095915
 01/16  06:00:00,276.45995794,1.85583589996,0.0,0.0,24.9203635341,149.522181205,14.3785889526,10.0157208553,4.36286809734
 01/16  07:00:00,324.975689836,1.48466871997,0.0,0.0,24.9203635341,149.522181205,11.5646810938,9.37569793661,2.18898315722
 01/16  08:00:00,307.072184039,1.85583589996,0.0,0.0,24.9203635341,149.522181205,8.4122310979,8.3922310979,0.02
 01/16  09:00:00,297.038319016,0.371167179993,0.0,0.0,24.9203635341,149.522181205,3.18481014998,0.996231755915,2.18857839406
 01/16  10:00:00,284.658059034,8.90712667015,5.32176668507,0.0,24.9203635341,149.522181205,2.18897209727,0.0,2.18897209727
 01/16  11:00:00,388.868992851,17.4354286646,95.4689108001,0.0,24.9203635341,149.522181205,2.18896288986,0.0,2.18896288986
 01/16  12:00:00,527.85894034,24.1836494871,218.712068519,0.0,24.9203635341,149.522181205,2.19065454269,0.0,2.19065454269
 01/16  13:00:00,518.021729135,19.8781201659,212.265390176,0.0,24.9203635341,149.522181205,2.19063612798,0.0,2.19063612798
 01/16  14:00:00,575.354431432,25.0295351272,260.605415177,0.0,24.9203635341,149.522181205,4.36627382306,0.0,4.36627382306
 01/16  15:00:00,532.059433787,20.0880774104,225.561879958,0.0,24.9203635341,149.522181205,4.36121606829,0.0,4.36121606829
 01/16  16:00:00,571.26966409,24.3903042325,258.155041027,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/16  17:00:00,325.040202769,4.34080363515,47.9576405031,0.0,24.9203635341,149.522181205,2.18896832727,0.0,2.18896832727
 01/16  18:00:00,347.92840716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878054213,0.0,2.18878054213
 01/16  19:00:00,347.928407195,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879634636,0.0,2.18879634636
 01/16  20:00:00,323.484011562,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881212578,0.0,2.18881212578
 01/16  21:00:00,323.484011467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882788234,0.0,2.18882788234
 01/16  22:00:00,299.041028619,0.0,0.0,0.0,24.9203635341,149.522181205,2.19132774458,0.0,2.19132774458
 01/16  23:00:00,274.595220306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882727099,0.0,2.18882727099
 01/16  24:00:00,250.150824702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884299401,0.0,2.18884299401
 01/17  01:00:00,287.769825261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960287526,0.0,2.18960287526
 01/17  02:00:00,287.769825229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969314241,0.0,2.18969314241
 01/17  03:00:00,289.259026541,1.48466871997,0.0,0.0,24.9203635341,199.362908273,8.25184363354,6.06206039384,2.1897832397
 01/17  04:00:00,289.631325125,1.85583589996,0.0,0.0,24.9203635341,199.362908273,9.76497257852,7.57520056032,2.18977201821
 01/17  05:00:00,301.4820357,1.48466871997,0.0,0.0,24.9203635341,199.362908273,9.33710745677,7.14745188521,2.18965557157
 01/17  06:00:00,351.222109435,1.85583589996,0.0,0.0,49.8407270682,199.362908273,15.1679055921,10.8035707223,4.36433486975
 01/17  07:00:00,428.236566645,29.3258316455,0.0,0.0,49.8407270682,199.362908273,851.399211612,849.20785081,2.19136080258
 01/17  08:00:00,509.407999923,29.3258316455,0.0,0.0,149.522181205,199.362908273,540.038422875,531.29469431,8.74372856477
 01/17  09:00:00,1048.82541065,29.3258316455,0.0,0.0,448.566543614,448.566543614,174.181009166,160.993915898,13.187093268
 01/17  10:00:00,1078.75823925,29.6723387895,34.5873851203,0.0,448.566543614,448.566543614,112.790877836,97.3916424726,15.3992353634
 01/17  11:00:00,1259.60892142,32.5626785346,223.58045358,0.0,448.566543614,448.566543614,78.4306720129,60.8277706238,17.6029013891
 01/17  12:00:00,1317.17156641,35.6037909024,270.709072513,0.0,448.566543614,448.566543614,57.457387586,38.3065541873,19.1508333987
 01/17  13:00:00,1311.29973978,37.5876336572,307.225867905,0.0,448.566543614,398.725816546,52.288676323,29.425557405,22.863118918
 01/17  14:00:00,1380.16594651,39.0010235099,324.172434835,0.0,448.566543614,448.566543614,22.8216027572,0.695653573081,22.1259491841
 01/17  15:00:00,1390.40802424,37.0917666345,336.333738025,0.0,448.566543614,448.566543614,13.1823901818,0.0,13.1823901818
 01/17  16:00:00,1387.41311549,34.3938728863,337.175207175,0.0,448.566543614,448.566543614,15.4985021667,0.128962490031,15.3695396767
 01/17  17:00:00,1382.59252891,29.5395371482,296.977312772,0.0,448.566543614,448.566543614,25.7994314266,8.15887553587,17.6405558907
 01/17  18:00:00,1226.39726105,29.3258316455,214.113119925,0.0,348.885089477,398.725816546,60.1592353299,49.2051930346,10.9540422953
 01/17  19:00:00,815.409547298,29.3258316455,22.2016023648,0.0,249.203635341,299.044362409,113.66546679,104.914153617,8.75131317246
 01/17  20:00:00,726.746102986,29.3258316455,0.0,0.0,249.203635341,299.044362409,167.914712556,161.361593842,6.55311871434
 01/17  21:00:00,577.2941061,29.3258316455,0.0,0.0,149.522181205,249.203635341,258.368280632,251.809639999,6.55864063377
