Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/03  19:00:00,751.135855438,29.3258316455,0.0,0.0,249.203635341,299.044362409,98.62698978,89.8765858546,8.75040392536
 02/03  20:00:00,726.712073831,29.3258316455,0.0,0.0,249.203635341,299.044362409,127.638407779,121.08594656,6.55246121917
 02/03  21:00:00,577.245833648,29.3258316455,0.0,0.0,149.522181205,249.203635341,200.943766527,194.385692631,6.55807389584
 02/03  22:00:00,552.825902547,29.3258316455,0.0,0.0,149.522181205,249.203635341,235.426792574,233.234680636,2.19211193776
 02/03  23:00:00,349.356786284,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979860234,0.0,2.18979860234
 02/03  24:00:00,299.992027039,0.0,0.0,0.0,24.9203635341,199.362908273,4.35945422252,0.0,4.35945422252
 02/04  01:00:00,237.929102183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971946503,0.0,2.18971946503
 02/04  02:00:00,237.929102205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981731432,0.0,2.18981731432
 02/04  03:00:00,237.929102125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960581514,0.0,2.18960581514
 02/04  04:00:00,237.929102054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970388868,0.0,2.18970388868
 02/04  05:00:00,250.151299888,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980177152,0.0,2.18980177152
 02/04  06:00:00,274.597111003,0.0,0.0,0.0,24.9203635341,149.522181205,2.1921238817,0.0,2.1921238817
 02/04  07:00:00,462.795535991,29.8156481604,12.7095688893,0.0,49.8407270682,199.362908273,382.708628282,378.345780077,4.36284820483
 02/04  08:00:00,460.398574035,29.3258316455,26.5053750606,0.0,49.8407270682,199.362908273,274.418507211,270.04952746,4.36897975106
 02/04  09:00:00,797.673475262,29.3258316455,92.5517053013,0.0,249.203635341,249.203635341,137.877707061,131.324647811,6.55305924995
 02/04  10:00:00,908.064099278,29.3258316455,223.55328965,0.0,249.203635341,249.203635341,127.414849549,118.664109346,8.75074020228
 02/04  11:00:00,914.007307619,29.3258316455,274.177349181,0.0,249.203635341,249.203635341,154.003137807,145.258962804,8.74417500266
 02/04  12:00:00,938.079558763,29.3258316455,298.683046006,0.0,249.203635341,249.203635341,134.470506173,125.712787163,8.75771900917
 02/04  13:00:00,962.157587427,29.3258316455,319.404630812,0.0,249.203635341,249.203635341,77.5060179681,68.7579963048,8.74802166336
 02/04  14:00:00,971.025132815,29.3258316455,327.71581728,0.0,249.203635341,249.203635341,54.557463702,45.8139804598,8.74348324227
 02/04  15:00:00,722.661137456,29.3258316455,328.613218845,0.0,74.7610906023,174.442544739,89.094114357,84.7194042361,4.37471012084
 02/04  16:00:00,720.383294571,29.3258316455,327.1426517,0.0,74.7610906023,174.442544739,158.421238534,151.872473056,6.54876547805
 02/04  17:00:00,758.321614232,29.3258316455,319.586415972,0.0,74.7610906023,174.442544739,99.8766594472,93.3250238597,6.55163558754
 02/04  18:00:00,743.207547042,29.3258316455,311.305881554,0.0,24.9203635341,149.522181205,245.325437209,243.133966566,2.19147064323
 02/04  19:00:00,347.929826399,0.0,0.0,0.0,24.9203635341,149.522181205,4.36269409664,0.0,4.36269409664
 02/04  20:00:00,323.485430303,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122167079,0.0,2.19122167079
 02/04  21:00:00,323.485430673,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113877729,0.0,2.19113877729
 02/04  22:00:00,299.041978399,0.0,0.0,0.0,24.9203635341,149.522181205,4.36613213289,0.0,4.36613213289
 02/04  23:00:00,274.59569546,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897619071,0.0,2.1897619071
 02/04  24:00:00,250.151299963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955034973,0.0,2.18955034973
 02/05  01:00:00,237.928630165,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888119079,0.0,2.1888119079
 02/05  02:00:00,237.928630277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883562973,0.0,2.18883562973
 02/05  03:00:00,237.928630336,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885932327,0.0,2.18885932327
 02/05  04:00:00,237.928630338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888298892,0.0,2.18888298892
 02/05  05:00:00,250.150828081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890662698,0.0,2.18890662698
 02/05  06:00:00,274.596639019,0.0,0.0,0.0,24.9203635341,149.522181205,2.19142796907,0.0,2.19142796907
 02/05  07:00:00,323.484014916,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892242746,0.0,2.18892242746
 02/05  08:00:00,296.666410552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894600171,0.0,2.18894600171
 02/05  09:00:00,296.666410531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896956153,0.0,2.18896956153
 02/05  10:00:00,259.999817033,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889930958,0.0,2.1889930958
 02/05  11:00:00,211.11102566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876242458,0.0,2.18876242458
 02/05  12:00:00,211.111969771,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039040527,0.0,2.19039040527
 02/05  13:00:00,211.111969305,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045320319,0.0,2.19045320319
 02/05  14:00:00,211.113385706,0.0,0.0,0.0,24.9203635341,149.522181205,4.36601892958,0.0,4.36601892958
 02/05  15:00:00,211.11196929,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053260185,0.0,2.19053260185
 02/05  16:00:00,211.111025883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895547499,0.0,2.18895547499
 02/05  17:00:00,259.999817075,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897896881,0.0,2.18897896881
 02/05  18:00:00,330.841077062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900242698,0.0,2.18900242698
 02/05  19:00:00,347.92841025,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887717712,0.0,2.1887717712
 02/05  20:00:00,323.484014631,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  21:00:00,323.484014777,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879556545,0.0,2.18879556545
 02/05  22:00:00,299.041035415,0.0,0.0,0.0,24.9203635341,149.522181205,4.36290985128,0.0,4.36290985128
 02/05  23:00:00,274.59522348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883308152,0.0,2.18883308152
 02/05  24:00:00,250.150827822,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/06  01:00:00,287.769829278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969362567,0.0,2.18969362567
 02/06  02:00:00,287.769829309,0.0,0.0,0.0,24.9203635341,199.362908273,4.35937199085,0.0,4.35937199085
 02/06  03:00:00,287.769829287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967859612,0.0,2.18967859612
 02/06  04:00:00,287.769829288,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897766962,0.0,2.1897766962
 02/06  05:00:00,299.992027109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956529663,0.0,2.18956529663
 02/06  06:00:00,349.358201673,0.0,0.0,0.0,49.8407270682,199.362908273,2.19236282299,0.0,2.19236282299
 02/06  07:00:00,428.071187897,29.4783138044,0.0,0.0,49.8407270682,199.362908273,471.664567929,467.301520833,4.36304709615
 02/06  08:00:00,521.116913184,29.3258316455,0.00212512285314,0.0,149.522181205,199.362908273,337.19181122,330.628734636,6.563076584
 02/06  09:00:00,1167.33459063,29.3258316455,55.3575351973,0.0,448.566543614,448.566543614,93.8653737149,78.4852382975,15.3801354174
 02/06  10:00:00,1368.26662394,29.3258316455,281.007845405,0.0,448.566543614,448.566543614,63.4670878038,48.0670487717,15.400039032
 02/06  11:00:00,1393.91594158,29.3258316455,347.591333723,0.0,448.566543614,448.566543614,34.1375946357,18.7305493578,15.4070452779
 02/06  12:00:00,1419.01374403,30.0941943167,371.928178393,0.0,448.566543614,448.566543614,23.5020037312,3.63622813213,19.8657755991
 02/06  13:00:00,1375.37814078,30.6088356224,377.614760738,0.0,448.566543614,398.725816546,26.897099591,2.52938015822,24.3677194328
 02/06  14:00:00,1419.59181625,30.1606999885,372.43903739,0.0,448.566543614,448.566543614,22.2528212671,0.126696914963,22.1261243521
 02/06  15:00:00,1412.41809212,29.3378368955,366.097711428,0.0,448.566543614,448.566543614,13.1816390895,0.0,13.1816390895
 02/06  16:00:00,1405.07682349,29.3892098779,358.705532245,0.0,448.566543614,448.566543614,15.3725570134,0.0,15.3725570134
 02/06  17:00:00,1443.76388834,30.0129140972,348.058267443,0.0,448.566543614,448.566543614,17.6376465614,0.0,17.6376465614
 02/06  18:00:00,1323.03892873,29.3258316455,320.345847476,0.0,348.885089477,398.725816546,20.1419300801,9.18701438859,10.9549156915
 02/06  19:00:00,1123.23015157,29.3258316455,298.458828679,0.0,249.203635341,299.044362409,64.2212604643,55.4697866011,8.75147386313
 02/06  20:00:00,1093.77923959,29.3258316455,290.500493543,0.0,249.203635341,299.044362409,86.9770773159,80.423826217,6.55325109897
 02/06  21:00:00,936.345612995,29.3258316455,283.273778911,0.0,149.522181205,249.203635341,143.109497659,136.550624211,6.5588734477
 02/06  22:00:00,793.203787142,29.3258316455,170.906697656,0.0,149.522181205,249.203635341,182.780558799,178.416626305,4.36393249372
 02/06  23:00:00,349.356786297,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978235315,0.0,2.18978235315
 02/06  24:00:00,299.992027175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957097214,0.0,2.18957097214
 02/07  01:00:00,287.769829263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966935286,0.0,2.18966935286
 02/07  02:00:00,287.769829254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976751226,0.0,2.18976751226
 02/07  03:00:00,287.769829295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955613563,0.0,2.18955613563
 02/07  04:00:00,287.769829184,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965452326,0.0,2.18965452326
 02/07  05:00:00,299.992026987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975270932,0.0,2.18975270932
 02/07  06:00:00,349.358202217,0.0,0.0,0.0,49.8407270682,199.362908273,4.36395702321,0.0,4.36395702321
 02/07  07:00:00,546.838836459,30.1477091218,63.3788103015,0.0,49.8407270682,199.362908273,338.825039999,336.633859734,2.19118026498
 02/07  08:00:00,715.09106968,29.3258316455,145.165834788,0.0,149.522181205,199.362908273,313.678800292,304.934439626,8.7443606664
 02/07  09:00:00,1388.88818688,29.3258316455,263.438267426,0.0,448.566543614,448.566543614,155.067528446,141.880835306,13.1866931399
 02/07  10:00:00,1412.15417403,29.3258316455,317.390535379,0.0,448.566543614,448.566543614,105.915688811,90.5152816325,15.4004071783
 02/07  11:00:00,1391.32989924,29.3258316455,344.976687177,0.0,448.566543614,448.566543614,75.4746393857,57.8711286164,17.6035107692
 02/07  12:00:00,1410.78319364,29.3258316455,364.455664833,0.0,448.566543614,448.566543614,37.607727106,17.7456229768,19.8621041292
 02/07  13:00:00,1376.77159268,29.3258316455,380.287233496,0.0,448.566543614,398.725816546,30.1370535282,7.98286742003,22.1541861082
 02/07  14:00:00,1425.34360365,29.3258316455,379.022520665,0.0,448.566543614,448.566543614,26.5824430687,4.45335827781,22.1290847909
 02/07  15:00:00,1425.49121459,29.4404242791,379.064931184,0.0,448.566543614,448.566543614,19.8923577792,4.51494961448,15.3774081647
 02/07  16:00:00,1413.32609512,29.800000867,366.531132944,0.0,448.566543614,448.566543614,30.7570331022,17.5845582813,13.1724748209
 02/07  17:00:00,1431.33548281,30.1281662747,340.687809925,0.0,448.566543614,448.566543614,30.7357727291,13.0987722539,17.6370004752
 02/07  18:00:00,1262.97485167,29.3258316455,268.25715244,0.0,348.885089477,398.725816546,105.311705466,94.357832225,10.9538732408
 02/07  19:00:00,953.81573025,29.3258316455,136.378832331,0.0,249.203635341,299.044362409,182.783526782,174.031714119,8.75181266282
 02/07  20:00:00,818.280173742,29.3258316455,38.8181658882,0.0,249.203635341,299.044362409,209.369247484,202.816126616,6.55312086815
 02/07  21:00:00,577.293931423,29.3258316455,0.0,0.0,149.522181205,249.203635341,273.060251624,266.502715941,6.55753568347
 02/07  22:00:00,552.866619838,29.3258316455,0.0,0.0,149.522181205,249.203635341,300.092657562,295.728613164,4.3640443976
 02/07  23:00:00,349.356785942,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969339714,0.0,2.18969339714
 02/07  24:00:00,299.992026913,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897914907,0.0,2.1897914907
 02/08  01:00:00,287.769829152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958012523,0.0,2.18958012523
 02/08  02:00:00,287.769829114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967845014,0.0,2.18967845014
 02/08  03:00:00,287.769829169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977658073,0.0,2.18977658073
 02/08  04:00:00,287.769829239,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895652063,0.0,2.1895652063
 02/08  05:00:00,299.992026995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966356785,0.0,2.18966356785
 02/08  06:00:00,349.358202239,0.0,0.0,0.0,49.8407270682,199.362908273,4.36406797558,0.0,4.36406797558
 02/08  07:00:00,419.991682709,29.9257692881,0.0,0.0,49.8407270682,199.362908273,495.844154523,493.652863913,2.19129060917
 02/08  08:00:00,510.91556241,29.3258316455,0.000447491181813,0.0,149.522181205,199.362908273,360.535471576,351.79115266,8.74431891633
 02/08  09:00:00,1227.03534754,29.3258316455,110.733164613,0.0,448.566543614,448.566543614,167.576184064,152.1916049,15.384579164
 02/08  10:00:00,1358.72638797,29.3258316455,267.484296602,0.0,448.566543614,448.566543614,92.0786411286,76.6807241687,15.3979169598
 02/08  11:00:00,1362.53384022,29.3258316455,316.19181445,0.0,448.566543614,448.566543614,57.9464789901,42.5418349226,15.4046440675
 02/08  12:00:00,1396.55039226,29.3258316455,350.221640995,0.0,448.566543614,448.566543614,39.2297687001,19.365420244,19.8643484562
 02/08  13:00:00,1348.66966037,29.3258316455,352.177698726,0.0,448.566543614,398.725816546,40.4606647231,18.3075231326,22.1531415905
 02/08  14:00:00,1382.94223647,29.3258316455,339.283436442,0.0,448.566543614,448.566543614,25.8835936986,3.75315649675,22.1304372018
 02/08  15:00:00,1358.90353807,29.4659398681,320.060050654,0.0,448.566543614,448.566543614,16.1341509264,0.75969172774,15.3744591987
 02/08  16:00:00,1351.64204585,30.1103934486,312.269956691,0.0,448.566543614,448.566543614,14.1176449359,0.941860259398,13.1757846765
 02/08  17:00:00,1400.82441555,30.7047254206,312.524757978,0.0,448.566543614,448.566543614,23.2783280532,5.64162265502,17.6367053982
 02/08  18:00:00,1287.86516873,29.3258316455,292.298129489,0.0,348.885089477,398.725816546,39.2455393597,28.2901974723,10.9553418874
 02/08  19:00:00,955.600505121,29.3258316455,138.612044775,0.0,249.203635341,299.044362409,108.712550054,99.9616097845,8.75094026955
 02/08  20:00:00,802.202141222,29.3258316455,23.464368778,0.0,249.203635341,299.044362409,156.243331443,149.68947497,6.55385647369
 02/08  21:00:00,577.259751921,29.3258316455,0.0,0.0,149.522181205,249.203635341,227.883188295,219.144959323,8.73822897194
 02/08  22:00:00,552.848612776,29.3258316455,0.0,0.0,149.522181205,249.203635341,272.75846927,270.566329767,2.19213950351
 02/08  23:00:00,349.356786169,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975309618,0.0,2.18975309618
 02/08  24:00:00,299.992027008,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969558024,0.0,2.18969558024
 02/09  01:00:00,287.76982926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979364407,0.0,2.18979364407
 02/09  02:00:00,287.769829306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958226411,0.0,2.18958226411
 02/09  03:00:00,287.76982929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968055995,0.0,2.18968055995
 02/09  04:00:00,287.769829326,0.0,0.0,0.0,24.9203635341,199.362908273,4.3593459203,0.0,4.3593459203
 02/09  05:00:00,299.992027104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966558728,0.0,2.18966558728
 02/09  06:00:00,349.358201515,0.0,0.0,0.0,49.8407270682,199.362908273,2.19215271577,0.0,2.19215271577
 02/09  07:00:00,621.042340912,30.1465315932,133.945761684,0.0,49.8407270682,199.362908273,362.66617649,358.30346559,4.36271090011
 02/09  08:00:00,721.431642543,29.3258316455,153.014565223,0.0,149.522181205,199.362908273,333.283501631,326.719968058,6.56353357345
 02/09  09:00:00,1321.91624005,29.3258316455,204.057056682,0.0,448.566543614,448.566543614,152.451877816,137.070213605,15.381664211
 02/09  10:00:00,1346.34736218,29.3258316455,264.089878379,0.0,448.566543614,448.566543614,128.049973491,112.650404257,15.3995692335
 02/09  11:00:00,1320.49806364,29.3258316455,286.034319951,0.0,448.566543614,448.566543614,58.0093050568,42.6037752761,15.4055297807
 02/09  12:00:00,1330.45403177,29.3258316455,294.00469897,0.0,448.566543614,448.566543614,87.1622289207,67.2983721649,19.8638567558
 02/09  13:00:00,1290.03550007,29.3258316455,301.822970569,0.0,448.566543614,398.725816546,121.598180752,97.2295701973,24.3686105546
 02/09  14:00:00,1341.6021881,29.3258316455,303.778187894,0.0,448.566543614,448.566543614,89.8964549358,67.7663536947,22.1301012412
 02/09  15:00:00,1335.5812735,29.3258316455,299.805728488,0.0,448.566543614,448.566543614,58.7302833825,45.5499498702,13.1803335123
 02/09  16:00:00,1325.91584458,29.7294120025,291.152156151,0.0,448.566543614,448.566543614,27.0708904523,13.8918926006,13.1789978517
 02/09  17:00:00,1331.73626029,30.6368877222,248.228922847,0.0,448.566543614,448.566543614,38.3518335684,18.511245629,19.8405879394
 02/09  18:00:00,1209.99764378,29.3258316455,215.610564331,0.0,348.885089477,398.725816546,54.0198385048,43.0640322309,10.9558062739
 02/09  19:00:00,1035.44834342,29.3258316455,214.363220679,0.0,249.203635341,299.044362409,134.621749268,125.871167033,8.75058223542
 02/09  20:00:00,1003.27407996,29.3258316455,206.723037146,0.0,249.203635341,299.044362409,162.737447979,156.184853886,6.55259409323
 02/09  21:00:00,856.43727035,29.3258316455,209.634093742,0.0,149.522181205,249.203635341,213.054962515,206.496750838,6.55821167702
 02/09  22:00:00,833.266145086,29.3258316455,210.894173846,0.0,149.522181205,249.203635341,232.748927668,230.556771225,2.19215644324
 02/09  23:00:00,349.35678645,0.0,0.0,0.0,49.8407270682,199.362908273,4.35941065751,0.0,4.35941065751
 02/09  24:00:00,299.992027205,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896663265,0.0,2.1896663265
 02/10  01:00:00,287.769829325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976434522,0.0,2.18976434522
 02/10  02:00:00,287.769829349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955288647,0.0,2.18955288647
 02/10  03:00:00,287.769829204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965118232,0.0,2.18965118232
 02/10  04:00:00,287.769829181,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897492734,0.0,2.1897492734
 02/10  05:00:00,299.992027049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984717684,0.0,2.18984717684
 02/10  06:00:00,349.358201754,0.0,0.0,0.0,49.8407270682,199.362908273,2.19216971143,0.0,2.19216971143
 02/10  07:00:00,530.153819739,30.2439349608,46.5066721836,0.0,49.8407270682,199.362908273,347.007995256,342.645139165,4.3628560914
 02/10  08:00:00,631.565480585,29.3258316455,66.0550212927,0.0,149.522181205,199.362908273,203.795357591,195.051308255,8.74404933685
 02/10  09:00:00,1313.29688664,29.6796357573,194.483910546,0.0,448.566543614,448.566543614,59.3302664175,46.1416964794,13.1885699381
 02/10  10:00:00,1376.94910061,31.8659509813,289.627415333,0.0,448.566543614,448.566543614,42.9209342626,27.5217911728,15.3991430897
 02/10  11:00:00,1355.02388816,34.4103793622,310.790097783,0.0,448.566543614,448.566543614,31.9547332007,14.3507383303,17.6039948704
 02/10  12:00:00,1377.53676882,36.6346663954,328.901591251,0.0,448.566543614,448.566543614,25.1074075128,7.45040995397,17.6569975589
 02/10  13:00:00,1333.46583505,36.4711996969,333.696418374,0.0,448.566543614,398.725816546,32.1157066649,7.74464636937,24.3710602956
 02/10  14:00:00,1381.98617631,37.7605613849,332.071997229,0.0,448.566543614,448.566543614,22.1288118615,0.0,22.1288118615
 02/10  15:00:00,1366.23665953,37.2395373275,318.992808024,0.0,448.566543614,448.566543614,13.1834614773,0.0,13.1834614773
 02/10  16:00:00,1346.9018805,34.0152523099,305.207506906,0.0,448.566543614,448.566543614,15.3664344303,0.0,15.3664344303
 02/10  17:00:00,1385.39883369,32.9263480222,297.712661804,0.0,448.566543614,448.566543614,17.6375707829,0.0,17.6375707829
 02/10  18:00:00,1237.58797063,29.8608814188,243.137456036,0.0,348.885089477,398.725816546,16.0414838093,5.08581340922,10.9556704001
 02/10  19:00:00,900.093741888,29.3258316455,84.3497614718,0.0,249.203635341,299.044362409,58.9314454635,50.1805784687,8.75086699489
 02/10  20:00:00,748.630013878,29.3258316455,1.45384711627,0.0,249.203635341,299.044362409,85.8026269422,79.2484828229,6.55414411936
 02/10  21:00:00,577.210182943,29.3258316455,0.0,0.0,149.522181205,249.203635341,159.137003927,152.578218107,6.55878582043
 02/10  22:00:00,552.804832954,29.3258316455,0.0,0.0,149.522181205,249.203635341,216.595916008,212.231394371,4.36452163681
 02/10  23:00:00,349.356785917,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897662608,0.0,2.1897662608
 02/10  24:00:00,299.992026907,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895547744,0.0,2.1895547744
 02/11  01:00:00,237.929101907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965289388,0.0,2.18965289388
 02/11  02:00:00,237.929101935,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897508669,0.0,2.1897508669
 02/11  03:00:00,237.929102038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984865517,0.0,2.18984865517
 02/11  04:00:00,237.929101956,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963718556,0.0,2.18963718556
 02/11  05:00:00,250.151299774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973518848,0.0,2.18973518848
 02/11  06:00:00,274.597111668,0.0,0.0,0.0,24.9203635341,149.522181205,4.36454082647,0.0,4.36454082647
 02/11  07:00:00,478.093233286,30.1370755964,6.60456757878,0.0,49.8407270682,199.362908273,334.513823903,332.322352743,2.19147115912
 02/11  08:00:00,505.293279502,29.3258316455,41.213866269,0.0,49.8407270682,199.362908273,199.509631407,195.140503928,4.36912747914
 02/11  09:00:00,797.108152396,29.3258316455,82.4880030726,0.0,249.203635341,249.203635341,85.5975941549,79.0437271487,6.55386700618
 02/11  10:00:00,844.836981347,29.6353322712,164.009696914,0.0,249.203635341,249.203635341,65.7687575381,57.0169532438,8.75180429424
 02/11  11:00:00,915.689063925,32.6118206979,277.271471732,0.0,249.203635341,249.203635341,54.7196616605,45.975439852,8.74422180856
 02/11  12:00:00,946.062326279,35.0852005614,302.572788042,0.0,249.203635341,249.203635341,46.76860283,38.0112903183,8.75731251175
 02/11  13:00:00,969.309073867,36.7911052056,320.221532543,0.0,249.203635341,249.203635341,35.6876695989,26.9403000931,8.74736950578
 02/11  14:00:00,979.472153288,36.6906226817,330.097896311,0.0,249.203635341,249.203635341,9.89394690301,1.14932288764,8.74462401537
 02/11  15:00:00,711.098612198,34.4711765822,316.986376112,0.0,74.7610906023,174.442544739,15.5916924107,9.03785992192,6.55383248882
 02/11  16:00:00,699.114534054,32.1203681404,308.734024917,0.0,74.7610906023,174.442544739,26.4757139762,22.1031217159,4.3725922603
 02/11  17:00:00,717.657912059,29.7580419704,282.985636747,0.0,74.7610906023,174.442544739,42.3169846682,35.7657147956,6.55126987258
 02/11  18:00:00,553.878191173,29.3258316455,136.061123865,0.0,24.9203635341,149.522181205,97.6175350788,95.4261440948,2.19139098399
 02/11  19:00:00,347.929826205,0.0,0.0,0.0,24.9203635341,149.522181205,4.36295214757,0.0,4.36295214757
 02/11  20:00:00,323.48543023,0.0,0.0,0.0,24.9203635341,149.522181205,2.19135008664,0.0,2.19135008664
 02/11  21:00:00,323.48543089,0.0,0.0,0.0,24.9203635341,149.522181205,4.36245121329,0.0,4.36245121329
 02/11  22:00:00,299.041978538,0.0,0.0,0.0,24.9203635341,149.522181205,4.36582282486,0.0,4.36582282486
 02/11  23:00:00,274.595695664,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978752555,0.0,2.18978752555
 02/11  24:00:00,250.151300023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957600194,0.0,2.18957600194
 02/12  01:00:00,237.928630039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887191168,0.0,2.18887191168
 02/12  02:00:00,237.928629952,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  03:00:00,237.92863002,0.0,0.0,0.0,24.9203635341,149.522181205,2.188895369,0.0,2.188895369
 02/12  04:00:00,237.928630163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891878818,0.0,2.18891878818
 02/12  05:00:00,250.150828055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894217222,0.0,2.18894217222
 02/12  06:00:00,274.596639464,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113310668,0.0,2.19113310668
 02/12  07:00:00,314.940348013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895834921,0.0,2.18895834921
 02/12  08:00:00,296.666410431,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898259369,0.0,2.18898259369
 02/12  09:00:00,296.666410521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900574736,0.0,2.18900574736
 02/12  10:00:00,402.170379491,14.232141333,91.3363276077,0.0,24.9203635341,149.522181205,2.18894478088,0.0,2.18894478088
 02/12  11:00:00,539.56659535,23.120519798,236.321854139,0.0,24.9203635341,149.522181205,2.18900219489,0.0,2.18900219489
 02/12  12:00:00,539.460574613,19.7462820664,233.021056188,0.0,24.9203635341,149.522181205,2.1906456202,0.0,2.1906456202
 02/12  13:00:00,635.55739148,24.4323390129,320.191128766,0.0,24.9203635341,149.522181205,2.19063515271,0.0,2.19063515271
 02/12  14:00:00,592.864039773,21.1432472009,284.064446129,0.0,24.9203635341,149.522181205,4.36637405767,0.0,4.36637405767
 02/12  15:00:00,630.665628598,24.8048159233,314.893962878,0.0,24.9203635341,149.522181205,2.19064072536,0.0,2.19064072536
 02/12  16:00:00,567.791957862,20.1799960765,259.942070161,0.0,24.9203635341,149.522181205,2.18899068928,0.0,2.18899068928
 02/12  17:00:00,654.548185578,23.4238919479,291.261634916,0.0,24.9203635341,149.522181205,2.18882061717,0.0,2.18882061717
 02/12  18:00:00,555.166122421,12.6512437255,168.374738385,0.0,24.9203635341,149.522181205,2.1889866797,0.0,2.1889866797
 02/12  19:00:00,347.928410466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880573231,0.0,2.18880573231
 02/12  20:00:00,323.484014766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882924944,0.0,2.18882924944
 02/12  21:00:00,323.484014603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885273219,0.0,2.18885273219
 02/12  22:00:00,299.041034747,0.0,0.0,0.0,24.9203635341,149.522181205,2.19111805666,0.0,2.19111805666
 02/12  23:00:00,274.595223508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886812554,0.0,2.18886812554
 02/12  24:00:00,250.150827867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889151868,0.0,2.18889151868
 02/13  01:00:00,287.76982886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971662684,0.0,2.18971662684
 02/13  02:00:00,287.769828929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981416982,0.0,2.18981416982
 02/13  03:00:00,287.7698289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960240635,0.0,2.18960240635
 02/13  04:00:00,287.769828863,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897001681,0.0,2.1897001681
 02/13  05:00:00,299.992026722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979773715,0.0,2.18979773715
 02/13  06:00:00,349.35820172,0.0,0.0,0.0,49.8407270682,199.362908273,4.36404429686,0.0,4.36404429686
 02/13  07:00:00,419.557763142,29.3900336786,0.0,0.0,49.8407270682,199.362908273,625.575798753,623.384575484,2.19122326884
 02/13  08:00:00,531.442925925,29.3258316455,0.00119339803055,0.0,149.522181205,199.362908273,478.880525853,470.136009487,8.74451636656
 02/13  09:00:00,1048.82529355,29.3258316455,0.0,0.0,448.566543614,448.566543614,178.691479016,165.503591785,13.1878872309
 02/13  10:00:00,1012.07818114,29.3258316455,0.0,0.0,448.566543614,448.566543614,74.9675385881,59.565520731,15.4020178571
 02/13  11:00:00,989.944533262,30.6657733194,4.69959731233,0.0,448.566543614,448.566543614,55.1108503555,37.507179002,17.6036713535
 02/13  12:00:00,1080.22203249,31.5768373237,51.3125076448,0.0,448.566543614,448.566543614,45.2816952325,25.4194576603,19.8622375721
 02/13  13:00:00,1062.2671346,29.589545853,83.4957437318,0.0,448.566543614,398.725816546,47.8449529472,25.6906960323,22.154256915
 02/13  14:00:00,1110.49918917,29.3349766088,82.3111151455,0.0,448.566543614,448.566543614,28.3941855721,6.26584982557,22.1283357466
 02/13  15:00:00,1090.70324443,29.3258316455,63.305322088,0.0,448.566543614,448.566543614,17.7923594221,2.41493010706,15.377429315
 02/13  16:00:00,1061.97227175,29.3346521438,40.9324012151,0.0,448.566543614,448.566543614,20.2894478169,7.11697486899,13.172472948
 02/13  17:00:00,1047.03451258,29.7129910968,7.96809427594,0.0,448.566543614,448.566543614,33.46044353,15.8235011816,17.6369423484
 02/13  18:00:00,924.847326999,29.3258316455,0.0,0.0,348.885089477,398.725816546,70.0943980001,59.1390566506,10.9553413495
 02/13  19:00:00,751.186086805,29.3258316455,0.0,0.0,249.203635341,299.044362409,163.602523096,154.85135368,8.75116941623
 02/13  20:00:00,726.77641103,29.3258316455,0.0,0.0,249.203635341,299.044362409,211.41070737,204.857610683,6.55309668711
 02/13  21:00:00,577.312734673,29.3258316455,0.0,0.0,149.522181205,249.203635341,288.304198395,281.746693198,6.55750519747
 02/13  22:00:00,552.89496731,29.3258316455,0.0,0.0,149.522181205,249.203635341,328.096079596,323.732053535,4.36402606146
 02/13  23:00:00,349.356785673,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968425114,0.0,2.18968425114
 02/13  24:00:00,299.992026638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978182931,0.0,2.18978182931
 02/14  01:00:00,287.769828791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956976008,0.0,2.18956976008
 02/14  02:00:00,287.769828743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966738876,0.0,2.18966738876
 02/14  03:00:00,287.769828791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976481705,0.0,2.18976481705
 02/14  04:00:00,287.76982888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955282923,0.0,2.18955282923
 02/14  05:00:00,299.992026624,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896504846,0.0,2.1896504846
 02/14  06:00:00,349.358201675,0.0,0.0,0.0,49.8407270682,199.362908273,4.36403760374,0.0,4.36403760374
 02/14  07:00:00,419.893494884,29.6649499981,0.0,0.0,49.8407270682,199.362908273,683.004325285,680.8130506,2.19127468547
 02/14  08:00:00,500.843121396,29.3258316455,0.0,0.0,149.522181205,199.362908273,524.759372954,516.015143367,8.74422958712
 02/14  09:00:00,1048.91812563,29.3258316455,0.0,0.0,448.566543614,448.566543614,299.909495911,284.525147848,15.3843480634
 02/14  10:00:00,1012.18181492,29.3258316455,0.0,0.0,448.566543614,448.566543614,209.448109997,194.050464073,15.3976459241
 02/14  11:00:00,963.240021086,29.3258316455,0.0,0.0,448.566543614,448.566543614,140.657380787,125.250809267,15.4065715201
 02/14  12:00:00,1008.70457279,29.6386014937,13.1353172533,0.0,448.566543614,448.566543614,72.6992011533,52.8333464086,19.8658547447
 02/14  13:00:00,1001.56935329,30.7463259497,35.4097528766,0.0,448.566543614,398.725816546,88.0165755004,65.8641054318,22.1524700687
 02/14  14:00:00,1047.38346375,31.2662026479,32.7002281766,0.0,448.566543614,448.566543614,51.4614936881,29.3314859735,22.1300077146
 02/14  15:00:00,1019.20851258,30.0583266737,14.9609527537,0.0,448.566543614,448.566543614,36.7298616839,21.3569921887,15.3728694951
 02/14  16:00:00,975.083843731,30.1968745185,0.241908522132,0.0,448.566543614,448.566543614,37.9288090018,24.7535019102,13.1753070917
 02/14  17:00:00,1013.10766577,30.3730929147,0.0,0.0,448.566543614,448.566543614,50.9297257458,33.2915447489,17.6381809969
 02/14  18:00:00,924.850722571,29.3258316455,0.0,0.0,348.885089477,398.725816546,75.0718788521,64.1154474082,10.9564314439
 02/14  19:00:00,751.200981528,29.3258316455,0.0,0.0,249.203635341,299.044362409,184.507108338,175.756514905,8.75059343267
 02/14  20:00:00,726.802854228,29.3258316455,0.0,0.0,249.203635341,299.044362409,247.944581031,241.39098705,6.55359398048
 02/14  21:00:00,577.349087395,29.3258316455,0.0,0.0,149.522181205,249.203635341,340.401297253,331.663430255,8.73786699794
 02/14  22:00:00,552.934265771,29.3258316455,0.0,0.0,149.522181205,249.203635341,378.970047493,376.777996026,2.1920514666
 02/14  23:00:00,349.356785795,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981919134,0.0,2.18981919134
 02/14  24:00:00,299.99202666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960725467,0.0,2.18960725467
 02/15  01:00:00,287.769828729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970452785,0.0,2.18970452785
 02/15  02:00:00,287.769828806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980165972,0.0,2.18980165972
 02/15  03:00:00,287.769828833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958952,0.0,2.18958952
 02/15  04:00:00,287.769828824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968686461,0.0,2.18968686461
 02/15  05:00:00,299.992026656,0.0,0.0,0.0,24.9203635341,199.362908273,4.35935585592,0.0,4.35935585592
 02/15  06:00:00,349.358200871,0.0,0.0,0.0,49.8407270682,199.362908273,2.19205642948,0.0,2.19205642948
 02/15  07:00:00,419.886406711,29.5994085872,0.0,0.0,49.8407270682,199.362908273,756.079416417,751.716690175,4.36272624185
 02/15  08:00:00,500.808856425,29.3258316455,0.0,0.0,149.522181205,199.362908273,471.258876548,464.695662548,6.56321399965
 02/15  09:00:00,1048.80561985,29.3258316455,0.0,0.0,448.566543614,448.566543614,151.649670708,136.26757625,15.3820944585
 02/15  10:00:00,1012.10627087,29.3423766506,0.0,0.0,448.566543614,448.566543614,88.0340166116,72.632831467,15.4011851446
 02/15  11:00:00,1027.52629902,31.4126995436,28.8116718756,0.0,448.566543614,448.566543614,64.2418184711,48.8372531868,15.4045652843
 02/15  12:00:00,1147.31908764,33.1477457761,114.282213866,0.0,448.566543614,448.566543614,59.0302593435,39.167703032,19.8625563115
 02/15  13:00:00,1127.62132501,33.5768399941,143.506579641,0.0,448.566543614,398.725816546,64.5008741363,40.1340251634,24.3668489728
 02/15  14:00:00,1145.13326972,33.2220573448,112.62206977,0.0,448.566543614,448.566543614,29.8430534739,7.7146393031,22.1284141708
 02/15  15:00:00,1101.39722559,31.4838588034,71.8342604743,0.0,448.566543614,448.566543614,14.5496317499,1.37031212089,13.179319629
 02/15  16:00:00,1067.71799939,30.0955217075,43.8000420774,0.0,448.566543614,448.566543614,16.7763509991,3.59839984962,13.1779511494
 02/15  17:00:00,1048.40514089,30.4522895531,8.34139074159,0.0,448.566543614,448.566543614,31.3599753438,11.5184916102,19.8414837336
 02/15  18:00:00,924.839102393,29.3258316455,0.0,0.0,348.885089477,398.725816546,58.2819135494,47.3275193151,10.9543942344
 02/15  19:00:00,751.171549755,29.3258316455,0.0,0.0,249.203635341,299.044362409,141.602955448,132.853103628,8.74985182004
 02/15  20:00:00,726.756043819,29.3258316455,0.0,0.0,249.203635341,299.044362409,178.741634288,174.366019067,4.37561522065
 02/15  21:00:00,577.286169793,29.3258316455,0.0,0.0,149.522181205,249.203635341,250.655536143,241.918038465,8.73749767848
 02/15  22:00:00,552.863785645,29.3258316455,0.0,0.0,149.522181205,249.203635341,279.788347022,277.596375062,2.1919719603
 02/15  23:00:00,349.356785772,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984481125,0.0,2.18984481125
 02/15  24:00:00,299.992026607,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969315151,0.0,2.18969315151
 02/16  01:00:00,287.769828695,0.0,0.0,0.0,24.9203635341,199.362908273,4.35936764813,0.0,4.35936764813
 02/16  02:00:00,287.769828673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967473549,0.0,2.18967473549
 02/16  03:00:00,287.769828673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977163321,0.0,2.18977163321
 02/16  04:00:00,287.769828699,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895592244,0.0,2.1895592244
 02/16  05:00:00,299.992026385,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896563456,0.0,2.1896563456
 02/16  06:00:00,349.35820064,0.0,0.0,0.0,49.8407270682,199.362908273,2.19197558773,0.0,2.19197558773
 02/16  07:00:00,419.980285765,29.8191537357,0.0,0.0,49.8407270682,199.362908273,592.827633683,588.465340314,4.36229336897
 02/16  08:00:00,500.805416524,29.3258316455,0.0,0.0,149.522181205,199.362908273,474.372410923,467.809099011,6.56331191201
 02/16  09:00:00,1048.88586127,29.3258316455,0.0,0.0,448.566543614,448.566543614,259.257639283,243.878560828,15.3790784545
 02/16  10:00:00,1019.62049031,29.3258316455,1.66627299042,0.0,448.566543614,448.566543614,154.403315753,139.00402542,15.3992903327
 02/16  11:00:00,1081.58967742,29.3258316455,60.8071365246,0.0,448.566543614,448.566543614,68.1796844792,50.5747523583,17.6049321209
 02/16  12:00:00,1149.3547701,29.6897809317,119.378170078,0.0,448.566543614,448.566543614,55.9117734989,38.2522934173,17.6594800816
 02/16  13:00:00,1103.94093928,30.0997698091,123.544396952,0.0,448.566543614,398.725816546,75.2851414911,50.9172691777,24.3678723134
 02/16  14:00:00,1108.36862603,30.0518283982,79.7965515651,0.0,448.566543614,448.566543614,40.5433528053,18.4172151111,22.1261376942
 02/16  15:00:00,1080.24512016,29.4141494547,53.1796552601,0.0,448.566543614,448.566543614,33.2485272253,20.0658836592,13.182643566
 02/16  16:00:00,1081.72643984,29.8071955881,54.2924095489,0.0,448.566543614,448.566543614,34.0286155255,18.6566645494,15.371950976
 02/16  17:00:00,1108.28894307,30.0960425972,40.4362311474,0.0,448.566543614,448.566543614,60.1592389503,42.5217608128,17.6374781375
 02/16  18:00:00,967.194564919,29.3258316455,12.0905111657,0.0,348.885089477,398.725816546,109.377883008,98.4238220817,10.9540609266
 02/16  19:00:00,782.965549268,29.3258316455,0.012025096089,0.0,249.203635341,299.044362409,180.053049632,171.301663045,8.75138658656
 02/16  20:00:00,760.069130245,29.3258316455,1.46821982204,0.0,249.203635341,299.044362409,201.723141749,195.169955113,6.553186636
 02/16  21:00:00,615.073663973,29.3258316455,4.71199809308,0.0,149.522181205,249.203635341,255.857281558,249.298488303,6.55879325547
 02/16  22:00:00,564.009524671,29.3258316455,0.380772537149,0.0,149.522181205,249.203635341,275.739585034,271.37522525,4.36435978405
 02/16  23:00:00,349.356785683,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975813758,0.0,2.18975813758
 02/16  24:00:00,299.992026605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954571383,0.0,2.18954571383
 02/17  01:00:00,287.76982849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964238888,0.0,2.18964238888
 02/17  02:00:00,287.769828458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973905545,0.0,2.18973905545
 02/17  03:00:00,287.769828515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983552905,0.0,2.18983552905
 02/17  04:00:00,287.769828414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962293585,0.0,2.18962293585
 02/17  05:00:00,299.99202619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971961704,0.0,2.18971961704
 02/17  06:00:00,349.358200946,0.0,0.0,0.0,49.8407270682,199.362908273,4.36435658806,0.0,4.36435658806
 02/17  07:00:00,426.323586535,29.9710223851,0.000888198371193,0.0,49.8407270682,199.362908273,399.147321591,396.956180856,2.19114073519
 02/17  08:00:00,542.505777469,29.3258316455,7.55961819904,0.0,149.522181205,199.362908273,274.965889665,266.221742801,8.74414686385
 02/17  09:00:00,1168.83165493,29.3258316455,60.0145504396,0.0,448.566543614,448.566543614,76.2794890402,63.0932500804,13.1862389597
 02/17  10:00:00,1200.49312595,29.3258316455,121.894580377,0.0,448.566543614,448.566543614,52.2145301287,36.8147424578,15.3997876709
 02/17  11:00:00,1213.04440987,29.3258316455,181.637491058,0.0,448.566543614,448.566543614,43.155242363,25.5512542516,17.6039881114
 02/17  12:00:00,1229.1547152,29.34254519,197.503144811,0.0,448.566543614,448.566543614,36.3481486647,18.305811633,18.0423370317
 02/17  13:00:00,1132.56945368,29.3258316455,152.279555715,0.0,448.566543614,398.725816546,46.141413314,22.1609945621,23.9804187519
 02/17  14:00:00,1094.65322833,29.3709922423,67.2951641866,0.0,448.566543614,448.566543614,38.1061094179,15.9763143619,22.129795056
 02/17  15:00:00,1052.78780608,29.7246601727,34.3599616342,0.0,448.566543614,448.566543614,33.3391173414,17.9609266396,15.3781907019
 02/17  16:00:00,1062.56182724,30.0215070057,42.8283737432,0.0,448.566543614,448.566543614,39.1621221666,25.9897443669,13.1723777997
 02/17  17:00:00,1101.66341117,30.4908892808,36.3301241476,0.0,448.566543614,448.566543614,29.3131299345,11.674768667,17.6383612675
 02/17  18:00:00,967.333827709,29.3258316455,12.0459380282,0.0,348.885089477,398.725816546,62.3168917105,51.3610129921,10.9558787185
 02/17  19:00:00,761.765088925,29.3258316455,0.000954947716196,0.0,249.203635341,299.044362409,158.536234329,149.785826993,8.75040733613
 02/17  20:00:00,726.753464075,29.3258316455,0.0,0.0,249.203635341,299.044362409,185.957095929,179.402842468,6.55425346081
 02/17  21:00:00,577.278436416,29.3258316455,0.0,0.0,149.522181205,249.203635341,248.794683339,242.236785486,6.55789785306
 02/17  22:00:00,552.849434407,29.3258316455,0.0,0.0,149.522181205,249.203635341,273.612005324,269.248118304,4.36388702015
 02/17  23:00:00,349.356785169,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980014445,0.0,2.18980014445
 02/17  24:00:00,299.992026097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958747461,0.0,2.18958747461
 02/18  01:00:00,237.929101028,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968371767,0.0,2.18968371767
 02/18  02:00:00,237.929101091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977994097,0.0,2.18977994097
 02/18  03:00:00,237.929101146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956699709,0.0,2.18956699709
 02/18  04:00:00,237.929101095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966344154,0.0,2.18966344154
 02/18  05:00:00,250.151298941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975968908,0.0,2.18975968908
 02/18  06:00:00,274.597110378,0.0,0.0,0.0,24.9203635341,149.522181205,4.36447978803,0.0,4.36447978803
 02/18  07:00:00,411.105188997,29.6139199151,0.0,0.0,49.8407270682,199.362908273,450.166777923,447.975289056,2.19148886726
 02/18  08:00:00,401.050267425,29.3258316455,0.0,0.0,49.8407270682,199.362908273,400.020578101,395.651751354,4.36882674717
 02/18  09:00:00,655.456268438,29.3258316455,0.000749713836349,0.0,249.203635341,249.203635341,277.281967378,270.728100265,6.55386711302
 02/18  10:00:00,666.531977117,29.3258316455,15.211397091,0.0,249.203635341,249.203635341,106.864724275,98.1141859453,8.75053832966
 02/18  11:00:00,683.29550608,29.3258316455,57.5532294727,0.0,249.203635341,249.203635341,76.5671697597,67.8229940767,8.74417568301
 02/18  12:00:00,759.150979404,29.3501205269,127.835703539,0.0,249.203635341,249.203635341,78.1426158733,69.3847271005,8.75788877286
 02/18  13:00:00,828.392627383,29.3557769976,194.636718809,0.0,249.203635341,249.203635341,71.0398698718,62.2926115032,8.74725836852
 02/18  14:00:00,841.076956923,30.5736889812,204.900074319,0.0,249.203635341,249.203635341,39.3006181976,30.5561320955,8.74448610212
 02/18  15:00:00,593.380886316,30.7826410768,206.795168563,0.0,74.7610906023,174.442544739,49.3090715849,42.7553441669,6.55372741795
 02/18  16:00:00,579.51636676,29.4097003362,195.897798539,0.0,74.7610906023,174.442544739,56.6557567556,52.2832397032,4.37251705238
 02/18  17:00:00,552.827291212,29.3258316455,122.626092588,0.0,74.7610906023,174.442544739,129.091586268,122.540442718,6.55114354928
 02/18  18:00:00,470.830764042,29.3258316455,63.4328512669,0.0,24.9203635341,149.522181205,252.750592268,250.55945422,2.19113804784
 02/18  19:00:00,347.929824902,0.0,0.0,0.0,24.9203635341,149.522181205,4.36286487347,0.0,4.36286487347
 02/18  20:00:00,323.48542891,0.0,0.0,0.0,24.9203635341,149.522181205,2.19130415557,0.0,2.19130415557
 02/18  21:00:00,323.485429757,0.0,0.0,0.0,24.9203635341,149.522181205,4.36235467979,0.0,4.36235467979
 02/18  22:00:00,299.041976921,0.0,0.0,0.0,24.9203635341,149.522181205,4.36571598857,0.0,4.36571598857
 02/18  23:00:00,274.595694775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973526447,0.0,2.18973526447
 02/18  24:00:00,250.151299197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983137956,0.0,2.18983137956
 02/19  01:00:00,237.92862923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881689092,0.0,2.18881689092
 02/19  02:00:00,237.928629173,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  03:00:00,237.92862928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883863959,0.0,2.18883863959
 02/19  04:00:00,237.928629403,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886034019,0.0,2.18886034019
 02/19  05:00:00,250.150827274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888199876,0.0,2.18888199876
 02/19  06:00:00,274.596637982,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148792326,0.0,2.19148792326
 02/19  07:00:00,306.396680575,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889408252,0.0,2.18889408252
 02/19  08:00:00,296.666409679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898012059,0.0,2.18898012059
 02/19  09:00:00,306.335916359,7.11587919453,0.000181991900474,0.0,24.9203635341,149.522181205,2.18893824341,0.0,2.18893824341
 02/19  10:00:00,323.018310836,15.2972591488,16.8164578253,0.0,24.9203635341,149.522181205,2.1889598426,0.0,2.1889598426
 02/19  11:00:00,368.230541027,17.018555825,79.0407389154,0.0,24.9203635341,149.522181205,2.18898161456,0.0,2.18898161456
 02/19  12:00:00,464.027892913,22.981323453,161.437244305,0.0,24.9203635341,149.522181205,2.19064310284,0.0,2.19064310284
 02/19  13:00:00,448.839165027,19.9358290713,149.083752948,0.0,24.9203635341,149.522181205,2.19055711171,0.0,2.19055711171
 02/19  14:00:00,485.66548938,23.0776325152,181.124514094,0.0,24.9203635341,149.522181205,4.36624142667,0.0,4.36624142667
 02/19  15:00:00,452.171223453,19.9536685542,152.853648265,0.0,24.9203635341,149.522181205,2.19062959447,0.0,2.19062959447
 02/19  16:00:00,471.488451235,22.9042385884,169.646372539,0.0,24.9203635341,149.522181205,2.18900930936,0.0,2.18900930936
 02/19  17:00:00,387.525032018,12.5424945682,59.5681100162,0.0,24.9203635341,149.522181205,2.1889290534,0.0,2.1889290534
 02/19  18:00:00,325.245241763,0.387141503929,0.852829531901,0.0,24.9203635341,149.522181205,2.18895061026,0.0,2.18895061026
 02/19  19:00:00,347.928409667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897150443,0.0,2.18897150443
 02/19  20:00:00,323.484013977,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889929888,0.0,2.1889929888
 02/19  21:00:00,323.4840138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876057449,0.0,2.18876057449
 02/19  22:00:00,299.041033371,0.0,0.0,0.0,24.9203635341,149.522181205,2.19144060498,0.0,2.19144060498
 02/19  23:00:00,274.595222748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877186145,0.0,2.18877186145
 02/19  24:00:00,250.150827056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879356449,0.0,2.18879356449
 02/20  01:00:00,237.928628929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881472059,0.0,2.18881472059
 02/20  02:00:00,237.928628903,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  03:00:00,237.928629034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883605621,0.0,2.18883605621
 02/20  04:00:00,237.928629175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885735129,0.0,2.18885735129
 02/20  05:00:00,251.26713644,1.11350153998,0.0,0.0,24.9203635341,149.522181205,6.00514017103,3.81613373949,2.18900643154
 02/20  06:00:00,276.458794191,1.85583589996,0.0,0.0,24.9203635341,149.522181205,10.7818921723,8.59040874216,2.19148343016
 02/20  07:00:00,307.887508055,1.48466871997,0.0,0.0,24.9203635341,149.522181205,10.558956012,8.37006621261,2.18888979944
 02/20  08:00:00,298.526605686,1.85583589996,0.0,0.0,24.9203635341,149.522181205,8.11423915105,5.92524276187,2.18899638918
 02/20  09:00:00,297.038228951,0.371167179993,0.0,0.0,24.9203635341,149.522181205,3.07517359516,0.886240714131,2.18893288103
 02/20  10:00:00,259.999816184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895415173,0.0,2.18895415173
 02/20  11:00:00,211.111024911,0.0,0.0,0.0,24.9203635341,149.522181205,2.188975323,0.0,2.188975323
 02/20  12:00:00,304.379281006,11.6180745576,52.1999279866,0.0,24.9203635341,149.522181205,2.19061173083,0.0,2.19061173083
 02/20  13:00:00,448.515706152,22.0212115466,157.615438942,0.0,24.9203635341,149.522181205,2.19055000363,0.0,2.19055000363
 02/20  14:00:00,439.839926411,18.6078189987,141.929169736,0.0,24.9203635341,149.522181205,4.36626813716,0.0,4.36626813716
 02/20  15:00:00,466.910203182,22.3964731425,173.391458601,0.0,24.9203635341,149.522181205,2.19062222912,0.0,2.19062222912
