Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/20  16:00:00,262.776386543,4.35677795909,35.4452827487,0.0,24.9203635341,149.522181205,2.18900107048,0.0,2.18900107048
 02/20  17:00:00,259.999816122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892047279,0.0,2.18892047279
 02/20  18:00:00,313.753742867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894169571,0.0,2.18894169571
 02/20  19:00:00,347.92840949,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896221902,0.0,2.18896221902
 02/20  20:00:00,323.484013792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898332415,0.0,2.18898332415
 02/20  21:00:00,323.484013628,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  22:00:00,299.041033076,0.0,0.0,0.0,24.9203635341,149.522181205,4.36293957647,0.0,4.36293957647
 02/20  23:00:00,274.595222593,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875860641,0.0,2.18875860641
 02/20  24:00:00,250.150826892,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877994092,0.0,2.18877994092
 02/21  01:00:00,287.769827557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960120742,0.0,2.18960120742
 02/21  02:00:00,287.769827531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969634679,0.0,2.18969634679
 02/21  03:00:00,287.76982759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979129407,0.0,2.18979129407
 02/21  04:00:00,287.7698276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957732928,0.0,2.18957732928
 02/21  05:00:00,299.992025346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967249887,0.0,2.18967249887
 02/21  06:00:00,349.358199533,0.0,0.0,0.0,49.8407270682,199.362908273,4.36425273616,0.0,4.36425273616
 02/21  07:00:00,411.016905267,29.3258316455,0.0,0.0,49.8407270682,199.362908273,703.527296214,701.335789334,2.19150688006
 02/21  08:00:00,500.759597273,29.3258316455,0.0,0.0,149.522181205,199.362908273,423.934201351,415.190325683,8.74387566774
 02/21  09:00:00,1048.80818389,29.3258316455,0.0,0.0,448.566543614,448.566543614,158.131227988,144.944530355,13.1866976339
 02/21  10:00:00,1012.09467458,29.3258316455,0.0,0.0,448.566543614,448.566543614,97.2752511495,81.8758634541,15.3993876955
 02/21  11:00:00,1017.27487479,29.5894701989,12.4411233177,0.0,448.566543614,448.566543614,74.7474379083,57.1434235231,17.6040143852
 02/21  12:00:00,1091.77222562,31.4301521626,62.3698428303,0.0,448.566543614,448.566543614,66.03161779,48.376420393,17.655197397
 02/21  13:00:00,1073.26590217,32.2037990436,91.8499310881,0.0,448.566543614,398.725816546,79.1139354222,54.7437936782,24.3701417441
 02/21  14:00:00,1122.93327791,32.6931414634,91.365778603,0.0,448.566543614,448.566543614,40.1249682967,17.9969884521,22.1279798445
 02/21  15:00:00,1100.22432313,32.0780212087,70.0565574189,0.0,448.566543614,448.566543614,26.0997093296,12.9169003575,13.1828089721
 02/21  16:00:00,1068.8678239,31.0200496688,44.3855314985,0.0,448.566543614,448.566543614,33.4353428378,18.0678780173,15.3674648205
 02/21  17:00:00,1047.78142125,29.6282566128,8.46844498752,0.0,448.566543614,448.566543614,43.5381200152,25.9019137903,17.6362062249
 02/21  18:00:00,916.301062799,29.3258316455,0.0,0.0,348.885089477,398.725816546,67.4293772348,56.4741296489,10.9552475858
 02/21  19:00:00,751.184866316,29.3258316455,0.0,0.0,249.203635341,299.044362409,163.799147194,155.048354971,8.75079222372
 02/21  20:00:00,726.784908179,29.3258316455,0.0,0.0,249.203635341,299.044362409,224.788963019,218.235328532,6.5536344878
 02/21  21:00:00,577.320123589,29.3258316455,0.0,0.0,149.522181205,249.203635341,300.556778594,293.997558665,6.55921992909
 02/21  22:00:00,552.89504741,29.3258316455,0.0,0.0,149.522181205,249.203635341,330.4457789,326.081606716,4.36417218454
 02/21  23:00:00,349.356784565,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959252182,0.0,2.18959252182
 02/21  24:00:00,299.992025393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968764129,0.0,2.18968764129
 02/22  01:00:00,287.769827384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978184635,0.0,2.18978184635
 02/22  02:00:00,287.7698274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956749638,0.0,2.18956749638
 02/22  03:00:00,287.769827326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966222464,0.0,2.18966222464
 02/22  04:00:00,287.76982735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975675515,0.0,2.18975675515
 02/22  05:00:00,299.992025226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954235551,0.0,2.18954235551
 02/22  06:00:00,349.358199228,0.0,0.0,0.0,49.8407270682,199.362908273,4.36413442935,0.0,4.36413442935
 02/22  07:00:00,410.950305729,29.3258316455,0.0,0.0,49.8407270682,199.362908273,611.018569581,608.827304493,2.19126508855
 02/22  08:00:00,500.702770809,29.3258316455,0.0,0.0,149.522181205,199.362908273,349.369143885,340.624550219,8.74459366633
 02/22  09:00:00,1048.78883338,29.335743918,0.0,0.0,448.566543614,448.566543614,119.813769914,106.625024795,13.188745119
 02/22  10:00:00,1110.84802227,29.3802105173,51.185377028,0.0,448.566543614,448.566543614,77.6645260037,62.2650304111,15.3994955926
 02/22  11:00:00,1205.30110936,30.8201408987,171.795590313,0.0,448.566543614,448.566543614,61.3450482452,43.7419856426,17.6030626026
 02/22  12:00:00,1244.70917658,33.037388906,205.628015507,0.0,448.566543614,448.566543614,51.6912253853,31.8300566758,19.8611687095
 02/22  13:00:00,1207.60696655,34.1585061945,216.121511233,0.0,448.566543614,398.725816546,50.1808987409,28.0283397334,22.1525590075
 02/22  14:00:00,1259.60309729,34.6283529271,217.987384312,0.0,448.566543614,448.566543614,23.1748047536,1.04589008161,22.128914672
 02/22  15:00:00,1254.7340484,34.1693992831,215.013583242,0.0,448.566543614,448.566543614,15.3780361617,0.0,15.3780361617
 02/22  16:00:00,1254.19692828,34.0256001678,213.895148373,0.0,448.566543614,448.566543614,13.1712264295,0.0,13.1712264295
 02/22  17:00:00,1310.31994985,32.6574950679,220.415422959,0.0,448.566543614,448.566543614,17.6666496107,0.0292493142015,17.6374002965
 02/22  18:00:00,1206.56288037,29.3892442954,217.999854167,0.0,348.885089477,398.725816546,22.3960822384,11.4402995632,10.9557826752
 02/22  19:00:00,1004.92476043,29.3258316455,185.806369266,0.0,249.203635341,299.044362409,53.4765160672,44.7257478474,8.75076821977
 02/22  20:00:00,865.42156769,29.3258316455,74.4166915106,0.0,249.203635341,299.044362409,91.5009704979,84.9469036933,6.55406680465
 02/22  21:00:00,644.118730122,29.3258316455,18.1611673088,0.0,149.522181205,249.203635341,178.357149464,171.798483654,6.55866580931
 02/22  22:00:00,577.857763602,29.3258316455,2.39447170651,0.0,149.522181205,249.203635341,219.760359181,215.395903188,4.36445599374
 02/22  23:00:00,349.356784143,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973380716,0.0,2.18973380716
 02/22  24:00:00,299.992025145,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898281588,0.0,2.1898281588
 02/23  01:00:00,287.769827022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961310279,0.0,2.18961310279
 02/23  02:00:00,287.769827019,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970722847,0.0,2.18970722847
 02/23  03:00:00,287.769827093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980116288,0.0,2.18980116288
 02/23  04:00:00,287.769827088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958638717,0.0,2.18958638717
 02/23  05:00:00,299.992024862,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896805393,0.0,2.1896805393
 02/23  06:00:00,349.358198993,0.0,0.0,0.0,49.8407270682,199.362908273,4.36440783734,0.0,4.36440783734
 02/23  07:00:00,411.35460107,29.7157527423,0.0,0.0,49.8407270682,199.362908273,626.379640606,624.188239714,2.19140089191
 02/23  08:00:00,500.733823802,29.3258316455,0.0,0.0,149.522181205,199.362908273,384.919872133,376.174750143,8.74512199022
 02/23  09:00:00,1048.78175744,29.3295575382,0.0,0.0,448.566543614,448.566543614,116.947640545,103.759791534,13.1878490109
 02/23  10:00:00,1047.06834434,29.6272627947,13.0326566803,0.0,448.566543614,448.566543614,70.7547729554,53.1577459658,17.5970269896
 02/23  11:00:00,1182.53078903,31.9943616515,148.673679197,0.0,448.566543614,448.566543614,48.097272025,32.6926320931,15.4046399319
 02/23  12:00:00,1244.49656933,34.0764425436,203.995340641,0.0,448.566543614,448.566543614,41.2079792344,21.345790515,19.8621887194
 02/23  13:00:00,1212.54605194,34.373303829,219.657173267,0.0,448.566543614,398.725816546,39.862289419,17.7086553946,22.1536340245
 02/23  14:00:00,1269.21695233,34.9103829808,225.348959635,0.0,448.566543614,448.566543614,22.4105790764,0.28345997217,22.1271191043
 02/23  15:00:00,1264.2943949,35.1156524614,222.092676243,0.0,448.566543614,448.566543614,15.3767818729,0.0,15.3767818729
 02/23  16:00:00,1252.66590869,35.3265919314,213.287124052,0.0,448.566543614,448.566543614,13.1717997038,0.0,13.1717997038
 02/23  17:00:00,1246.81863946,33.7013219966,163.788385639,0.0,448.566543614,448.566543614,17.7941333213,0.158491728652,17.6356415926
 02/23  18:00:00,997.963815055,29.4749926799,30.3349106804,0.0,348.885089477,398.725816546,30.1941272619,19.2380339467,10.9560933151
 02/23  19:00:00,751.114002501,29.3258316455,0.0,0.0,249.203635341,299.044362409,68.783486252,60.0323503958,8.7511358562
 02/23  20:00:00,726.701644823,29.3258316455,0.0,0.0,249.203635341,299.044362409,112.081377565,105.527037791,6.55433977399
 02/23  21:00:00,577.249579973,29.3258316455,0.0,0.0,149.522181205,249.203635341,202.849105591,196.291153162,6.5579524285
 02/23  22:00:00,552.843656746,29.3258316455,0.0,0.0,149.522181205,249.203635341,257.674027997,253.309867834,4.36416016272
 02/23  23:00:00,349.3567839,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982311256,0.0,2.18982311256
 02/23  24:00:00,299.992024768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960832047,0.0,2.18960832047
 02/24  01:00:00,287.769826697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970163656,0.0,2.18970163656
 02/24  02:00:00,287.769826779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979504179,0.0,2.18979504179
 02/24  03:00:00,287.769826794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957981114,0.0,2.18957981114
 02/24  04:00:00,287.769826766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967343086,0.0,2.18967343086
 02/24  05:00:00,299.992024623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976686115,0.0,2.18976686115
 02/24  06:00:00,349.358198746,0.0,0.0,0.0,49.8407270682,199.362908273,4.36410317469,0.0,4.36410317469
 02/24  07:00:00,411.635512381,30.0272280175,0.0,0.0,49.8407270682,199.362908273,582.577982944,580.386497575,2.19148536851
 02/24  08:00:00,500.781403606,29.3258316455,0.0,0.0,149.522181205,199.362908273,447.304022503,438.559684283,8.74433822067
 02/24  09:00:00,1048.80078186,29.3258316455,0.0,0.0,448.566543614,448.566543614,147.107622546,133.920335731,13.1872868148
 02/24  10:00:00,1012.07900925,29.3308279418,0.0,0.0,448.566543614,448.566543614,71.8748183395,54.2772397993,17.5975785403
 02/24  11:00:00,965.03029497,31.1814498192,0.0,0.0,448.566543614,448.566543614,55.4343317635,40.0281372749,15.4061944886
 02/24  12:00:00,1057.27296536,33.398897147,38.9166718952,0.0,448.566543614,448.566543614,47.6523468316,27.7896673572,19.8626794744
 02/24  13:00:00,1122.50224653,34.6879697272,137.409412148,0.0,448.566543614,398.725816546,49.8469596665,27.692852214,22.1541074525
 02/24  14:00:00,1230.02390581,35.9062672479,192.087449255,0.0,448.566543614,448.566543614,23.567483779,1.44025138022,22.1272323988
 02/24  15:00:00,1234.55248488,35.214771416,197.587486915,0.0,448.566543614,448.566543614,15.5188688206,0.141794498056,15.3770743225
 02/24  16:00:00,1182.43150819,32.8049225748,149.474445539,0.0,448.566543614,448.566543614,13.4427164169,0.270700678474,13.1720157384
 02/24  17:00:00,1147.16373761,32.006797707,68.4557331501,0.0,448.566543614,448.566543614,22.1138112147,4.47793057719,17.6358806375
 02/24  18:00:00,937.410495534,29.5485637107,3.60007873326,0.0,348.885089477,398.725816546,39.9663793239,29.0108732971,10.9555060268
 02/24  19:00:00,751.130511899,29.3258316455,0.0,0.0,249.203635341,299.044362409,90.832911697,82.08165837,8.75125332704
 02/24  20:00:00,726.724335096,29.3258316455,0.0,0.0,249.203635341,299.044362409,142.679219642,136.124793877,6.55442576486
 02/24  21:00:00,577.26763925,29.3258316455,0.0,0.0,149.522181205,249.203635341,228.170278004,221.612247461,6.55803054276
 02/24  22:00:00,552.853116751,29.3258316455,0.0,0.0,149.522181205,249.203635341,272.002468922,267.638254701,4.36421422166
 02/24  23:00:00,349.356783634,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954137121,0.0,2.18954137121
 02/24  24:00:00,299.992024476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963501664,0.0,2.18963501664
 02/25  01:00:00,237.929099346,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972768228,0.0,2.18972768228
 02/25  02:00:00,237.929099448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982045856,0.0,2.18982045856
 02/25  03:00:00,237.929099409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960477543,0.0,2.18960477543
 02/25  04:00:00,237.929099408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969776034,0.0,2.18969776034
 02/25  05:00:00,250.151297285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979056106,0.0,2.18979056106
 02/25  06:00:00,274.59710764,0.0,0.0,0.0,24.9203635341,149.522181205,4.36414732415,0.0,4.36414732415
 02/25  07:00:00,411.246517942,29.6991858694,0.0,0.0,49.8407270682,199.362908273,511.169060076,508.977553357,2.19150671817
 02/25  08:00:00,401.038715094,29.3258316455,0.0,0.0,49.8407270682,199.362908273,374.720050869,370.351210642,4.36884022706
 02/25  09:00:00,650.167924644,29.3258316455,0.0,0.0,249.203635341,249.203635341,277.781045384,271.227205665,6.5538397197
 02/25  10:00:00,613.511592217,29.3258316455,0.0,0.0,249.203635341,249.203635341,290.98092898,282.230517047,8.75041193298
 02/25  11:00:00,613.183874044,29.3258316455,11.7895869352,0.0,249.203635341,249.203635341,220.663427545,211.919420508,8.74400703652
 02/25  12:00:00,686.805227391,29.3586052621,62.0685501255,0.0,249.203635341,249.203635341,98.6247969709,89.8669199,8.7578770709
 02/25  13:00:00,725.483048968,30.3284922176,94.5126406081,0.0,249.203635341,249.203635341,94.027444871,85.2804747862,8.7469700848
 02/25  14:00:00,733.42558304,31.1850949734,101.570161887,0.0,249.203635341,249.203635341,62.5584225848,53.8142836595,8.74413892528
 02/25  15:00:00,463.38373843,29.8015433954,82.7791221375,0.0,74.7610906023,174.442544739,79.6266700358,73.073216897,6.55345313889
 02/25  16:00:00,428.583405512,29.3258316455,51.1361401549,0.0,74.7610906023,174.442544739,94.7786025954,90.4062783923,4.3723242031
 02/25  17:00:00,412.124351329,29.3258316455,9.69630522229,0.0,74.7610906023,174.442544739,121.599719115,115.049305554,6.55041356117
 02/25  18:00:00,364.408485183,29.3258316455,0.00217280236895,0.0,24.9203635341,149.522181205,210.007463021,207.816003558,2.19145946341
 02/25  19:00:00,347.929822746,0.0,0.0,0.0,24.9203635341,149.522181205,4.36275985479,0.0,4.36275985479
 02/25  20:00:00,323.485426553,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119468549,0.0,2.19119468549
 02/25  21:00:00,323.485427466,0.0,0.0,0.0,24.9203635341,149.522181205,4.3625453851,0.0,4.3625453851
 02/25  22:00:00,299.041973952,0.0,0.0,0.0,24.9203635341,149.522181205,2.19282281341,0.0,2.19282281341
 02/25  23:00:00,274.595693097,0.0,0.0,0.0,24.9203635341,149.522181205,4.35944625614,0.0,4.35944625614
 02/25  24:00:00,250.151297432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970822678,0.0,2.18970822678
 02/26  01:00:00,237.928627754,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  02:00:00,237.928627773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894595221,0.0,2.18894595221
 02/26  03:00:00,237.92862794,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896419872,0.0,2.18896419872
 02/26  04:00:00,237.928628048,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898239778,0.0,2.18898239778
 02/26  05:00:00,250.150825896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900055635,0.0,2.18900055635
 02/26  06:00:00,275.714281876,1.11350153998,0.0,0.0,24.9203635341,149.522181205,7.75215643816,5.56081288703,2.19134355114
 02/26  07:00:00,308.260244822,1.85583589996,0.0,0.0,24.9203635341,149.522181205,12.5586485991,10.3697265533,2.18892204581
 02/26  08:00:00,297.038757482,0.371167179993,0.0,0.0,24.9203635341,149.522181205,3.77475225505,1.58581189836,2.18894035669
 02/26  09:00:00,296.66640831,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889586183,0.0,2.1889586183
 02/26  10:00:00,259.999814871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893444924,0.0,2.18893444924
 02/26  11:00:00,258.953169368,5.13106096695,19.6461224401,0.0,24.9203635341,149.522181205,2.18895266079,0.0,2.18895266079
 02/26  12:00:00,417.116940444,21.3000385354,118.407156979,0.0,24.9203635341,149.522181205,2.1906257046,0.0,2.1906257046
 02/26  13:00:00,421.520714732,18.1396518165,126.107454863,0.0,24.9203635341,149.522181205,2.19060992111,0.0,2.19060992111
 02/26  14:00:00,456.259170844,22.1584602276,155.86283115,0.0,24.9203635341,149.522181205,4.3662763201,0.0,4.3662763201
 02/26  15:00:00,398.535405148,18.7792880083,103.370862875,0.0,24.9203635341,149.522181205,2.19067164531,0.0,2.19067164531
 02/26  16:00:00,289.506984646,8.51998516622,32.7735966631,0.0,24.9203635341,149.522181205,2.18898501113,0.0,2.18898501113
 02/26  17:00:00,283.066296317,1.25820988777,0.798737099636,0.0,24.9203635341,149.522181205,2.18862244439,0.0,2.18862244439
 02/26  18:00:00,313.753741551,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889447689,0.0,2.18889447689
 02/26  19:00:00,347.928408122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878528256,0.0,2.18878528256
 02/26  20:00:00,323.484012344,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880361851,0.0,2.18880361851
 02/26  21:00:00,323.484012301,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  22:00:00,299.041031035,0.0,0.0,0.0,24.9203635341,149.522181205,4.36256137734,0.0,4.36256137734
 02/26  23:00:00,274.595221278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882437141,0.0,2.18882437141
 02/26  24:00:00,250.150825521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884264325,0.0,2.18884264325
 02/27  01:00:00,287.769825938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971354576,0.0,2.18971354576
 02/27  02:00:00,288.885904968,1.11350153998,0.0,0.0,24.9203635341,199.362908273,5.6477150302,3.45790996952,2.18980506069
 02/27  03:00:00,289.25925006,1.48466871997,0.0,0.0,24.9203635341,199.362908273,8.56954212571,6.37974698294,2.18979514277
 02/27  04:00:00,289.633365525,1.85583589996,0.0,0.0,24.9203635341,199.362908273,12.5245626995,10.3348827458,2.1896799537
 02/27  05:00:00,301.485284208,1.48466871997,0.0,0.0,24.9203635341,199.362908273,13.7149608221,11.5251877233,2.1897730988
 02/27  06:00:00,351.22535849,1.85583589996,0.0,0.0,49.8407270682,199.362908273,17.383335252,15.1910163967,2.19231885536
 02/27  07:00:00,402.647350424,29.3258316455,0.0,0.0,49.8407270682,199.362908273,900.340449976,895.977705519,4.36274445718
 02/27  08:00:00,500.835057619,29.3258316455,0.0,0.0,149.522181205,199.362908273,494.149856833,487.434573918,6.71528291536
 02/27  09:00:00,1048.82933248,29.3258316455,0.0,0.0,448.566543614,448.566543614,178.79931444,163.571263139,15.2280513014
 02/27  10:00:00,1049.17073326,29.3258316455,13.7256194502,0.0,448.566543614,448.566543614,100.999322372,85.5990895805,15.4002327912
 02/27  11:00:00,1181.78892395,30.3532182933,149.564232016,0.0,448.566543614,448.566543614,65.433274037,49.8743514684,15.5589225686
 02/27  12:00:00,1242.8443372,32.4446932583,203.983564873,0.0,448.566543614,448.566543614,48.466701708,28.7564904843,19.7102112237
 02/27  13:00:00,1210.91747729,33.4192703036,218.993862733,0.0,448.566543614,398.725816546,43.8602067907,19.4952891119,24.3649176788
 02/27  14:00:00,1268.77699751,35.0057729305,224.812391918,0.0,448.566543614,448.566543614,22.3919917504,0.264187821132,22.1278039293
 02/27  15:00:00,1265.91571827,33.3224915705,224.62734826,0.0,448.566543614,448.566543614,13.1797709865,0.0,13.1797709865
 02/27  16:00:00,1256.95119509,31.8411132885,218.909219092,0.0,448.566543614,448.566543614,13.1781981851,0.0,13.1781981851
 02/27  17:00:00,1294.33927741,30.1913356247,211.441806038,0.0,448.566543614,448.566543614,20.0539062593,0.213643277709,19.8402629816
 02/27  18:00:00,1117.30946228,29.3258316455,143.069092934,0.0,348.885089477,398.725816546,26.0526478279,15.0966542557,10.9559935722
 02/27  19:00:00,851.029625348,29.3258316455,38.3082249331,0.0,249.203635341,299.044362409,68.8085634292,60.0588733927,8.74969003652
 02/27  20:00:00,726.720400854,29.3258316455,0.0,0.0,249.203635341,299.044362409,130.619522138,126.243991969,4.37553016829
 02/27  21:00:00,577.276695808,29.3258316455,0.0,0.0,149.522181205,249.203635341,234.535508242,225.79827177,8.73723647218
 02/27  22:00:00,552.870352975,29.3258316455,0.0,0.0,149.522181205,249.203635341,284.06185837,281.869940553,2.19191781737
 02/27  23:00:00,349.356782944,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979273977,0.0,2.18979273977
 02/27  24:00:00,299.992023788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963615758,0.0,2.18963615758
 02/28  01:00:00,287.76982569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972713618,0.0,2.18972713618
 02/28  02:00:00,287.769825689,0.0,0.0,0.0,24.9203635341,199.362908273,4.35941870591,0.0,4.35941870591
 02/28  03:00:00,287.769825655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969176755,0.0,2.18969176755
 02/28  04:00:00,287.769825684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978263733,0.0,2.18978263733
 02/28  05:00:00,299.992023468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956528842,0.0,2.18956528842
 02/28  06:00:00,349.358195899,0.0,0.0,0.0,49.8407270682,199.362908273,2.19187010689,0.0,2.19187010689
 02/28  07:00:00,402.474741604,29.346828957,0.0,0.0,49.8407270682,199.362908273,650.123076241,645.760080512,4.36299572917
 02/28  08:00:00,500.739005712,29.3258316455,0.0,0.0,149.522181205,199.362908273,380.059972087,373.496050969,6.56392111795
 02/28  09:00:00,1048.8724364,29.4164660772,0.0,0.0,448.566543614,448.566543614,121.683337476,106.300312363,15.3830251128
 02/28  10:00:00,1074.09151798,29.7766201322,27.7611737511,0.0,448.566543614,448.566543614,70.5597403049,55.1600842863,15.3996560186
 02/28  11:00:00,1207.08379849,31.1877257902,172.267842686,0.0,448.566543614,448.566543614,50.5348121669,35.1312005035,15.4036116634
 02/28  12:00:00,1256.08660048,33.4810242448,213.571975193,0.0,448.566543614,448.566543614,40.3365562191,20.4743754419,19.8621807772
 02/28  13:00:00,1233.99101299,35.0365130439,237.026212662,0.0,448.566543614,398.725816546,37.1108167225,12.7455183712,24.3652983513
 02/28  14:00:00,1298.2038749,35.9299344346,249.216172972,0.0,448.566543614,448.566543614,22.1353996034,0.00721932723044,22.1281802761
 02/28  15:00:00,1297.75314049,35.3892721249,250.327937219,0.0,448.566543614,448.566543614,13.1810808419,0.0,13.1810808419
 02/28  16:00:00,1284.74968327,35.3107234442,239.91584951,0.0,448.566543614,448.566543614,13.1765381058,0.0,13.1765381058
 02/28  17:00:00,1312.40949535,33.9302831635,223.405750691,0.0,448.566543614,448.566543614,17.6365572616,0.0,17.6365572616
 02/28  18:00:00,1172.00011509,29.5479889733,195.564458988,0.0,348.885089477,398.725816546,14.6397430881,3.68444083237,10.9553022557
 02/28  19:00:00,912.293538898,29.3258316455,96.1027474581,0.0,249.203635341,299.044362409,39.9206351079,31.168991359,8.75164374886
 02/28  20:00:00,782.480692378,29.3258316455,16.2584158875,0.0,249.203635341,299.044362409,72.0024207525,65.4485153168,6.55390543579
 02/28  21:00:00,577.217462075,29.3258316455,0.0,0.0,149.522181205,249.203635341,159.905939192,151.167780989,8.73815820268
 02/28  22:00:00,552.809929955,29.3258316455,0.0,0.0,149.522181205,249.203635341,207.215877765,205.023741989,2.19213577657
 02/28  23:00:00,349.356782519,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975278627,0.0,2.18975278627
 02/28  24:00:00,299.992023366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968865064,0.0,2.18968865064
 03/01  01:00:00,287.769825278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977871394,0.0,2.18977871394
 03/01  02:00:00,287.769825324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956081627,0.0,2.18956081627
 03/01  03:00:00,287.769825305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965124921,0.0,2.18965124921
 03/01  04:00:00,287.769825361,0.0,0.0,0.0,24.9203635341,199.362908273,2.87398236645,0.0,2.87398236645
 03/01  05:00:00,299.992023144,0.0,0.0,0.0,24.9203635341,199.362908273,3.67472014355,0.0,3.67472014355
 03/01  06:00:00,349.358195183,0.0,0.0,0.0,49.8407270682,199.362908273,2.1920810847,0.0,2.1920810847
 03/01  07:00:00,402.949580513,29.9082173639,0.0,0.0,49.8407270682,199.362908273,545.938019539,541.575467314,4.3625522257
 03/01  08:00:00,500.678551763,29.3258316455,0.0,0.0,149.522181205,199.362908273,308.181683035,301.618037079,6.56364595633
 03/01  09:00:00,1048.97689379,29.5431076631,0.0,0.0,448.566543614,448.566543614,94.9478002987,79.5657566902,15.3820436085
 03/01  10:00:00,1055.19819165,30.0317206033,15.2224234809,0.0,448.566543614,448.566543614,59.7097065534,44.3099322757,15.3997742777
 03/01  11:00:00,1109.43720663,30.6652857972,104.126788741,0.0,448.566543614,448.566543614,47.6001514105,32.1966410082,15.4035104024
 03/01  12:00:00,1260.86721683,31.93663152,226.828523229,0.0,448.566543614,448.566543614,43.7676648653,23.9065940319,19.8610708334
 03/01  13:00:00,1240.09464925,32.87039406,254.242533288,0.0,448.566543614,398.725816546,41.9209826544,19.7685810793,22.1524015751
 03/01  14:00:00,1291.52002598,34.5562316489,254.228849174,0.0,448.566543614,448.566543614,22.3661699279,0.237835041077,22.1283348868
 03/01  15:00:00,1245.50896765,33.8037906462,211.082165534,0.0,448.566543614,448.566543614,15.3724240171,0.0,15.3724240171
 03/01  16:00:00,1125.91805163,31.9418078153,95.9545107853,0.0,448.566543614,448.566543614,13.1746467666,0.0,13.1746467666
 03/01  17:00:00,1058.20911524,31.504876712,12.9056307472,0.0,448.566543614,448.566543614,17.9725109998,0.335984053951,17.6365269458
 03/01  18:00:00,907.846478645,29.4420369887,0.0,0.0,348.885089477,398.725816546,31.0880877095,20.1328674269,10.9552202826
 03/01  19:00:00,751.122033923,29.3258316455,0.0,0.0,249.203635341,299.044362409,78.7997841389,70.0499920374,8.7497921015
 03/01  20:00:00,726.723600554,29.3258316455,0.0,0.0,249.203635341,299.044362409,139.980536728,133.427565163,6.55297156414
 03/01  21:00:00,577.262616142,29.3258316455,0.0,0.0,149.522181205,249.203635341,219.027132701,212.468971683,6.55816101837
 03/01  22:00:00,552.842780409,29.3258316455,0.0,0.0,149.522181205,249.203635341,255.677542531,251.313058074,4.36448445615
 03/01  23:00:00,349.356782179,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975879254,0.0,2.18975879254
 03/01  24:00:00,299.992022995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969403104,0.0,2.18969403104
 03/02  01:00:00,287.769824875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978323002,0.0,2.18978323002
 03/02  02:00:00,287.76982489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956472136,0.0,2.18956472136
 03/02  03:00:00,287.769824855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965439785,0.0,2.18965439785
 03/02  04:00:00,287.769824899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974388312,0.0,2.18974388312
 03/02  05:00:00,299.992022798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952528831,0.0,2.18952528831
 03/02  06:00:00,349.358195046,0.0,0.0,0.0,49.8407270682,199.362908273,4.36435813476,0.0,4.36435813476
 03/02  07:00:00,403.130688783,30.1431692472,0.0,0.0,49.8407270682,199.362908273,486.438009901,484.246583632,2.19142626946
 03/02  08:00:00,510.908751862,29.3258316455,0.0,0.0,149.522181205,199.362908273,339.32990586,330.585336659,8.74456920115
 03/02  09:00:00,1063.42323217,29.3258316455,4.22006030525,0.0,448.566543614,448.566543614,183.43016184,168.048007956,15.3821538837
 03/02  10:00:00,1229.10230698,29.3258316455,150.590614512,0.0,448.566543614,448.566543614,62.6851719789,47.2868259603,15.3983460186
 03/02  11:00:00,1298.38049436,29.3580950926,262.564646592,0.0,448.566543614,448.566543614,37.6725484294,22.2682278072,15.4043206222
 03/02  12:00:00,1334.33924498,29.5341813323,291.777269246,0.0,448.566543614,448.566543614,25.9723710754,6.10824522399,19.8641258514
 03/02  13:00:00,1314.49517736,29.3258316455,318.013271992,0.0,448.566543614,398.725816546,26.6903839614,4.5422188066,22.1481651548
 03/02  14:00:00,1383.24573453,29.6789960271,336.574299771,0.0,448.566543614,448.566543614,22.7883834593,0.662984440421,22.1253990189
 03/02  15:00:00,1379.29061478,30.2292831821,332.07836839,0.0,448.566543614,448.566543614,15.9599474451,0.584336782675,15.3756106624
 03/02  16:00:00,1366.83570737,30.6199482299,319.233714276,0.0,448.566543614,448.566543614,13.1797746596,0.00749156731794,13.1722830923
 03/02  17:00:00,1407.4980955,31.1293778612,310.4926672,0.0,448.566543614,448.566543614,17.6775450337,0.0423217186884,17.635223315
 03/02  18:00:00,1282.20104066,29.363437742,291.6186636,0.0,348.885089477,398.725816546,18.890543206,7.93655864625,10.9539845598
 03/02  19:00:00,1048.2649449,29.3258316455,226.854753291,0.0,249.203635341,299.044362409,73.0248588521,64.273649359,8.75120949313
 03/02  20:00:00,893.215538269,29.3258316455,102.000969993,0.0,249.203635341,299.044362409,121.731538609,115.17733019,6.5542084186
 03/02  21:00:00,665.806714368,29.3258316455,26.2560076026,0.0,149.522181205,249.203635341,176.879497028,170.3215541,6.55794292714
 03/02  22:00:00,597.680939743,29.3258316455,3.86056887875,0.0,149.522181205,249.203635341,207.773960717,203.409789523,4.36417119428
 03/02  23:00:00,349.35678163,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962309896,0.0,2.18962309896
 03/02  24:00:00,299.992022469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960969416,0.0,2.18960969416
 03/03  01:00:00,287.769824296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969812398,0.0,2.18969812398
 03/03  02:00:00,287.769824383,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978676811,0.0,2.18978676811
 03/03  03:00:00,287.769824397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956758823,0.0,2.18956758823
 03/03  04:00:00,287.769824369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965644706,0.0,2.18965644706
 03/03  05:00:00,299.99202222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974512521,0.0,2.18974512521
 03/03  06:00:00,349.35819489,0.0,0.0,0.0,49.8407270682,199.362908273,4.36450535838,0.0,4.36450535838
 03/03  07:00:00,403.267405094,30.4013246662,0.0,0.0,49.8407270682,199.362908273,336.190590695,333.999146528,2.19144416666
 03/03  08:00:00,500.587394589,29.3258316455,0.0,0.0,149.522181205,199.362908273,203.164386543,194.419807217,8.74457932608
 03/03  09:00:00,1114.1865295,29.8176186569,23.0453298059,0.0,448.566543614,448.566543614,64.9338204069,51.7464043482,13.1874160587
 03/03  10:00:00,1205.71447915,30.132129292,126.460944083,0.0,448.566543614,448.566543614,46.3260266935,30.5805574068,15.7454692867
 03/03  11:00:00,1241.03911023,31.5366889798,206.230663254,0.0,448.566543614,448.566543614,34.250521936,16.9959576471,17.2545642888
 03/03  12:00:00,1251.27915144,32.7439716302,214.01263434,0.0,448.566543614,448.566543614,27.4045871241,7.54452945553,19.8600576685
 03/03  13:00:00,1197.60499876,29.3336514065,214.256513609,0.0,448.566543614,398.725816546,42.1133240578,19.9617788775,22.1515451802
 03/03  14:00:00,1223.26077394,30.4773698665,191.025613877,0.0,448.566543614,448.566543614,40.1236701863,17.9968513322,22.1268188541
 03/03  15:00:00,1161.30234712,30.7750798154,130.532032002,0.0,448.566543614,448.566543614,40.5072409854,27.3250714773,13.1821695081
 03/03  16:00:00,1109.76400516,30.948949743,80.3762241774,0.0,448.566543614,448.566543614,47.2512521845,31.8829138876,15.368338297
 03/03  17:00:00,1068.47366553,31.1735707498,16.6371847683,0.0,448.566543614,448.566543614,48.729557832,31.0927383646,17.6368194674
 03/03  18:00:00,907.793472008,29.3376653708,0.0,0.0,348.885089477,398.725816546,101.04165548,90.0879228532,10.9537326263
 03/03  19:00:00,751.189587204,29.3258316455,0.0,0.0,249.203635341,299.044362409,172.919738479,164.168689957,8.75104852202
 03/03  20:00:00,726.763015047,29.3258316455,0.0,0.0,249.203635341,299.044362409,198.939755162,192.38683375,6.5529214123
 03/03  21:00:00,577.287408668,29.3258316455,0.0,0.0,149.522181205,249.203635341,261.037227308,254.478805388,6.55842192044
 03/03  22:00:00,552.85755325,29.3258316455,0.0,0.0,149.522181205,249.203635341,284.686031644,280.321884358,4.36414728596
 03/03  23:00:00,349.356781628,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965255368,0.0,2.18965255368
 03/03  24:00:00,299.992022476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974123033,0.0,2.18974123033
 03/04  01:00:00,237.929097222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932280951,0.0,2.18932280951
 03/04  02:00:00,237.929097066,0.0,0.0,0.0,24.9203635341,149.522181205,2.189608883,0.0,2.189608883
 03/04  03:00:00,237.92909702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969687664,0.0,2.18969687664
 03/04  04:00:00,237.929097054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978468974,0.0,2.18978468974
 03/04  05:00:00,250.151294824,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956482439,0.0,2.18956482439
 03/04  06:00:00,274.597103094,0.0,0.0,0.0,24.9203635341,149.522181205,2.19217106111,0.0,2.19217106111
 03/04  07:00:00,402.744063004,29.7329973971,0.0,0.0,49.8407270682,199.362908273,535.27172455,530.908887051,4.36283749826
 03/04  08:00:00,401.103797661,29.3258316455,0.0,0.0,49.8407270682,199.362908273,468.593376235,464.224401646,4.36897458976
 03/04  09:00:00,660.97265883,29.3258316455,0.0,0.0,249.203635341,249.203635341,339.533538618,332.980624178,6.55291443941
 03/04  10:00:00,618.80156286,29.3258316455,0.000585489122171,0.0,249.203635341,249.203635341,290.239992435,281.489716994,8.75027544154
 03/04  11:00:00,617.717567399,29.3258316455,15.2927460739,0.0,249.203635341,249.203635341,167.361683355,158.618100604,8.74358275043
 03/04  12:00:00,685.88231157,29.3258316455,60.7600323741,0.0,249.203635341,249.203635341,194.339382231,185.582517193,8.75686503795
 03/04  13:00:00,720.282910083,29.3258316455,90.346714809,0.0,249.203635341,249.203635341,211.592737926,202.846254643,8.74648328285
 03/04  14:00:00,715.380065042,29.3258316455,85.7026524091,0.0,249.203635341,249.203635341,224.858563844,218.295447222,6.56311662243
 03/04  15:00:00,449.262175529,29.3258316455,69.3383349445,0.0,74.7610906023,174.442544739,310.177043834,303.622966656,6.55407717829
 03/04  16:00:00,426.181536204,29.3258316455,48.029211203,0.0,74.7610906023,174.442544739,333.183287979,326.634671641,6.54861633826
 03/04  17:00:00,407.457678742,29.3258316455,9.59175620657,0.0,74.7610906023,174.442544739,363.997422032,357.446798868,6.55062316388
 03/04  18:00:00,345.439905177,29.3258316455,0.00105384996336,0.0,24.9203635341,149.522181205,431.012528253,428.821377202,2.19115105174
 03/04  19:00:00,347.929819181,0.0,0.0,0.0,24.9203635341,149.522181205,2.19147632054,0.0,2.19147632054
 03/04  20:00:00,323.485423612,0.0,0.0,0.0,24.9203635341,149.522181205,4.36267504409,0.0,4.36267504409
 03/04  21:00:00,323.485423117,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119888221,0.0,2.19119888221
 03/04  22:00:00,299.04196989,0.0,0.0,0.0,24.9203635341,149.522181205,4.36589092412,0.0,4.36589092412
 03/04  23:00:00,274.595690293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969138916,0.0,2.18969138916
 03/04  24:00:00,250.151294766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977915127,0.0,2.18977915127
 03/05  01:00:00,237.928625863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892518926,0.0,2.18892518926
 03/05  02:00:00,239.795464297,1.85583589996,0.0,0.0,24.9203635341,149.522181205,17.0871778777,14.8982382017,2.188939676
 03/05  03:00:00,239.42405782,1.48466871997,0.0,0.0,24.9203635341,149.522181205,16.7629308842,14.5739787722,2.18895211194
 03/05  04:00:00,239.800906923,1.85583589996,0.0,0.0,24.9203635341,149.522181205,24.4515642088,22.2625988263,2.18896538251
 03/05  05:00:00,251.649412785,1.48466871997,0.0,0.0,24.9203635341,149.522181205,18.857826676,18.837826676,0.02
 03/05  06:00:00,276.475039872,1.85583589996,0.0,0.0,24.9203635341,149.522181205,34.8804617527,30.517517431,4.36294432166
 03/05  07:00:00,299.356341798,1.48466871997,0.0,0.0,24.9203635341,149.522181205,27.3858762738,25.1969052782,2.18897099567
 03/05  08:00:00,298.544190358,1.85583589996,0.0,0.0,24.9203635341,149.522181205,31.7797388211,29.5907546681,2.18898415299
 03/05  09:00:00,298.163080869,1.48466871997,0.0,0.0,24.9203635341,149.522181205,18.3684612234,16.1795470668,2.18891415664
 03/05  10:00:00,261.866209426,1.85583589996,0.0,0.0,24.9203635341,149.522181205,14.2510179038,14.2310179038,0.02
 03/05  11:00:00,211.483607978,0.371167179993,0.0,0.0,24.9203635341,149.522181205,4.10158200558,1.91282390137,2.18875810422
 03/05  12:00:00,211.111963139,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054367175,0.0,2.19054367175
 03/05  13:00:00,211.111963326,0.0,0.0,0.0,24.9203635341,149.522181205,4.36124179082,0.0,4.36124179082
 03/05  14:00:00,211.113375233,0.0,0.0,0.0,24.9203635341,149.522181205,2.19279870882,0.0,2.19279870882
 03/05  15:00:00,211.111963336,0.0,0.0,0.0,24.9203635341,149.522181205,4.36097620793,0.0,4.36097620793
 03/05  16:00:00,211.111021302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890012543,0.0,2.18890012543
 03/05  17:00:00,259.999812392,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  18:00:00,305.210072547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891413246,0.0,2.18891413246
 03/05  19:00:00,348.67452063,0.742334359986,0.0,0.0,24.9203635341,149.522181205,7.28255783048,5.09363099346,2.18892683702
 03/05  20:00:00,324.976946674,1.48466871997,0.0,0.0,24.9203635341,149.522181205,13.3304937093,11.1415529432,2.1889407661
 03/05  21:00:00,325.352452654,1.85583589996,0.0,0.0,24.9203635341,149.522181205,19.1765671564,16.9876127925,2.18895436388
 03/05  22:00:00,300.536234229,1.48466871997,0.0,0.0,24.9203635341,149.522181205,16.3912083626,14.1997830409,2.19142532166
 03/05  23:00:00,276.465628294,1.85583589996,0.0,0.0,24.9203635341,149.522181205,21.8257626869,19.636814195,2.18894849186
 03/05  24:00:00,251.647229368,1.48466871997,0.0,0.0,24.9203635341,149.522181205,18.001909522,15.8129467672,2.18896275473
 03/06  01:00:00,289.642085018,1.85583589996,0.0,0.0,24.9203635341,199.362908273,24.3136024162,22.1239406966,2.18966171965
 03/06  02:00:00,289.269358322,1.48466871997,0.0,0.0,24.9203635341,199.362908273,22.2063181287,20.0165686075,2.18974952118
 03/06  03:00:00,289.647797983,1.85583589996,0.0,0.0,24.9203635341,199.362908273,31.9697055273,29.7801787811,2.18952674614
 03/06  04:00:00,289.271145978,1.48466871997,0.0,0.0,24.9203635341,199.362908273,24.5720348598,22.3822357343,2.1897991255
 03/06  05:00:00,301.86983913,1.85583589996,0.0,0.0,24.9203635341,199.362908273,31.7019113789,29.5122120415,2.18969933743
 03/06  06:00:00,350.860055871,1.48466871997,0.0,0.0,49.8407270682,199.362908273,27.4256745471,23.0616043835,4.36407016363
 03/06  07:00:00,394.419172369,29.3258316455,0.0,0.0,49.8407270682,199.362908273,1238.34476965,1236.15334899,2.19142065792
 03/06  08:00:00,501.134216564,29.3258316455,0.0,0.0,149.522181205,199.362908273,831.661125073,822.917262327,8.74386274603
 03/06  09:00:00,1049.08571159,29.3258316455,0.0,0.0,448.566543614,448.566543614,482.795377761,467.412798603,15.3825791578
 03/06  10:00:00,1012.3216021,29.3258316455,0.0,0.0,448.566543614,448.566543614,370.088481374,354.691133323,15.3973480504
 03/06  11:00:00,963.280166417,29.3258316455,0.0,0.0,448.566543614,448.566543614,184.55190162,169.14845505,15.4034465699
 03/06  12:00:00,963.255407323,29.3258316455,0.0,0.0,448.566543614,448.566543614,154.648672776,134.787487055,19.861185721
 03/06  13:00:00,929.329024776,29.3258316455,0.00122720483571,0.0,448.566543614,398.725816546,196.564390459,174.413107417,22.1512830423
 03/06  14:00:00,963.217140363,29.3258316455,0.0,0.0,448.566543614,448.566543614,106.032689128,83.90525084,22.1274382881
 03/06  15:00:00,963.209280531,29.3258316455,0.0,0.0,448.566543614,448.566543614,99.3873973728,86.2048340264,13.1825633463
 03/06  16:00:00,963.17431672,29.3258316455,0.0,0.0,448.566543614,448.566543614,57.808425825,42.4425645094,15.3658613156
 03/06  17:00:00,1012.07903836,29.3258316455,0.0,0.0,448.566543614,448.566543614,73.9101111193,56.2725112263,17.637599893
 03/06  18:00:00,907.858049391,29.3258316455,0.0,0.0,348.885089477,398.725816546,195.063567416,184.108729692,10.954837724
 03/06  19:00:00,751.31127051,29.3258316455,0.0,0.0,249.203635341,299.044362409,323.559707051,314.808603056,8.75110399489
 03/06  20:00:00,726.889483603,29.3258316455,0.0,0.0,249.203635341,299.044362409,356.553336593,350.000381356,6.55295523698
 03/06  21:00:00,577.413367031,29.3258316455,0.0,0.0,149.522181205,249.203635341,417.352450663,410.79402699,6.55842367343
 03/06  22:00:00,552.983010919,29.3258316455,0.0,0.0,149.522181205,249.203635341,440.35950629,435.99534848,4.36415781013
 03/06  23:00:00,349.356780348,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965784232,0.0,2.18965784232
 03/06  24:00:00,299.992021199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974396898,0.0,2.18974396898
 03/07  01:00:00,287.769822951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952124141,0.0,2.18952124141
 03/07  02:00:00,287.769822808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960680736,0.0,2.18960680736
 03/07  03:00:00,287.769822768,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896921769,0.0,2.1896921769
 03/07  04:00:00,287.769822801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977737113,0.0,2.18977737113
 03/07  05:00:00,301.857446076,1.85583589996,0.0,0.0,24.9203635341,199.362908273,14.7791687198,12.5893814794,2.18978724048
 03/07  06:00:00,350.85169184,1.48466871997,0.0,0.0,49.8407270682,199.362908273,13.7885495627,11.5962346617,2.19231490102
 03/07  07:00:00,394.142557714,29.3258316455,0.0,0.0,49.8407270682,199.362908273,926.872594449,922.509794792,4.36279965663
 03/07  08:00:00,500.967995269,29.3258316455,0.0,0.0,149.522181205,199.362908273,630.930014319,622.187091954,8.74292236567
 03/07  09:00:00,1048.86505522,29.3258316455,0.0,0.0,448.566543614,448.566543614,207.388005982,194.204554771,13.183451211
 03/07  10:00:00,1012.11286194,29.3258316455,0.0,0.0,448.566543614,448.566543614,109.750781017,94.3535306086,15.3972504079
 03/07  11:00:00,981.647448249,29.3359191352,6.29081433046,0.0,448.566543614,448.566543614,82.104193229,66.7002612229,15.403932006
 03/07  12:00:00,1084.38305837,30.3377334227,60.1145018818,0.0,448.566543614,448.566543614,70.3268597771,50.4646773909,19.8621823862
 03/07  13:00:00,1075.05868165,31.3056464451,94.3418509018,0.0,448.566543614,398.725816546,75.68708502,51.3227898117,24.3642952083
 03/07  14:00:00,1122.4843733,31.6143437091,91.9199843376,0.0,448.566543614,448.566543614,34.5767463893,12.4518331011,22.1249132882
 03/07  15:00:00,1103.28454775,30.872432886,74.0882747109,0.0,448.566543614,448.566543614,21.5173399655,8.3399827416,13.1773572239
 03/07  16:00:00,1076.82726971,29.7301779131,50.1223877725,0.0,448.566543614,448.566543614,26.1760603186,13.0005415694,13.1755187492
 03/07  17:00:00,1050.45888845,29.3384491089,9.81550459698,0.0,448.566543614,448.566543614,39.5195756518,21.8837106741,17.6358649777
 03/07  18:00:00,907.768122799,29.3258316455,0.0,0.0,348.885089477,398.725816546,75.118430445,64.1635330113,10.9548974337
 03/07  19:00:00,751.205936508,29.3258316455,0.0,0.0,249.203635341,299.044362409,175.902063887,167.151994399,8.75006948846
 03/07  20:00:00,726.798090512,29.3258316455,0.0,0.0,249.203635341,299.044362409,223.874421884,217.321245647,6.55317623655
 03/07  21:00:00,577.332196851,29.3258316455,0.0,0.0,149.522181205,249.203635341,295.241693013,288.68338887,6.55830414261
 03/07  22:00:00,552.909148208,29.3258316455,0.0,0.0,149.522181205,249.203635341,328.653216276,324.289092504,4.36412377226
 03/07  23:00:00,349.356779619,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966030193,0.0,2.18966030193
 03/07  24:00:00,299.992020544,0.0,0.0,0.0,24.9203635341,199.362908273,2.189745497,0.0,2.189745497
 03/08  01:00:00,287.769822331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952237012,0.0,2.18952237012
 03/08  02:00:00,287.769822264,0.0,0.0,0.0,24.9203635341,199.362908273,2.189607002,0.0,2.189607002
 03/08  03:00:00,287.769822278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969143775,0.0,2.18969143775
 03/08  04:00:00,287.76982235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977569884,0.0,2.18977569884
 03/08  05:00:00,299.99202017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955288119,0.0,2.18955288119
 03/08  06:00:00,350.476200857,1.11350153998,0.0,0.0,49.8407270682,199.362908273,10.0505970517,5.68621537831,4.3643816734
 03/08  07:00:00,394.088076167,29.3258316455,0.0,0.0,49.8407270682,199.362908273,839.843920318,837.652487719,2.19143259898
 03/08  08:00:00,500.963982453,29.3258316455,0.0,0.0,149.522181205,199.362908273,635.427021763,626.682602954,8.74441880908
 03/08  09:00:00,1048.9742481,29.3258316455,0.0,0.0,448.566543614,448.566543614,350.894073829,335.512488038,15.3815857907
 03/08  10:00:00,1012.24565172,29.3258316455,0.0,0.0,448.566543614,448.566543614,278.109158607,262.713045202,15.3961134046
 03/08  11:00:00,963.320323859,29.3258316455,0.0,0.0,448.566543614,448.566543614,235.210413438,219.8086007,15.4018127379
 03/08  12:00:00,1029.61584541,29.3258316455,32.989113821,0.0,448.566543614,448.566543614,195.340382095,175.478647621,19.8617344738
 03/08  13:00:00,1054.26653459,29.3258316455,99.9838459634,0.0,448.566543614,398.725816546,214.498583377,192.346973865,22.1516095125
 03/08  14:00:00,1122.79600879,29.3258316455,94.5553468286,0.0,448.566543614,448.566543614,179.457467348,157.329896285,22.1275710629
 03/08  15:00:00,1124.05851953,29.3258316455,96.1661948444,0.0,448.566543614,448.566543614,156.333858464,142.555749274,13.7781091903
 03/08  16:00:00,1102.69649169,29.3258316455,75.4669657122,0.0,448.566543614,448.566543614,161.94165684,147.172857539,14.7687993004
 03/08  17:00:00,1087.40307004,29.3258316455,23.2758227675,0.0,448.566543614,448.566543614,173.829453175,156.193346273,17.6361069012
 03/08  18:00:00,907.879483155,29.3258316455,0.0,0.0,348.885089477,398.725816546,225.998445648,215.044698208,10.95374744
 03/08  19:00:00,751.276767109,29.3258316455,0.0,0.0,249.203635341,299.044362409,282.969733122,274.218713188,8.7510199344
 03/08  20:00:00,726.841349774,29.3258316455,0.0,0.0,249.203635341,299.044362409,297.726704402,291.173812177,6.55289222506
 03/08  21:00:00,577.356145517,29.3258316455,0.0,0.0,149.522181205,249.203635341,346.671198681,340.112861435,6.55833724677
 03/08  22:00:00,552.919890274,29.3258316455,0.0,0.0,149.522181205,249.203635341,362.048081053,357.683972813,4.3641082396
 03/08  23:00:00,349.356779433,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963322116,0.0,2.18963322116
 03/08  24:00:00,299.992020264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971754317,0.0,2.18971754317
 03/09  01:00:00,287.769821991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980010225,0.0,2.18980010225
 03/09  02:00:00,287.769821875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957656387,0.0,2.18957656387
 03/09  03:00:00,287.769821809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966008318,0.0,2.18966008318
 03/09  04:00:00,287.769821822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974342702,0.0,2.18974342702
 03/09  05:00:00,299.992019662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951976918,0.0,2.18951976918
 03/09  06:00:00,349.358189938,0.0,0.0,0.0,49.8407270682,199.362908273,2.19211436198,0.0,2.19211436198
 03/09  07:00:00,393.821925981,29.3258316455,0.0,0.0,49.8407270682,199.362908273,562.588485203,558.225769995,4.36271520836
 03/09  08:00:00,500.758026398,29.3258316455,0.0,0.0,149.522181205,199.362908273,424.999810392,416.256046109,8.74376428255
 03/09  09:00:00,1048.87837369,29.3258316455,0.0,0.0,448.566543614,448.566543614,252.363573423,239.180644462,13.1829289615
 03/09  10:00:00,1034.12932242,29.3258316455,1.46568306109,0.0,448.566543614,448.566543614,184.916620043,169.519320755,15.3972992887
