Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/09  11:00:00,1037.68755299,29.3258316455,20.1347034337,0.0,448.566543614,448.566543614,101.385102745,85.982014881,15.4030878637
 03/09  12:00:00,1069.71555383,29.3258316455,48.4938101892,0.0,448.566543614,448.566543614,147.14427208,127.283365625,19.860906455
 03/09  13:00:00,1040.21404447,29.3258316455,62.4546102175,0.0,448.566543614,398.725816546,185.924613535,161.562205417,24.3624081181
 03/09  14:00:00,1063.6808236,29.3258316455,42.0650901001,0.0,448.566543614,448.566543614,162.359039027,140.236020092,22.1230189348
 03/09  15:00:00,1022.25466589,29.3258316455,17.4105757159,0.0,448.566543614,448.566543614,160.699338786,147.523089699,13.176249087
 03/09  16:00:00,975.319014282,29.3258316455,0.787547522911,0.0,448.566543614,448.566543614,173.028874622,159.85455,13.1743246225
 03/09  17:00:00,1012.16837349,29.3258316455,0.0,0.0,448.566543614,448.566543614,197.577639066,179.942289813,17.6353492528
 03/09  18:00:00,907.898813988,29.3258316455,0.0,0.0,348.885089477,398.725816546,259.980757853,249.027703145,10.9530547074
 03/09  19:00:00,751.301964818,29.3258316455,0.0,0.0,249.203635341,299.044362409,325.932367114,317.183157741,8.74920937301
 03/09  20:00:00,726.869634614,29.3258316455,0.0,0.0,249.203635341,299.044362409,344.130224592,337.577701945,6.55252264704
 03/09  21:00:00,577.387665653,29.3258316455,0.0,0.0,149.522181205,249.203635341,397.244093865,390.686468389,6.55762547576
 03/09  22:00:00,552.953131648,29.3258316455,0.0,0.0,149.522181205,249.203635341,413.641430263,409.277274148,4.36415611406
 03/09  23:00:00,349.356778683,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974806824,0.0,2.18974806824
 03/09  24:00:00,299.992019613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952437955,0.0,2.18952437955
 03/10  01:00:00,287.769821228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960669356,0.0,2.18960669356
 03/10  02:00:00,287.769821234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968918851,0.0,2.18968918851
 03/10  03:00:00,287.769821298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977150551,0.0,2.18977150551
 03/10  04:00:00,287.769821305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954706984,0.0,2.18954706984
 03/10  05:00:00,299.992019072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962960887,0.0,2.18962960887
 03/10  06:00:00,351.223982998,1.85583589996,0.0,0.0,49.8407270682,199.362908273,17.8250340086,13.4606079858,4.36442602278
 03/10  07:00:00,394.099433299,29.3258316455,0.0,0.0,49.8407270682,199.362908273,904.811328928,902.620134133,2.19119479541
 03/10  08:00:00,500.922301897,29.3258316455,0.0,0.0,149.522181205,199.362908273,602.197149406,593.452677143,8.74447226338
 03/10  09:00:00,1048.85460353,29.3258316455,0.0,0.0,448.566543614,448.566543614,206.175998822,192.98938307,13.1866157518
 03/10  10:00:00,1012.10347546,29.3258316455,0.0,0.0,448.566543614,448.566543614,105.683935326,88.089551284,17.594384042
 03/10  11:00:00,987.72299051,29.331809909,6.59967188091,0.0,448.566543614,448.566543614,71.4832090676,56.0792001535,15.4040089141
 03/10  12:00:00,992.522726332,29.8933055815,4.6501713459,0.0,448.566543614,448.566543614,67.056167836,48.3830104186,18.6731574174
 03/10  13:00:00,925.210942253,30.5853439301,0.00718095688502,0.0,448.566543614,398.725816546,82.0353654769,58.6936499734,23.3417155035
 03/10  14:00:00,996.939097202,31.3315212518,0.0125479374825,0.0,448.566543614,448.566543614,39.5581382223,17.4337087902,22.1244294321
 03/10  15:00:00,996.506239416,30.9212598918,0.00443729503534,0.0,448.566543614,448.566543614,24.8073217169,11.6260864469,13.18123527
 03/10  16:00:00,963.838264497,30.0107225401,0.0,0.0,448.566543614,448.566543614,28.6191771487,15.4408556909,13.1783214578
 03/10  17:00:00,1012.35369494,29.6261241377,0.0,0.0,448.566543614,448.566543614,42.9054873294,23.0684894415,19.8369978879
 03/10  18:00:00,899.2228333,29.3258316455,0.0,0.0,348.885089477,398.725816546,76.1231929184,65.1701233293,10.953069589
 03/10  19:00:00,751.216735162,29.3258316455,0.0,0.0,249.203635341,299.044362409,196.989357374,188.240094443,8.74926293101
 03/10  20:00:00,726.816778448,29.3258316455,0.0,0.0,249.203635341,299.044362409,254.316547686,249.940378359,4.37616932673
 03/10  21:00:00,577.362247206,29.3258316455,0.0,0.0,149.522181205,249.203635341,346.208240622,337.471607353,8.73663326939
 03/10  22:00:00,552.954336281,29.3258316455,0.0,0.0,149.522181205,249.203635341,393.840285335,391.64802479,2.19226054416
 03/10  23:00:00,349.356778184,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972787046,0.0,2.18972787046
 03/10  24:00:00,299.992019123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980912758,0.0,2.18980912758
 03/11  01:00:00,237.929093694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958371003,0.0,2.18958371003
 03/11  02:00:00,237.929093723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966522138,0.0,2.18966522138
 03/11  03:00:00,237.929093776,0.0,0.0,0.0,24.9203635341,149.522181205,4.35926779178,0.0,4.35926779178
 03/11  04:00:00,237.92909376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960279788,0.0,2.18960279788
 03/11  05:00:00,250.151291538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968418768,0.0,2.18968418768
 03/11  06:00:00,274.597097364,0.0,0.0,0.0,24.9203635341,149.522181205,2.19212958444,0.0,2.19212958444
 03/11  07:00:00,393.990435788,29.3258316455,0.0,0.0,49.8407270682,199.362908273,747.329165525,742.966534537,4.36263098835
 03/11  08:00:00,401.178936054,29.3258316455,0.0,0.0,49.8407270682,199.362908273,533.531184589,529.162030305,4.36915428309
 03/11  09:00:00,650.256488296,29.3258316455,0.0,0.0,249.203635341,249.203635341,378.604444095,372.051553308,6.55289078702
 03/11  10:00:00,613.521197789,29.3258316455,0.0,0.0,249.203635341,249.203635341,293.195634695,284.445470074,8.75016462102
 03/11  11:00:00,576.017694873,29.3258316455,0.782707062054,0.0,249.203635341,249.203635341,264.247669157,257.684502556,6.56316660034
 03/11  12:00:00,675.92735746,29.3258316455,55.2037760204,0.0,249.203635341,249.203635341,149.514690219,138.572227796,10.9424624223
 03/11  13:00:00,765.101369711,29.3258316455,133.783269371,0.0,249.203635341,249.203635341,112.723340299,106.158483511,6.5648567886
 03/11  14:00:00,819.632369901,29.3258561107,187.070925095,0.0,249.203635341,249.203635341,72.2327822537,63.4883211942,8.74446105955
 03/11  15:00:00,592.674923203,29.3258316455,208.857055615,0.0,74.7610906023,174.442544739,88.2734803366,81.7203212943,6.55315904231
 03/11  16:00:00,599.030223341,29.3258316455,215.222949759,0.0,74.7610906023,174.442544739,111.171080265,106.798886838,4.37219342673
 03/11  17:00:00,624.829838516,29.3258316455,192.897845172,0.0,74.7610906023,174.442544739,125.187454012,118.636199364,6.55125464714
 03/11  18:00:00,546.92753229,29.3258316455,154.011880138,0.0,24.9203635341,149.522181205,321.702332205,317.33977194,4.36256026504
 03/11  19:00:00,347.929814085,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113232025,0.0,2.19113232025
 03/11  20:00:00,323.485418789,0.0,0.0,0.0,24.9203635341,149.522181205,2.19144998089,0.0,2.19144998089
 03/11  21:00:00,323.485418866,0.0,0.0,0.0,24.9203635341,149.522181205,4.36260407055,0.0,4.36260407055
 03/11  22:00:00,299.041963585,0.0,0.0,0.0,24.9203635341,149.522181205,4.36587544839,0.0,4.36587544839
 03/11  23:00:00,274.595687276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951439396,0.0,2.18951439396
 03/11  24:00:00,250.151291544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959592258,0.0,2.18959592258
 03/12  01:00:00,237.928622987,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888232211,0.0,2.18888232211
 03/12  02:00:00,237.92862286,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  03:00:00,237.928622922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888950689,0.0,2.18888950689
 03/12  04:00:00,250.150820895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889664091,0.0,2.18889664091
 03/12  05:00:00,274.596627138,0.0,0.0,0.0,24.9203635341,149.522181205,4.36250064099,0.0,4.36250064099
 03/12  06:00:00,323.484007574,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  07:00:00,313.753736532,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888376729,0.0,2.18888376729
 03/12  08:00:00,296.666403404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897548494,0.0,2.18897548494
 03/12  09:00:00,309.443636047,11.1823010257,17.1458433169,0.0,24.9203635341,149.522181205,2.18896174148,0.0,2.18896174148
 03/12  10:00:00,353.786661769,14.643455247,64.0452078963,0.0,24.9203635341,149.522181205,2.18896879257,0.0,2.18896879257
 03/12  11:00:00,311.075552634,8.51998516622,53.5382300627,0.0,24.9203635341,149.522181205,2.1905725099,0.0,2.1905725099
 03/12  12:00:00,439.876440971,19.83477874,141.495509166,0.0,24.9203635341,149.522181205,2.19061722826,0.0,2.19061722826
 03/12  13:00:00,436.139140183,19.2670555091,138.275706895,0.0,24.9203635341,149.522181205,4.36616699798,0.0,4.36616699798
 03/12  14:00:00,466.703035663,22.9404708241,164.90423558,0.0,24.9203635341,149.522181205,2.1905710654,0.0,2.1905710654
 03/12  15:00:00,413.155026429,18.6954699779,117.65522804,0.0,24.9203635341,149.522181205,2.18894363557,0.0,2.18894363557
 03/12  16:00:00,439.148321657,20.8320687159,93.2927339221,0.0,24.9203635341,149.522181205,2.1889506812,0.0,2.1889506812
 03/12  17:00:00,420.055154469,19.0408277243,42.2764904826,0.0,24.9203635341,149.522181205,2.18895771822,0.0,2.18895771822
 03/12  18:00:00,304.013784331,0.387141503929,0.242902925229,0.0,24.9203635341,149.522181205,2.1888889145,0.0,2.1888889145
 03/12  19:00:00,323.48400772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876941478,0.0,2.18876941478
 03/12  20:00:00,323.484007526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877655527,0.0,2.18877655527
 03/12  21:00:00,299.041022397,0.0,0.0,0.0,24.9203635341,149.522181205,2.19141607869,0.0,2.19141607869
 03/12  22:00:00,274.595216481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875766785,0.0,2.18875766785
 03/12  23:00:00,250.150820793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876478486,0.0,2.18876478486
 03/12  24:00:00,237.92862282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877190104,0.0,2.18877190104
 03/13  01:00:00,287.76981962,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962435048,0.0,2.18962435048
 03/13  02:00:00,287.769819647,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897036053,0.0,2.1897036053
 03/13  03:00:00,287.769819722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978269924,0.0,2.18978269924
 03/13  04:00:00,299.99201747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955564144,0.0,2.18955564144
 03/13  05:00:00,349.358186361,0.0,0.0,0.0,49.8407270682,199.362908273,2.19183240878,0.0,2.19183240878
 03/13  06:00:00,428.215645058,29.3258316455,0.0,0.0,49.8407270682,199.362908273,823.728767931,819.365876754,4.36289117681
 03/13  07:00:00,518.089244728,29.3258316455,0.0,0.0,149.522181205,199.362908273,697.873932064,691.311566783,6.56236528119
 03/13  08:00:00,1048.96230052,29.3258316455,0.0,0.0,448.566543614,448.566543614,333.444142752,318.063314551,15.3808282002
 03/13  09:00:00,1012.21960696,29.3998542128,0.0,0.0,448.566543614,448.566543614,151.230355416,135.83289372,15.3974616964
 03/13  10:00:00,963.454352965,29.5837846359,0.0,0.0,448.566543614,448.566543614,78.6921349604,63.2901489275,15.4019860328
 03/13  11:00:00,963.449906784,29.5947251195,0.0,0.0,448.566543614,448.566543614,60.2371050979,40.378195948,19.8589091498
 03/13  12:00:00,978.685694036,31.1940197041,24.3995597509,0.0,448.566543614,398.725816546,60.7741260781,38.6272696573,22.1468564208
 03/13  13:00:00,1099.16238046,32.0825517997,68.7971829753,0.0,448.566543614,448.566543614,47.6439480045,25.5210141484,22.1229338561
 03/13  14:00:00,1113.55951861,32.0080391497,82.8710074164,0.0,448.566543614,448.566543614,17.0334074357,1.65840670837,15.3750007273
 03/13  15:00:00,1103.80842439,31.3772708153,74.1130534977,0.0,448.566543614,448.566543614,13.1733374778,0.0,13.1733374778
 03/13  16:00:00,1127.5781207,30.6775613097,51.0108457779,0.0,448.566543614,448.566543614,17.6591459541,0.0267091763522,17.6324367777
 03/13  17:00:00,937.914152696,29.3619627044,10.0181634666,0.0,348.885089477,398.725816546,21.9121190415,10.9579900835,10.9541289579
 03/13  18:00:00,699.858253911,29.3258316455,0.0,0.0,249.203635341,299.044362409,72.8866458334,64.1353116713,8.75133416213
 03/13  19:00:00,726.733231494,29.3258316455,0.0,0.0,249.203635341,299.044362409,145.004398965,138.451344617,6.5530543481
 03/13  20:00:00,577.281633731,29.3258316455,0.0,0.0,149.522181205,249.203635341,232.745640862,226.187205037,6.55843582456
 03/13  21:00:00,552.861330856,29.3258316455,0.0,0.0,149.522181205,249.203635341,268.552344262,264.188151677,4.36419258503
 03/13  22:00:00,349.356776724,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967533456,0.0,2.18967533456
 03/13  23:00:00,299.992017622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975441575,0.0,2.18975441575
 03/13  24:00:00,287.7698198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952728708,0.0,2.18952728708
 03/14  01:00:00,287.769819131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960493789,0.0,2.18960493789
 03/14  02:00:00,287.769819114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968313544,0.0,2.18968313544
 03/14  03:00:00,287.769819155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976116514,0.0,2.18976116514
 03/14  04:00:00,299.99201694,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953316923,0.0,2.18953316923
 03/14  05:00:00,349.358185696,0.0,0.0,0.0,49.8407270682,199.362908273,2.19211430457,0.0,2.19211430457
 03/14  06:00:00,428.014864832,29.3258316455,0.0,0.0,49.8407270682,199.362908273,555.490600225,551.127896169,4.36270405632
 03/14  07:00:00,509.353441477,29.3258316455,0.0,0.0,149.522181205,199.362908273,470.074509116,462.533497682,7.54101143372
 03/14  08:00:00,1048.92426755,29.3258316455,0.0,0.0,448.566543614,448.566543614,302.366000867,287.973672945,14.3923279225
 03/14  09:00:00,1012.1701749,29.3258316455,0.0,0.0,448.566543614,448.566543614,191.934989581,176.538768212,15.3962213693
 03/14  10:00:00,970.833683094,29.3258316455,1.66890698318,0.0,448.566543614,448.566543614,67.4086138679,52.0056777549,15.4029361129
 03/14  11:00:00,1066.05440648,29.3876588982,47.4285673246,0.0,448.566543614,448.566543614,59.4606813954,39.6023358765,19.858345519
 03/14  12:00:00,1119.85405336,30.1955210231,138.469935906,0.0,448.566543614,398.725816546,57.5554907016,35.408218094,22.1472726075
 03/14  13:00:00,1231.04419609,31.2079344812,196.238720078,0.0,448.566543614,448.566543614,37.292887864,15.1679054511,22.124982413
 03/14  14:00:00,1241.1707956,30.6554267978,206.029331485,0.0,448.566543614,448.566543614,15.6085749239,0.237052532095,15.3715223918
 03/14  15:00:00,1239.16446692,29.3258316455,206.36985772,0.0,448.566543614,448.566543614,13.6195633358,0.445998685243,13.1735646505
 03/14  16:00:00,1249.39216057,29.3258316455,169.91885422,0.0,448.566543614,448.566543614,18.2384169562,0.603998096547,17.6344188597
 03/14  17:00:00,1046.30566417,29.3258316455,82.4312983244,0.0,348.885089477,398.725816546,28.4901801951,17.5363064125,10.9538737826
 03/14  18:00:00,804.280402868,29.3258316455,41.1391491995,0.0,249.203635341,299.044362409,98.3124675428,89.5622836057,8.75018393709
 03/14  19:00:00,827.700757327,29.3258316455,37.7930561595,0.0,249.203635341,299.044362409,151.142575578,144.588983862,6.55359171552
 03/14  20:00:00,678.010605314,29.3258316455,37.5734364408,0.0,149.522181205,249.203635341,218.271672307,211.713681206,6.55799110101
 03/14  21:00:00,661.840545672,29.3258316455,45.4542616783,0.0,149.522181205,249.203635341,241.116653689,236.7525815,4.3640721886
 03/14  22:00:00,349.356775998,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954364998,0.0,2.18954364998
 03/14  23:00:00,299.992016848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962182757,0.0,2.18962182757
 03/14  24:00:00,287.769819064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969986545,0.0,2.18969986545
 03/15  01:00:00,287.769818545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977603413,0.0,2.18977603413
 03/15  02:00:00,287.769818502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954715166,0.0,2.18954715166
 03/15  03:00:00,287.76981846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962427403,0.0,2.18962427403
 03/15  04:00:00,299.992016284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970123274,0.0,2.18970123274
 03/15  05:00:00,349.358185109,0.0,0.0,0.0,49.8407270682,199.362908273,4.36387002256,0.0,4.36387002256
 03/15  06:00:00,428.144036319,29.5978817444,0.0,0.0,49.8407270682,199.362908273,396.044403722,393.853356285,2.19104743716
 03/15  07:00:00,519.468734575,29.3258316455,0.000679186861875,0.0,149.522181205,199.362908273,363.307146365,354.564053898,8.74309246717
 03/15  08:00:00,1048.84591262,29.3258316455,0.0,0.0,448.566543614,448.566543614,209.929935734,196.746900523,13.1830352114
 03/15  09:00:00,1012.13691546,29.3258316455,0.0,0.0,448.566543614,448.566543614,154.585066919,139.188040423,15.3970264962
 03/15  10:00:00,963.174883414,29.3258316455,0.0,0.0,448.566543614,448.566543614,56.7330462825,41.3305945294,15.4024517531
 03/15  11:00:00,963.167959466,29.3258316455,0.0,0.0,448.566543614,448.566543614,46.9946191467,27.1352991377,19.859320009
 03/15  12:00:00,970.494455061,29.3531660954,15.5376348089,0.0,448.566543614,398.725816546,53.7492717222,29.3899050936,24.3593666286
 03/15  13:00:00,1085.07109748,29.3258316455,57.7728082541,0.0,448.566543614,448.566543614,37.6623835811,17.7511237589,19.9112598222
 03/15  14:00:00,1102.37154054,29.3258316455,74.4457575562,0.0,448.566543614,448.566543614,34.0383252887,18.668138569,15.3701867197
 03/15  15:00:00,1096.1325301,29.3258316455,68.4923690042,0.0,448.566543614,448.566543614,16.3255481068,3.15054618485,13.1750019219
 03/15  16:00:00,1124.03201571,29.6130810042,48.1552456778,0.0,448.566543614,448.566543614,24.8159774134,7.18108201129,17.6348954021
 03/15  17:00:00,938.091792442,29.4244161171,9.64668032615,0.0,348.885089477,398.725816546,35.9474551304,24.9950337511,10.9524213793
 03/15  18:00:00,699.875932653,29.3258316455,0.0,0.0,249.203635341,299.044362409,102.682610976,93.9319558136,8.75065516275
 03/15  19:00:00,726.754577281,29.3258316455,0.0,0.0,249.203635341,299.044362409,186.258629089,179.704850639,6.55377844915
 03/15  20:00:00,577.296300645,29.3258316455,0.0,0.0,149.522181205,249.203635341,271.322383831,264.764221766,6.55816206556
 03/15  21:00:00,552.873897308,29.3258316455,0.0,0.0,149.522181205,249.203635341,304.987983214,300.623793617,4.36418959657
 03/15  22:00:00,349.356775318,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960218413,0.0,2.18960218413
 03/15  23:00:00,299.992016236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967909959,0.0,2.18967909959
 03/15  24:00:00,287.769818501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975588738,0.0,2.18975588738
 03/16  01:00:00,287.769817908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952526641,0.0,2.18952526641
 03/16  02:00:00,287.769817853,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896012861,0.0,2.1896012861
 03/16  03:00:00,287.769817864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967713274,0.0,2.18967713274
 03/16  04:00:00,299.992015725,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897528255,0.0,2.1897528255
 03/16  05:00:00,349.3581841,0.0,0.0,0.0,49.8407270682,199.362908273,4.36383102914,0.0,4.36383102914
 03/16  06:00:00,428.364921873,29.6137660432,0.0,0.0,49.8407270682,199.362908273,666.632771994,664.441677044,2.19109495009
 03/16  07:00:00,509.359201906,29.3258316455,0.0,0.0,149.522181205,199.362908273,497.682496916,488.939253169,8.74324374681
 03/16  08:00:00,1048.86700298,29.3258316455,0.0,0.0,448.566543614,448.566543614,235.347632582,222.161538224,13.1860943579
 03/16  09:00:00,1012.18406813,29.3897074481,0.0,0.0,448.566543614,448.566543614,131.032751291,115.635673652,15.397077639
 03/16  10:00:00,963.321732636,29.4549984326,0.0,0.0,448.566543614,448.566543614,79.5303332787,64.1278800239,15.4024532548
 03/16  11:00:00,963.238163719,29.3784243013,0.0,0.0,448.566543614,448.566543614,69.9071080679,50.0479169984,19.8591910695
 03/16  12:00:00,951.895957927,30.1410396225,11.3463154742,0.0,448.566543614,398.725816546,70.4669427054,46.1081859116,24.3587567938
 03/16  13:00:00,1080.18678671,31.504246912,53.9227295409,0.0,448.566543614,448.566543614,46.6376755509,26.7254836304,19.9121919205
 03/16  14:00:00,1108.07730499,32.0233669112,77.5370221645,0.0,448.566543614,448.566543614,16.830427189,1.45668047628,15.3737467127
 03/16  15:00:00,1117.83508769,31.9535712107,87.0827290465,0.0,448.566543614,448.566543614,13.2161625044,0.0424294729172,13.1737330315
 03/16  16:00:00,1163.721377,31.8215142244,84.3607639346,0.0,448.566543614,448.566543614,17.9568676575,0.323118575622,17.6337490819
 03/16  17:00:00,1012.40474837,29.9624237464,50.3953742168,0.0,348.885089477,398.725816546,21.1120945742,10.1592589013,10.9528356729
 03/16  18:00:00,715.816376912,29.3258316455,2.54709508645,0.0,249.203635341,299.044362409,63.2478453539,54.4970808354,8.7507645184
 03/16  19:00:00,726.730480219,29.3258316455,0.0,0.0,249.203635341,299.044362409,152.327251997,145.773680521,6.55357147624
 03/16  20:00:00,577.291458052,29.3258316455,0.0,0.0,149.522181205,249.203635341,262.076964395,255.519021867,6.55794252871
 03/16  21:00:00,552.883325766,29.3258316455,0.0,0.0,149.522181205,249.203635341,314.580341755,310.216292844,4.36404891064
 03/16  22:00:00,349.356774823,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953219017,0.0,2.18953219017
 03/16  23:00:00,299.99201567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960805949,0.0,2.18960805949
 03/16  24:00:00,287.769817881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968379416,0.0,2.18968379416
 03/17  01:00:00,287.769817325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975757771,0.0,2.18975757771
 03/17  02:00:00,287.769817314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952671132,0.0,2.18952671132
 03/17  03:00:00,287.769817259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960149121,0.0,2.18960149121
 03/17  04:00:00,299.99201507,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896761098,0.0,2.1896761098
 03/17  05:00:00,349.358183135,0.0,0.0,0.0,49.8407270682,199.362908273,4.36413913405,0.0,4.36413913405
 03/17  06:00:00,428.458040624,29.7219474962,0.0,0.0,49.8407270682,199.362908273,641.861470695,639.670043064,2.19142763114
 03/17  07:00:00,509.348939529,29.3258316455,0.0,0.0,149.522181205,199.362908273,481.122845854,472.379974665,8.74287118935
 03/17  08:00:00,1048.85237957,29.3313042469,0.0,0.0,448.566543614,448.566543614,207.859688012,194.672353789,13.1873342225
 03/17  09:00:00,1012.59593091,29.8207111387,0.0,0.0,448.566543614,448.566543614,105.359349172,89.9631316549,15.3962175171
 03/17  10:00:00,963.19892973,29.3410951796,0.0,0.0,448.566543614,448.566543614,67.5067215058,52.1051864751,15.4015350307
 03/17  11:00:00,1005.90845229,29.5460507613,11.408250815,0.0,448.566543614,448.566543614,61.8533943561,41.9965237679,19.8568705882
 03/17  12:00:00,1044.48187343,30.8765108987,67.9500928914,0.0,448.566543614,398.725816546,61.8091789395,39.6635030869,22.1456758526
 03/17  13:00:00,1147.77087826,32.4837166529,115.540078602,0.0,448.566543614,448.566543614,42.6740759849,20.5504314804,22.1236445044
 03/17  14:00:00,1159.41026795,32.7922254816,126.842752418,0.0,448.566543614,448.566543614,15.8354429508,0.46281066597,15.3726322848
 03/17  15:00:00,1150.92144954,32.4822882623,118.97973612,0.0,448.566543614,448.566543614,13.17078575,0.0,13.17078575
 03/17  16:00:00,1185.5739709,32.862404673,104.873590247,0.0,448.566543614,448.566543614,17.6451738013,0.0129754347106,17.6321983665
 03/17  17:00:00,1020.93461819,30.4221681939,57.1492764132,0.0,348.885089477,398.725816546,16.6942886569,5.74094074114,10.9533479157
 03/17  18:00:00,783.189769129,29.3258316455,21.1298626946,0.0,249.203635341,299.044362409,47.214957504,38.4643388575,8.75061864643
 03/17  19:00:00,788.46879651,29.3258316455,9.89003140181,0.0,249.203635341,299.044362409,92.8257931118,86.2727947822,6.55299832958
 03/17  20:00:00,640.639344935,29.3258316455,2.03487797917,0.0,149.522181205,249.203635341,178.096343405,171.538023548,6.55831985685
 03/17  21:00:00,568.32163634,29.3258316455,0.010151564989,0.0,149.522181205,249.203635341,208.555533657,204.191400012,4.36413364491
 03/17  22:00:00,349.356774386,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964605904,0.0,2.18964605904
 03/17  23:00:00,299.992015275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972054316,0.0,2.18972054316
 03/17  24:00:00,287.769817508,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894895366,0.0,2.1894895366
 03/18  01:00:00,237.929089681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956242999,0.0,2.18956242999
 03/18  02:00:00,237.929089637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963594935,0.0,2.18963594935
 03/18  03:00:00,237.929089652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970930478,0.0,2.18970930478
 03/18  04:00:00,250.151287512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978251408,0.0,2.18978251408
 03/18  05:00:00,274.597091118,0.0,0.0,0.0,24.9203635341,149.522181205,2.19204593156,0.0,2.19204593156
 03/18  06:00:00,458.958571601,29.7243776392,0.00144305123976,0.0,49.8407270682,199.362908273,460.116634022,455.753993597,4.36264042407
 03/18  07:00:00,409.577919291,29.3258316455,0.0,0.0,49.8407270682,199.362908273,371.614124849,367.245544054,4.36858079536
 03/18  08:00:00,650.112075561,29.3258316455,0.0,0.0,249.203635341,249.203635341,205.316829876,198.7629853,6.55384457593
 03/18  09:00:00,619.139503329,29.7835573244,0.0148624725387,0.0,249.203635341,249.203635341,108.794388052,100.044955939,8.74943211344
 03/18  10:00:00,682.817773978,29.7528519806,82.5062440078,0.0,249.203635341,249.203635341,69.2435163798,62.6807152988,6.56280108104
 03/18  11:00:00,855.264637695,29.3967605124,230.909169506,0.0,249.203635341,249.203635341,62.922198927,51.9814154443,10.9407834827
 03/18  12:00:00,929.318990279,30.6323670396,291.826410915,0.0,249.203635341,249.203635341,52.6440253852,43.8974428151,8.74658257006
 03/18  13:00:00,952.708721154,31.5598407115,311.700525577,0.0,249.203635341,249.203635341,40.7309950895,34.1685721994,6.56242289014
 03/18  14:00:00,695.835902498,30.991386015,308.34686777,0.0,74.7610906023,174.442544739,22.1018856222,15.5492022779,6.55268334426
 03/18  15:00:00,608.666718649,30.0119965056,224.343707471,0.0,74.7610906023,174.442544739,30.310638066,23.7624375144,6.54820055157
 03/18  16:00:00,536.205606058,29.4189459398,106.48127846,0.0,74.7610906023,174.442544739,48.2675945263,43.8934375786,4.37415694762
 03/18  17:00:00,386.862586945,29.4238859935,19.0427193504,0.0,24.9203635341,149.522181205,86.5368230007,82.1740676244,4.36275537634
 03/18  18:00:00,296.667808286,0.0,0.0,0.0,24.9203635341,149.522181205,2.19142602567,0.0,2.19142602567
 03/18  19:00:00,323.485413199,0.0,0.0,0.0,24.9203635341,149.522181205,2.19111136972,0.0,2.19111136972
 03/18  20:00:00,323.48541315,0.0,0.0,0.0,24.9203635341,149.522181205,4.36273317159,0.0,4.36273317159
 03/18  21:00:00,299.041956455,0.0,0.0,0.0,24.9203635341,149.522181205,4.36595638503,0.0,4.36595638503
 03/18  22:00:00,274.595683062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955956253,0.0,2.18955956253
 03/18  23:00:00,250.15128742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963295119,0.0,2.18963295119
 03/18  24:00:00,237.929089636,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970621249,0.0,2.18970621249
 03/19  01:00:00,237.928619756,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873740052,0.0,2.18873740052
 03/19  02:00:00,237.928619552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873711333,0.0,2.18873711333
 03/19  03:00:00,237.928619519,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  04:00:00,250.150817504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873677224,0.0,2.18873677224
 03/19  05:00:00,274.596621391,0.0,0.0,0.0,24.9203635341,149.522181205,4.36263555722,0.0,4.36263555722
 03/19  06:00:00,323.484004217,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  07:00:00,305.21006644,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895093581,0.0,2.18895093581
 03/19  08:00:00,297.440683958,0.774283007858,0.0,0.0,24.9203635341,149.522181205,2.18895108999,0.0,2.18895108999
 03/19  09:00:00,273.360496691,13.3606900052,0.0,0.0,24.9203635341,149.522181205,2.18895063127,0.0,2.18895063127
 03/19  10:00:00,292.440847142,13.5736178324,20.8353678979,0.0,24.9203635341,149.522181205,2.1889501308,0.0,2.1889501308
 03/19  11:00:00,223.24842466,0.387141503929,1.46848165367,0.0,24.9203635341,149.522181205,2.19058231647,0.0,2.19058231647
 03/19  12:00:00,325.203071311,13.0703338773,70.6388420099,0.0,24.9203635341,149.522181205,2.1903474455,0.0,2.1903474455
 03/19  13:00:00,433.852784524,17.6206825883,154.39965251,0.0,24.9203635341,149.522181205,4.36607885487,0.0,4.36607885487
 03/19  14:00:00,405.697151844,15.3455082328,136.580221505,0.0,24.9203635341,149.522181205,2.19056666623,0.0,2.19056666623
 03/19  15:00:00,336.371137627,9.71395867798,86.7236352908,0.0,24.9203635341,149.522181205,2.18893955165,0.0,2.18893955165
 03/19  16:00:00,516.124646649,20.2937575313,171.996258902,0.0,24.9203635341,149.522181205,2.18886344977,0.0,2.18886344977
 03/19  17:00:00,475.760724655,18.3019387444,104.547619973,0.0,24.9203635341,149.522181205,2.18893837272,0.0,2.18893837272
 03/19  18:00:00,296.666400102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890423449,0.0,2.18890423449
 03/19  19:00:00,323.48400439,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873565347,0.0,2.18873565347
 03/19  20:00:00,323.48400418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873515794,0.0,2.18873515794
 03/19  21:00:00,299.041016548,0.0,0.0,0.0,24.9203635341,149.522181205,2.19135327435,0.0,2.19135327435
 03/19  22:00:00,274.595213156,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895111368,0.0,2.18895111368
 03/19  23:00:00,250.150817448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895037006,0.0,2.18895037006
 03/19  24:00:00,237.928619458,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/20  01:00:00,287.769815355,0.0,0.0,0.0,24.9203635341,199.362908273,4.35930994168,0.0,4.35930994168
 03/20  02:00:00,287.769815353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960898378,0.0,2.18960898378
 03/20  03:00:00,287.769815382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967981817,0.0,2.18967981817
 03/20  04:00:00,299.99201324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975050079,0.0,2.18975050079
 03/20  05:00:00,349.358179358,0.0,0.0,0.0,49.8407270682,199.362908273,2.19216992123,0.0,2.19216992123
 03/20  06:00:00,427.998092951,29.3258316455,0.0,0.0,49.8407270682,199.362908273,565.754374106,561.391683987,4.3626901191
 03/20  07:00:00,519.526184351,29.3258316455,0.000896993479103,0.0,149.522181205,199.362908273,435.682445193,429.119644962,6.56280023094
 03/20  08:00:00,1055.62558939,29.3258316455,0.000503187644437,0.0,448.566543614,448.566543614,171.830623558,156.453731964,15.3768915936
 03/20  09:00:00,1146.6735713,29.3258316455,69.2436001867,0.0,448.566543614,448.566543614,91.975124538,76.5791571837,15.3959673544
 03/20  10:00:00,1265.84800907,29.3258316455,230.46413097,0.0,448.566543614,448.566543614,48.9541342235,33.5529226616,15.4012115619
 03/20  11:00:00,1318.51796746,29.3488768881,281.84669027,0.0,448.566543614,448.566543614,46.1170285314,26.2581050741,19.8589234573
 03/20  12:00:00,1271.76358939,29.6358817867,286.049522988,0.0,448.566543614,398.725816546,49.26219446,27.1158887368,22.1463057231
 03/20  13:00:00,1325.75683014,30.3925198519,290.516262316,0.0,448.566543614,448.566543614,32.4528603606,10.331827384,22.1210329766
 03/20  14:00:00,1284.00021405,29.3626675655,251.362296586,0.0,448.566543614,448.566543614,14.2503714365,1.07151655458,13.1788548819
 03/20  15:00:00,1186.97252424,29.3258316455,156.213009065,0.0,448.566543614,448.566543614,13.4481381342,0.271657090884,13.1764810433
 03/20  16:00:00,1194.93184759,29.3258316455,116.427534476,0.0,448.566543614,448.566543614,17.7381943813,0.0623047439378,17.6758896373
 03/20  17:00:00,1038.8279836,29.3258316455,75.0681302842,0.0,348.885089477,398.725816546,17.0553425697,6.14340418754,10.9119383822
 03/20  18:00:00,725.19113596,29.3258316455,4.67365361667,0.0,249.203635341,299.044362409,89.1621715394,80.4116621646,8.75050937482
 03/20  19:00:00,726.74453103,29.3258316455,0.0,0.0,249.203635341,299.044362409,171.80913527,165.256120253,6.55301501687
 03/20  20:00:00,577.292032405,29.3258316455,0.0,0.0,149.522181205,249.203635341,264.174633795,257.616673891,6.5579599042
 03/20  21:00:00,552.882181951,29.3258316455,0.0,0.0,149.522181205,249.203635341,314.614463069,310.250511954,4.36395111502
 03/20  22:00:00,349.356772355,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972743416,0.0,2.18972743416
 03/20  23:00:00,299.992013168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964491012,0.0,2.18964491012
 03/20  24:00:00,287.769815409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971560369,0.0,2.18971560369
 03/21  01:00:00,287.769814802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948004,0.0,2.18948004
 03/21  02:00:00,287.769814734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954987254,0.0,2.18954987254
 03/21  03:00:00,287.769814727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961953226,0.0,2.18961953226
 03/21  04:00:00,299.992012566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968904103,0.0,2.18968904103
 03/21  05:00:00,349.358178989,0.0,0.0,0.0,49.8407270682,199.362908273,4.36395338035,0.0,4.36395338035
 03/21  06:00:00,428.086421579,29.4515009524,0.0,0.0,49.8407270682,199.362908273,519.056166895,516.86496318,2.19120371496
 03/21  07:00:00,500.774031409,29.3258316455,0.0,0.0,149.522181205,199.362908273,450.333440426,441.590451702,8.74298872441
 03/21  08:00:00,1048.87785069,29.3258316455,0.0,0.0,448.566543614,448.566543614,253.622996471,240.438078429,13.1849180421
 03/21  09:00:00,1012.13943185,29.3258316455,0.0,0.0,448.566543614,448.566543614,158.738927443,143.343741463,15.3951859794
 03/21  10:00:00,973.467894254,29.3258316455,0.00048657350558,0.0,448.566543614,448.566543614,164.680568805,147.080289759,17.6002790462
 03/21  11:00:00,1144.50327299,29.3258316455,114.910355365,0.0,448.566543614,448.566543614,122.9801759,105.328671556,17.6515043435
 03/21  12:00:00,1234.26821737,29.3258316455,250.244678186,0.0,448.566543614,398.725816546,105.650192263,81.2900008546,24.3601914086
 03/21  13:00:00,1321.26731744,29.3258316455,286.881790251,0.0,448.566543614,448.566543614,58.7981246648,36.6784736422,22.1196510225
 03/21  14:00:00,1322.52071684,29.3258316455,287.621391466,0.0,448.566543614,448.566543614,25.6859446536,12.5115531193,13.1743915343
 03/21  15:00:00,1321.06559043,29.3258316455,284.602946748,0.0,448.566543614,448.566543614,16.3151912434,3.14325976701,13.1719314764
 03/21  16:00:00,1360.29121971,29.3258316455,275.490575575,0.0,448.566543614,448.566543614,22.4494550965,4.81629250587,17.6331625906
 03/21  17:00:00,1153.51816695,29.3258316455,185.512262286,0.0,348.885089477,398.725816546,34.450850188,23.4990485493,10.9518016387
 03/21  18:00:00,779.560661921,29.3258316455,37.0704342401,0.0,249.203635341,299.044362409,147.667721896,138.917853053,8.74986884364
 03/21  19:00:00,726.763050551,29.3258316455,0.0,0.0,249.203635341,299.044362409,199.283896549,192.730563468,6.55333308097
 03/21  20:00:00,577.289851708,29.3258316455,0.0,0.0,149.522181205,249.203635341,264.703416418,258.144826033,6.55859038503
 03/21  21:00:00,552.866381455,29.3258316455,0.0,0.0,149.522181205,249.203635341,296.982890912,292.619028372,4.36386254066
 03/21  22:00:00,349.356771702,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974425518,0.0,2.18974425518
 03/21  23:00:00,299.992012584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950906404,0.0,2.18950906404
 03/21  24:00:00,287.769814715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957867344,0.0,2.18957867344
 03/22  01:00:00,287.76981402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964612752,0.0,2.18964612752
 03/22  02:00:00,287.769814058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971430568,0.0,2.18971430568
 03/22  03:00:00,287.769814112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947805693,0.0,2.18947805693
 03/22  04:00:00,299.992011826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954646602,0.0,2.18954646602
 03/22  05:00:00,349.358177653,0.0,0.0,0.0,49.8407270682,199.362908273,2.19210216251,0.0,2.19210216251
 03/22  06:00:00,428.232376636,29.6537774731,0.0,0.0,49.8407270682,199.362908273,453.167125833,448.804466603,4.36265923025
 03/22  07:00:00,500.684860512,29.3258316455,0.0,0.0,149.522181205,199.362908273,334.63807044,328.075205736,6.56286470343
 03/22  08:00:00,1070.2618799,29.4073568326,0.894206124077,0.0,448.566543614,448.566543614,144.37419413,128.995730008,15.378464122
 03/22  09:00:00,1121.35789934,30.491056353,44.7286350676,0.0,448.566543614,448.566543614,72.3269868302,56.9311606265,15.3958262037
 03/22  10:00:00,1191.15814611,30.1671061951,159.337212007,0.0,448.566543614,448.566543614,48.0081019506,32.6073290578,15.4007728929
 03/22  11:00:00,1199.21962578,29.371895279,167.988527611,0.0,448.566543614,448.566543614,38.3183146829,18.4615032381,19.8568114448
 03/22  12:00:00,1229.81209437,30.4963715168,242.68366056,0.0,448.566543614,398.725816546,41.0129188491,18.8677450493,22.1451737998
 03/22  13:00:00,1252.85701484,31.498723602,217.197597035,0.0,448.566543614,448.566543614,31.4337850269,9.31301961038,22.1207654166
 03/22  14:00:00,1243.89636861,31.5755570381,208.781057618,0.0,448.566543614,448.566543614,13.280169341,0.100086746466,13.1800825945
 03/22  15:00:00,1222.67133697,31.586594574,187.359648986,0.0,448.566543614,448.566543614,15.370645307,0.0,15.370645307
 03/22  16:00:00,1244.8238847,32.2569991038,160.760846913,0.0,448.566543614,448.566543614,17.6307103519,0.0,17.6307103519
 03/22  17:00:00,1035.83574484,30.6736823609,70.1433696727,0.0,348.885089477,398.725816546,9.4921686106,0.726161810277,8.76600680032
 03/22  18:00:00,776.142686049,29.3258316455,14.1466850632,0.0,249.203635341,299.044362409,37.7269770367,28.9760699752,8.75090706144
 03/22  19:00:00,728.350180934,29.3258316455,0.00104380434987,0.0,249.203635341,299.044362409,85.9192589252,79.3658093389,6.5534495863
 03/22  20:00:00,577.222794899,29.3258316455,0.0,0.0,149.522181205,249.203635341,176.526078685,167.788949496,8.73712918904
 03/22  21:00:00,563.015888083,29.3258316455,0.000771912606756,0.0,149.522181205,249.203635341,207.150627063,204.958701963,2.19192509957
 03/22  22:00:00,349.356770964,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970566452,0.0,2.18970566452
 03/22  23:00:00,299.992011886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977272774,0.0,2.18977272774
 03/22  24:00:00,287.769814028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953646917,0.0,2.18953646917
 03/23  01:00:00,287.76981332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960320404,0.0,2.18960320404
 03/23  02:00:00,287.769813357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967011108,0.0,2.18967011108
 03/23  03:00:00,287.769813423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973686693,0.0,2.18973686693
 03/23  04:00:00,299.992011244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949951013,0.0,2.18949951013
 03/23  05:00:00,349.358176625,0.0,0.0,0.0,49.8407270682,199.362908273,4.36416764089,0.0,4.36416764089
 03/23  06:00:00,428.672552733,30.0928077913,0.0,0.0,49.8407270682,199.362908273,453.171655966,450.980348177,2.19130778909
 03/23  07:00:00,500.717840909,29.3258316455,0.0,0.0,149.522181205,199.362908273,381.623788074,372.880472512,8.74331556135
 03/23  08:00:00,1054.14513924,29.3258316455,0.0107604579266,0.0,448.566543614,448.566543614,207.613624103,194.428423862,13.185200241
 03/23  09:00:00,1074.570588,29.3258316455,19.5996376764,0.0,448.566543614,448.566543614,166.164248262,150.768918245,15.3953300169
 03/23  10:00:00,1079.50589552,29.3258316455,52.1136507093,0.0,448.566543614,448.566543614,135.139864248,117.539609566,17.6002546817
 03/23  11:00:00,1122.78621085,29.3258316455,93.6953387277,0.0,448.566543614,448.566543614,112.107315408,94.4561116952,17.6512037125
 03/23  12:00:00,1138.43714088,29.3258316455,157.202700517,0.0,448.566543614,398.725816546,112.888830149,88.529520762,24.3593093872
 03/23  13:00:00,1242.15958349,29.3258316455,210.348816214,0.0,448.566543614,448.566543614,74.8177350866,52.6991450921,22.1185899945
 03/23  14:00:00,1239.10219008,29.3258316455,206.246916179,0.0,448.566543614,448.566543614,52.5131749585,39.3393865176,13.1737884408
 03/23  15:00:00,1167.88863903,29.4930081718,135.786262149,0.0,448.566543614,448.566543614,65.1055859082,51.9343646359,13.1712212724
 03/23  16:00:00,1147.73672559,29.8480320082,70.2323000716,0.0,448.566543614,448.566543614,69.0459196566,51.4139867947,17.6319328619
 03/23  17:00:00,995.608223681,29.3258316455,33.5368679247,0.0,348.885089477,398.725816546,81.4307150889,70.478206711,10.9525083778
 03/23  18:00:00,776.217759823,29.3258316455,14.3404948597,0.0,249.203635341,299.044362409,181.177133401,172.427872281,8.7492611199
 03/23  19:00:00,818.958516636,29.3258316455,37.7422449602,0.0,249.203635341,299.044362409,200.318981882,193.766111792,6.55287008978
 03/23  20:00:00,632.422158179,29.3258316455,13.679625627,0.0,149.522181205,249.203635341,246.077018113,239.518926412,6.55809170101
 03/23  21:00:00,552.847316509,29.3258316455,0.0,0.0,149.522181205,249.203635341,273.873211016,269.509197855,4.36401316097
 03/23  22:00:00,349.35677046,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958623282,0.0,2.18958623282
 03/23  23:00:00,299.992011312,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896530181,0.0,2.1896530181
 03/23  24:00:00,287.769813516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971969122,0.0,2.18971969122
 03/24  01:00:00,287.769812804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948013434,0.0,2.18948013434
 03/24  02:00:00,287.769812699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954585279,0.0,2.18954585279
 03/24  03:00:00,287.769812659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961141174,0.0,2.18961141174
 03/24  04:00:00,299.992010471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967683121,0.0,2.18967683121
 03/24  05:00:00,349.358175156,0.0,0.0,0.0,49.8407270682,199.362908273,2.19192098469,0.0,2.19192098469
 03/24  06:00:00,438.743510244,29.9777392646,0.0,0.0,49.8407270682,199.362908273,421.35217882,416.989722087,4.36245673264
 03/24  07:00:00,500.713874036,29.3258316455,0.0,0.0,149.522181205,199.362908273,377.167324716,370.60508815,6.56223656576
 03/24  08:00:00,1161.06469769,29.3258316455,58.3169528214,0.0,448.566543614,448.566543614,205.18563116,189.809525637,15.3761055224
 03/24  09:00:00,1323.20323309,29.3258316455,239.273894423,0.0,448.566543614,448.566543614,135.572515294,120.178601117,15.3939141771
 03/24  10:00:00,1389.5476852,29.3258316455,343.567613608,0.0,448.566543614,448.566543614,41.5694578716,26.1685607411,15.4008971306
 03/24  11:00:00,1423.06846153,29.3258316455,376.751256628,0.0,448.566543614,448.566543614,23.7456041106,3.88836267887,19.8572414318
 03/24  12:00:00,1357.54973357,30.0045881444,360.391498931,0.0,448.566543614,398.725816546,23.731896267,1.58757950829,22.1443167587
 03/24  13:00:00,1383.19889972,32.1643069687,334.573362797,0.0,448.566543614,448.566543614,22.2820329167,0.162997298139,22.1190356185
 03/24  14:00:00,1385.17285671,33.9015361506,334.585400847,0.0,448.566543614,448.566543614,13.1786989274,0.0,13.1786989274
 03/24  15:00:00,1392.84077538,36.1526099067,339.706201411,0.0,448.566543614,448.566543614,13.1751087426,0.0,13.1751087426
 03/24  16:00:00,1441.62919439,37.4322251102,338.321059025,0.0,448.566543614,448.566543614,17.6319295351,0.0,17.6319295351
 03/24  17:00:00,1350.0769269,32.5608214253,364.504216783,0.0,348.885089477,398.725816546,10.9526859891,0.0,10.9526859891
 03/24  18:00:00,1157.27158982,29.3672701544,374.249740478,0.0,249.203635341,299.044362409,19.5959550748,10.8463911741,8.74956390076
 03/24  19:00:00,1162.99724598,29.3258316455,361.737955228,0.0,249.203635341,299.044362409,27.9932748941,21.4411303862,6.5521445079
 03/24  20:00:00,1012.84135048,29.3258316455,352.551761119,0.0,149.522181205,249.203635341,49.7734808723,43.2164594284,6.55702144385
 03/24  21:00:00,979.376662382,29.3258316455,345.168588733,0.0,149.522181205,249.203635341,81.3376292802,76.9738089996,4.36382028052
 03/24  22:00:00,349.356769512,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958007361,0.0,2.18958007361
 03/24  23:00:00,299.992010412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964546033,0.0,2.18964546033
 03/24  24:00:00,287.76981265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971074212,0.0,2.18971074212
 03/25  01:00:00,237.929084902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947038923,0.0,2.18947038923
 03/25  02:00:00,237.929084828,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953471875,0.0,2.18953471875
 03/25  03:00:00,237.929084811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959888774,0.0,2.18959888774
 03/25  04:00:00,250.151282637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966291707,0.0,2.18966291707
 03/25  05:00:00,274.597084109,0.0,0.0,0.0,24.9203635341,149.522181205,4.36419297486,0.0,4.36419297486
 03/25  06:00:00,814.806488264,30.4578227297,316.084059769,0.0,49.8407270682,199.362908273,167.824958807,165.633695128,2.1912636789
 03/25  07:00:00,781.481863432,29.3258316455,308.943895377,0.0,49.8407270682,199.362908273,190.187024786,185.818232063,4.36879272264
 03/25  08:00:00,1038.91919534,29.3258316455,314.286556443,0.0,249.203635341,249.203635341,117.118202636,110.565363115,6.55283952097
 03/25  09:00:00,1005.65536111,29.3258316455,317.022244386,0.0,249.203635341,249.203635341,42.3966944226,33.6459818963,8.75071252631
 03/25  10:00:00,977.723002049,29.4346776447,332.305539714,0.0,249.203635341,249.203635341,27.3725049575,18.6288521353,8.74365282224
 03/25  11:00:00,1011.81450615,29.8250900824,363.72653256,0.0,249.203635341,249.203635341,24.4376794312,15.681898389,8.75578104218
 03/25  12:00:00,1010.80615632,31.2178833307,362.026613235,0.0,249.203635341,249.203635341,24.1693870297,15.4225404377,8.74684659201
 03/25  13:00:00,988.850254823,31.9451624932,341.873021756,0.0,249.203635341,249.203635341,15.7465253169,9.18464784792,6.561877469
 03/25  14:00:00,728.680003923,31.1436977026,332.595126885,0.0,74.7610906023,174.442544739,6.70733719543,0.1545876107,6.55274958473
 03/25  15:00:00,717.107064243,30.1213799029,324.160842402,0.0,74.7610906023,174.442544739,12.140307595,5.5924181558,6.54788943921
 03/25  16:00:00,757.578763363,29.843390464,317.91690967,0.0,74.7610906023,174.442544739,22.0307062877,17.6571168689,4.37358941882
 03/25  17:00:00,689.386763347,29.7310966123,292.60126172,0.0,24.9203635341,149.522181205,38.7913892639,34.4292081469,4.36218111701
 03/25  18:00:00,405.585526132,11.0855156497,54.9392189689,0.0,24.9203635341,149.522181205,2.19133233517,0.0,2.19133233517
 03/25  19:00:00,314.941740008,0.0,0.0,0.0,24.9203635341,149.522181205,4.36242299923,0.0,4.36242299923
 03/25  20:00:00,323.485406497,0.0,0.0,0.0,24.9203635341,149.522181205,2.19139855731,0.0,2.19139855731
 03/25  21:00:00,299.041947945,0.0,0.0,0.0,24.9203635341,149.522181205,4.36555896331,0.0,4.36555896331
 03/25  22:00:00,274.595678228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962677036,0.0,2.18962677036
 03/25  23:00:00,250.151282656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969066216,0.0,2.18969066216
 03/25  24:00:00,237.929084914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975445698,0.0,2.18975445698
 03/26  01:00:00,237.928615835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878211291,0.0,2.18878211291
 03/26  02:00:00,237.928615657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877289535,0.0,2.18877289535
 03/26  03:00:00,237.928615585,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  04:00:00,250.150813548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876362873,0.0,2.18876362873
 03/26  05:00:00,274.596614648,0.0,0.0,0.0,24.9203635341,149.522181205,4.36263157817,0.0,4.36263157817
