Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/26  06:00:00,323.484000308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869972825,0.0,2.18869972825
 03/26  07:00:00,296.666395849,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  08:00:00,303.653228091,6.98683202655,0.0,0.0,24.9203635341,149.522181205,2.18894058005,0.0,2.18894058005
 03/26  09:00:00,359.699970296,16.8218442265,20.6167052901,0.0,24.9203635341,149.522181205,2.18893125228,0.0,2.18893125228
 03/26  10:00:00,313.447405294,17.0963087984,22.7297973532,0.0,24.9203635341,149.522181205,2.1889218861,0.0,2.1889218861
 03/26  11:00:00,228.091411573,3.96963645516,2.64705286054,0.0,24.9203635341,149.522181205,2.19050535283,0.0,2.19050535283
 03/26  12:00:00,270.880585601,10.8919448977,7.59251341793,0.0,24.9203635341,149.522181205,2.19047246354,0.0,2.19047246354
 03/26  13:00:00,335.641397937,13.5542607572,47.1319971269,0.0,24.9203635341,149.522181205,4.36598682398,0.0,4.36598682398
 03/26  14:00:00,377.606754048,16.4725196654,84.2005128331,0.0,24.9203635341,149.522181205,2.19055318778,0.0,2.19055318778
 03/26  15:00:00,280.497835796,5.03427559097,24.626800322,0.0,24.9203635341,149.522181205,2.18890494596,0.0,2.18890494596
 03/26  16:00:00,371.89218327,16.4637329571,38.355391735,0.0,24.9203635341,149.522181205,2.18889530668,0.0,2.18889530668
 03/26  17:00:00,454.524575472,22.6587167035,71.1298834903,0.0,24.9203635341,149.522181205,2.18893580288,0.0,2.18893580288
 03/26  18:00:00,296.666396143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887546225,0.0,2.18887546225
 03/26  19:00:00,314.940333707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886588356,0.0,2.18886588356
 03/26  20:00:00,323.484000235,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  21:00:00,299.041009837,0.0,0.0,0.0,24.9203635341,149.522181205,4.36251168218,0.0,4.36251168218
 03/26  22:00:00,274.595209217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880122872,0.0,2.18880122872
 03/26  23:00:00,250.150813448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879173887,0.0,2.18879173887
 03/26  24:00:00,237.928615562,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/27  01:00:00,287.769810435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959951334,0.0,2.18959951334
 03/27  02:00:00,287.769810488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966072716,0.0,2.18966072716
 03/27  03:00:00,287.769810524,0.0,0.0,0.0,24.9203635341,199.362908273,4.35920151224,0.0,4.35920151224
 03/27  04:00:00,299.992008304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954102253,0.0,2.18954102253
 03/27  05:00:00,349.358171522,0.0,0.0,0.0,49.8407270682,199.362908273,2.19193565151,0.0,2.19193565151
 03/27  06:00:00,427.955572024,29.367210759,0.0,0.0,49.8407270682,199.362908273,470.614369326,466.251960599,4.36240872632
 03/27  07:00:00,500.681644165,29.3258316455,0.0,0.0,149.522181205,199.362908273,332.535624499,325.973270465,6.56235403393
 03/27  08:00:00,1095.31742001,29.48067533,15.1495642033,0.0,448.566543614,448.566543614,141.364801092,125.984861301,15.3799397913
 03/27  09:00:00,1217.52858605,30.3723472532,137.109109374,0.0,448.566543614,448.566543614,66.5525547617,51.1586346988,15.3939200629
 03/27  10:00:00,1279.75836852,30.4004807662,244.991457522,0.0,448.566543614,448.566543614,45.8735997317,30.4749847322,15.3986149996
 03/27  11:00:00,1325.29092274,29.5549580955,288.091507016,0.0,448.566543614,448.566543614,39.7566972519,22.1056014869,17.651095765
 03/27  12:00:00,1281.39239445,29.7765429544,292.974348492,0.0,448.566543614,398.725816546,46.3521026124,21.9967517151,24.3553508973
 03/27  13:00:00,1341.61828542,30.7248698956,303.530737673,0.0,448.566543614,448.566543614,29.2959104389,7.4188313371,21.8770791018
 03/27  14:00:00,1336.32203118,30.7922867383,297.585928686,0.0,448.566543614,448.566543614,13.41588737,0.0,13.41588737
 03/27  15:00:00,1321.32257522,30.3947511065,284.638817896,0.0,448.566543614,448.566543614,13.1719695127,0.0,13.1719695127
 03/27  16:00:00,1339.72830357,31.7663254685,255.455407671,0.0,448.566543614,448.566543614,17.6298372265,0.0,17.6298372265
 03/27  17:00:00,1129.33625035,31.0584230311,160.921038702,0.0,348.885089477,398.725816546,11.5982260972,0.646228659458,10.9519974377
 03/27  18:00:00,815.085624196,29.476658551,51.1489030429,0.0,249.203635341,299.044362409,31.2311147056,22.4805339252,8.75058078039
 03/27  19:00:00,728.817235993,29.3258316455,0.454867332831,0.0,249.203635341,299.044362409,67.0841937894,60.5316818235,6.55251196589
 03/27  20:00:00,577.219720106,29.3258316455,0.0,0.0,149.522181205,249.203635341,170.953298444,164.396074407,6.557224037
 03/27  21:00:00,552.803696007,29.3258316455,0.0,0.0,149.522181205,249.203635341,211.277384781,209.085468083,2.19191669761
 03/27  22:00:00,349.356767651,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974044797,0.0,2.18974044797
 03/27  23:00:00,299.992008421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961818629,0.0,2.18961818629
 03/27  24:00:00,287.769810633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967920563,0.0,2.18967920563
 03/28  01:00:00,287.769809843,0.0,0.0,0.0,24.9203635341,199.362908273,4.35923424002,0.0,4.35923424002
 03/28  02:00:00,287.769809789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955539051,0.0,2.18955539051
 03/28  03:00:00,287.769809761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961511893,0.0,2.18961511893
 03/28  04:00:00,299.992007575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967472218,0.0,2.18967472218
 03/28  05:00:00,349.358170286,0.0,0.0,0.0,49.8407270682,199.362908273,2.19206610543,0.0,2.19206610543
 03/28  06:00:00,420.085412051,30.0983135051,0.0,0.0,49.8407270682,199.362908273,391.448982364,387.086521532,4.36246083182
 03/28  07:00:00,512.11382534,29.3258316455,1.18961839657,0.0,149.522181205,199.362908273,273.037992577,266.475280913,6.56271166446
 03/28  08:00:00,1133.19429605,29.7100315685,21.4610282044,0.0,448.566543614,448.566543614,115.032848194,99.6535822324,15.3792659616
 03/28  09:00:00,1199.22516325,30.8309215964,118.492850141,0.0,448.566543614,448.566543614,55.1208306812,39.7263038592,15.394526822
 03/28  10:00:00,1272.67002309,30.9170151997,236.603848138,0.0,448.566543614,448.566543614,39.3953771713,23.997025055,15.3983521163
 03/28  11:00:00,1304.16437186,30.0205477681,265.888739866,0.0,448.566543614,448.566543614,30.0114315148,12.3624980563,17.6489334585
 03/28  12:00:00,1264.88499328,29.4583351675,275.488640358,0.0,448.566543614,398.725816546,32.7873209226,8.43225600431,24.3550649183
 03/28  13:00:00,1321.05057057,29.9075637568,283.726350476,0.0,448.566543614,448.566543614,23.0468023076,0.929628989253,22.1171733183
 03/28  14:00:00,1323.47251165,30.4383344458,284.116463264,0.0,448.566543614,448.566543614,13.1923900646,0.0193674089063,13.1730226557
 03/28  15:00:00,1316.8047573,30.907285243,278.4579768,0.0,448.566543614,448.566543614,13.1701835291,0.0,13.1701835291
 03/28  16:00:00,1348.78433504,31.1860692112,264.284577963,0.0,448.566543614,448.566543614,17.6297796011,0.0,17.6297796011
 03/28  17:00:00,1144.41221937,29.3415522293,176.644170317,0.0,348.885089477,398.725816546,14.7035818757,3.75234059196,10.9512412837
 03/28  18:00:00,835.238557188,29.3258316455,70.156159114,0.0,249.203635341,299.044362409,27.1581300932,18.4081803363,8.7499497569
 03/28  19:00:00,798.744608748,29.3258316455,18.2560485524,0.0,249.203635341,299.044362409,103.871255589,97.3192017888,6.55205379979
 03/28  20:00:00,587.435527037,29.3258316455,0.000438683823787,0.0,149.522181205,249.203635341,173.348914551,166.791734033,6.55718051784
 03/28  21:00:00,552.796951703,29.3258316455,0.0,0.0,149.522181205,249.203635341,202.322539675,200.130634027,2.19190564821
 03/28  22:00:00,349.356766901,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972995913,0.0,2.18972995913
 03/28  23:00:00,299.992007667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960635145,0.0,2.18960635145
 03/28  24:00:00,287.769809871,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896659018,0.0,2.1896659018
 03/29  01:00:00,287.769809079,0.0,0.0,0.0,24.9203635341,199.362908273,4.35920338748,0.0,4.35920338748
 03/29  02:00:00,287.76980903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953784849,0.0,2.18953784849
 03/29  03:00:00,287.769808992,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959609448,0.0,2.18959609448
 03/29  04:00:00,299.992006796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965421646,0.0,2.18965421646
 03/29  05:00:00,349.358169051,0.0,0.0,0.0,49.8407270682,199.362908273,2.19204177561,0.0,2.19204177561
 03/29  06:00:00,420.448823486,30.464401068,0.0,0.0,49.8407270682,199.362908273,388.545183149,384.182773814,4.36240933538
 03/29  07:00:00,500.640046011,29.3258316455,0.0,0.0,149.522181205,199.362908273,276.746011452,270.183416756,6.56259469565
 03/29  08:00:00,1080.27370451,29.4200073555,0.71229058957,0.0,448.566543614,448.566543614,120.998345551,105.619879946,15.3784656046
 03/29  09:00:00,1171.25470967,30.7318833987,91.9656624544,0.0,448.566543614,448.566543614,57.78990803,42.3958731433,15.3940348867
 03/29  10:00:00,1294.66440551,30.5630363767,258.461631578,0.0,448.566543614,448.566543614,35.0343252347,19.6347144982,15.3996107364
 03/29  11:00:00,1331.97717056,30.3478573308,293.633379759,0.0,448.566543614,448.566543614,28.5135352794,10.8628329558,17.6507023236
 03/29  12:00:00,1284.40327937,29.470587364,296.385290857,0.0,448.566543614,398.725816546,38.1223618392,13.7672577304,24.3551041088
 03/29  13:00:00,1336.34384343,32.1048457695,295.76509462,0.0,448.566543614,448.566543614,22.4410754546,2.53470029631,19.9063751583
 03/29  14:00:00,1339.11102654,32.947950316,299.107077205,0.0,448.566543614,448.566543614,15.3687174658,0.0,15.3687174658
 03/29  15:00:00,1340.78711288,31.8485271161,301.623597619,0.0,448.566543614,448.566543614,13.1693414056,0.0,13.1693414056
 03/29  16:00:00,1381.10605746,32.1247099292,293.660610188,0.0,448.566543614,448.566543614,17.6285061976,0.0,17.6285061976
 03/29  17:00:00,1168.7589475,29.7994686564,200.608110289,0.0,348.885089477,398.725816546,10.9519171762,0.0,10.9519171762
 03/29  18:00:00,792.248691262,29.3258316455,39.5902266078,0.0,249.203635341,299.044362409,16.2664637081,7.51714789482,8.74931581327
 03/29  19:00:00,718.13806913,29.3258316455,0.0,0.0,249.203635341,299.044362409,89.7501044704,83.7427331686,6.00737130177
 03/29  20:00:00,577.229636645,29.3258316455,0.0,0.0,149.522181205,249.203635341,185.482108391,178.380919704,7.10118868734
 03/29  21:00:00,552.829453085,29.3258316455,0.0,0.0,149.522181205,249.203635341,247.006047571,244.814301497,2.19174607481
 03/29  22:00:00,349.356765901,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969197058,0.0,2.18969197058
 03/29  23:00:00,299.992006818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943012794,0.0,2.18943012794
 03/29  24:00:00,287.769808964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950443943,0.0,2.18950443943
 03/30  01:00:00,287.769808157,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895611665,0.0,2.1895611665
 03/30  02:00:00,287.76980818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961792002,0.0,2.18961792002
 03/30  03:00:00,287.769808226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967453322,0.0,2.18967453322
 03/30  04:00:00,299.99200603,0.0,0.0,0.0,24.9203635341,199.362908273,4.35921622107,0.0,4.35921622107
 03/30  05:00:00,349.358167918,0.0,0.0,0.0,49.8407270682,199.362908273,2.19186844273,0.0,2.19186844273
 03/30  06:00:00,420.42889344,30.2966173588,0.0,0.0,49.8407270682,199.362908273,580.606070559,578.099324454,2.50674610515
 03/30  07:00:00,500.731458972,29.3258316455,0.0,0.0,149.522181205,199.362908273,395.921673189,387.495056928,8.4266162612
 03/30  08:00:00,1049.02968113,29.5270457917,0.0,0.0,448.566543614,448.566543614,190.692282672,175.313014596,15.379268076
 03/30  09:00:00,1013.47354572,30.7131528639,0.0,0.0,448.566543614,448.566543614,85.6627704799,72.4671126823,13.1956577975
 03/30  10:00:00,1068.90032298,30.9066015619,50.27122072,0.0,448.566543614,448.566543614,56.6828677309,39.0850055512,17.5978621797
 03/30  11:00:00,1275.75069053,30.4188063762,238.366376953,0.0,448.566543614,448.566543614,44.837849736,27.1866974516,17.6511522844
 03/30  12:00:00,1272.88935254,30.503008677,282.32095985,0.0,448.566543614,398.725816546,49.436285844,25.0826661163,24.3536197277
 03/30  13:00:00,1333.26062899,32.7504439151,289.877968554,0.0,448.566543614,448.566543614,27.5215552836,7.61497234161,19.9065829419
 03/30  14:00:00,1331.82107094,33.2376847755,288.437476211,0.0,448.566543614,448.566543614,15.3715737641,0.0,15.3715737641
 03/30  15:00:00,1326.76309452,32.6398708107,283.068433848,0.0,448.566543614,448.566543614,13.1674460008,0.0,13.1674460008
 03/30  16:00:00,1368.57771478,33.3415273206,277.351789056,0.0,448.566543614,448.566543614,17.6306501343,0.0,17.6306501343
 03/30  17:00:00,1159.12440933,31.4072414196,187.922319191,0.0,348.885089477,398.725816546,10.9502606247,0.0,10.9502606247
 03/30  18:00:00,792.0603894,29.5478079603,38.6686374158,0.0,249.203635341,299.044362409,14.6410986707,8.07477625946,6.56632241129
 03/30  19:00:00,718.11438453,29.3258316455,0.0,0.0,249.203635341,299.044362409,57.0703387238,50.5169292725,6.55340945133
 03/30  20:00:00,577.215967747,29.3258316455,0.0,0.0,149.522181205,249.203635341,165.80710241,157.070253699,8.73684871029
 03/30  21:00:00,552.827950616,29.3258316455,0.0,0.0,149.522181205,249.203635341,241.271844561,239.079966758,2.19187780333
 03/30  22:00:00,349.356765028,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966303875,0.0,2.18966303875
 03/30  23:00:00,299.992005923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971854184,0.0,2.18971854184
 03/30  24:00:00,287.769808131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947262451,0.0,2.18947262451
 03/31  01:00:00,287.769807291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952762213,0.0,2.18952762213
 03/31  02:00:00,287.769807298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958286071,0.0,2.18958286071
 03/31  03:00:00,287.76980733,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896379621,0.0,2.1896379621
 03/31  04:00:00,299.992005183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969294458,0.0,2.18969294458
 03/31  05:00:00,349.358167092,0.0,0.0,0.0,49.8407270682,199.362908273,4.36387751046,0.0,4.36387751046
 03/31  06:00:00,420.455181764,30.2626407078,0.0,0.0,49.8407270682,199.362908273,647.116632132,644.925481196,2.19115093564
 03/31  07:00:00,500.781464143,29.3258316455,0.0,0.0,149.522181205,199.362908273,450.288402971,441.545049314,8.7433536567
 03/31  08:00:00,1048.84123758,29.3308817647,0.0,0.0,448.566543614,448.566543614,193.36442932,180.180810446,13.1836188738
 03/31  09:00:00,1026.77382399,30.0644120538,3.49793840073,0.0,448.566543614,448.566543614,86.7838852693,71.3900994586,15.3937858107
 03/31  10:00:00,1206.0227037,30.4718539109,171.206421499,0.0,448.566543614,448.566543614,45.8913684657,30.4912682917,15.400100174
 03/31  11:00:00,1320.74227355,30.0914589012,279.807642299,0.0,448.566543614,448.566543614,35.8374933085,15.983679787,19.8538135215
 03/31  12:00:00,1285.30010231,30.2697446271,294.039971502,0.0,448.566543614,398.725816546,37.350954983,15.2106378008,22.1403171821
 03/31  13:00:00,1346.56698506,32.3587111476,304.349199726,0.0,448.566543614,448.566543614,24.0997810546,1.98263034291,22.1171507117
 03/31  14:00:00,1354.60614713,33.1632525262,311.631244984,0.0,448.566543614,448.566543614,13.1784789943,0.0,13.1784789943
 03/31  15:00:00,1350.33364662,32.5422322851,308.67084719,0.0,448.566543614,448.566543614,13.175491779,0.0,13.175491779
 03/31  16:00:00,1392.27315076,32.0371487135,301.988665495,0.0,448.566543614,448.566543614,17.6312472146,0.0,17.6312472146
 03/31  17:00:00,1267.0690892,29.7600314448,293.785314381,0.0,348.885089477,398.725816546,10.953129307,0.0,10.953129307
 03/31  18:00:00,916.339045717,29.3258316455,149.144915085,0.0,249.203635341,299.044362409,14.3495059722,5.60108163507,8.74842433711
 03/31  19:00:00,820.879857399,29.3258316455,39.5704084441,0.0,249.203635341,299.044362409,56.4354039072,49.8830975989,6.55230630831
 03/31  20:00:00,632.910349012,29.3258316455,4.41384722244,0.0,149.522181205,249.203635341,135.336821185,128.780196843,6.55662434167
 03/31  21:00:00,552.783188677,29.3258316455,0.0,0.0,149.522181205,249.203635341,178.819953853,174.456359393,4.36359446053
 03/31  22:00:00,349.356764211,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946716437,0.0,2.18946716437
 03/31  23:00:00,299.992005065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952230391,0.0,2.18952230391
 03/31  24:00:00,287.769807258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957735357,0.0,2.18957735357
 04/01  01:00:00,237.929079394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963014474,0.0,2.18963014474
 04/01  02:00:00,237.929079439,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968363166,0.0,2.18968363166
 04/01  03:00:00,237.929079498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973699648,0.0,2.18973699648
 04/01  04:00:00,250.151277237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948860259,0.0,2.18948860259
 04/01  05:00:00,274.597075219,0.0,0.0,0.0,24.9203635341,149.522181205,4.3637807889,0.0,4.3637807889
 04/01  06:00:00,420.043075408,29.9542583246,0.0,0.0,49.8407270682,199.362908273,506.795040752,504.603993152,2.19104760064
 04/01  07:00:00,401.032791083,29.3258316455,0.0,0.0,49.8407270682,199.362908273,366.100045937,361.731134242,4.36891169474
 04/01  08:00:00,650.114896987,29.3258316455,0.0,0.0,249.203635341,249.203635341,207.296459639,200.744096401,6.55236323792
 04/01  09:00:00,746.859035357,29.7928897889,68.7326551452,0.0,249.203635341,249.203635341,99.5548012859,90.8055951302,8.74920615568
 04/01  10:00:00,893.103253434,30.6519342811,252.172020784,0.0,249.203635341,249.203635341,54.0208568364,47.4578470443,6.56300979208
 04/01  11:00:00,947.541542165,30.2079412028,301.069254278,0.0,249.203635341,249.203635341,40.7103824037,29.7707970103,10.9395853934
 04/01  12:00:00,972.573010557,31.0792825698,323.230046913,0.0,249.203635341,249.203635341,24.6036379945,18.0391625443,6.5644754502
 04/01  13:00:00,983.893913016,31.7546292302,333.884822544,0.0,249.203635341,249.203635341,15.2178624901,6.4742881159,8.74357437418
 04/01  14:00:00,731.246525654,31.3251570433,330.877278118,0.0,74.7610906023,174.442544739,6.59456657432,0.0413527726372,6.55321380168
 04/01  15:00:00,729.469655311,30.3149463661,330.407424779,0.0,74.7610906023,174.442544739,4.37157442046,0.0,4.37157442046
 04/01  16:00:00,764.647227766,30.3356131475,317.151080026,0.0,74.7610906023,174.442544739,6.87820394326,0.328163238608,6.55004070465
 04/01  17:00:00,702.516025612,30.1909743338,298.455883761,0.0,24.9203635341,149.522181205,15.9633670061,13.7723938221,2.19097318398
 04/01  18:00:00,488.946834473,13.9579402445,140.905844462,0.0,24.9203635341,149.522181205,4.36264373171,0.0,4.36264373171
 04/01  19:00:00,314.941731753,0.0,0.0,0.0,24.9203635341,149.522181205,2.19128481903,0.0,2.19128481903
 04/01  20:00:00,323.485399171,0.0,0.0,0.0,24.9203635341,149.522181205,4.36246403052,0.0,4.36246403052
 04/01  21:00:00,299.041937912,0.0,0.0,0.0,24.9203635341,149.522181205,2.19299828896,0.0,2.19299828896
 04/01  22:00:00,274.595672883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952243406,0.0,2.18952243406
 04/01  23:00:00,250.151277287,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957590491,0.0,2.18957590491
 04/01  24:00:00,237.929079516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962929431,0.0,2.18962929431
 04/02  01:00:00,237.928611293,0.0,0.0,0.0,24.9203635341,149.522181205,2.188867353,0.0,2.188867353
 04/02  02:00:00,237.928611489,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888481705,0.0,2.1888481705
 04/02  03:00:00,237.928611596,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882891776,0.0,2.18882891776
 04/02  04:00:00,250.150809411,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880961658,0.0,2.18880961658
 04/02  05:00:00,274.596606251,0.0,0.0,0.0,24.9203635341,149.522181205,2.19105577263,0.0,2.19105577263
 04/02  06:00:00,314.940329506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873685708,0.0,2.18873685708
 04/02  07:00:00,296.666391868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890439508,0.0,2.18890439508
 04/02  08:00:00,305.573520341,8.90712667015,0.0,0.0,24.9203635341,149.522181205,2.18882279783,0.0,2.18882279783
 04/02  09:00:00,288.231586071,17.3496835356,0.639961553874,0.0,24.9203635341,149.522181205,2.18887814253,0.0,2.18887814253
 04/02  10:00:00,412.354918528,21.2861666451,117.991283964,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  11:00:00,462.07838271,16.384925319,183.294627018,0.0,24.9203635341,149.522181205,4.36097062989,0.0,4.36097062989
 04/02  12:00:00,445.832753054,13.2639046292,161.555770451,0.0,24.9203635341,149.522181205,2.19049840194,0.0,2.19049840194
 04/02  13:00:00,409.887239464,12.1747101395,143.4087022,0.0,24.9203635341,149.522181205,4.36552228784,0.0,4.36552228784
 04/02  14:00:00,211.111941368,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050941908,0.0,2.19050941908
 04/02  15:00:00,218.342565484,0.193570751964,1.87750045865,0.0,24.9203635341,149.522181205,2.18882597379,0.0,2.18882597379
 04/02  16:00:00,564.461747749,19.3666606481,216.742312286,0.0,24.9203635341,149.522181205,2.18890597498,0.0,2.18890597498
 04/02  17:00:00,361.361706307,3.96963645516,49.0520001239,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  18:00:00,296.666391507,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887863786,0.0,2.1887863786
 04/02  19:00:00,314.940329475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891661319,0.0,2.18891661319
 04/02  20:00:00,323.483996198,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874747487,0.0,2.18874747487
 04/02  21:00:00,299.041001969,0.0,0.0,0.0,24.9203635341,149.522181205,2.1912415696,0.0,2.1912415696
 04/02  22:00:00,274.595204938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867443708,0.0,2.18867443708
 04/02  23:00:00,250.150809442,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890306637,0.0,2.18890306637
 04/02  24:00:00,237.928611655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888354509,0.0,2.18888354509
 04/03  01:00:00,287.769804879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958718509,0.0,2.18958718509
 04/03  02:00:00,287.769804888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963752922,0.0,2.18963752922
 04/03  03:00:00,287.769804917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968775079,0.0,2.18968775079
 04/03  04:00:00,299.992002745,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894366325,0.0,2.1894366325
 04/03  05:00:00,349.358163213,0.0,0.0,0.0,49.8407270682,199.362908273,4.36365765047,0.0,4.36365765047
 04/03  06:00:00,419.438006874,29.37096089,0.0,0.0,49.8407270682,199.362908273,480.829234847,478.638251889,2.19098295724
 04/03  07:00:00,500.69741905,29.3258316455,0.0,0.0,149.522181205,199.362908273,345.336286006,336.594373282,8.74191272344
 04/03  08:00:00,1048.79008998,29.3258316455,0.0,0.0,448.566543614,448.566543614,135.768195521,122.58699624,13.1811992808
 04/03  09:00:00,1059.34566425,29.3258316455,16.033434629,0.0,448.566543614,448.566543614,85.6317935293,70.2388921574,15.3929013719
 04/03  10:00:00,1126.67996252,29.3258316455,97.6081121942,0.0,448.566543614,448.566543614,43.6601736019,28.261178812,15.3989947899
 04/03  11:00:00,1244.12382701,29.3258316455,209.370926041,0.0,448.566543614,448.566543614,35.784518599,15.9304174041,19.8541011949
 04/03  12:00:00,1265.31461822,29.5953732481,275.119610406,0.0,448.566543614,398.725816546,37.4879749572,15.3455604434,22.1424145138
 04/03  13:00:00,1325.15170258,30.5871734085,282.569504813,0.0,448.566543614,448.566543614,24.4272979411,2.31080272804,22.1164952131
 04/03  14:00:00,1321.92762476,30.5631850123,281.554203687,0.0,448.566543614,448.566543614,13.1746185093,0.0,13.1746185093
 04/03  15:00:00,1316.80082595,29.8504065363,278.654263534,0.0,448.566543614,448.566543614,13.1695357056,0.0,13.1695357056
 04/03  16:00:00,1343.41045349,30.7559161102,257.496939439,0.0,448.566543614,448.566543614,17.6278952844,0.0,17.6278952844
 04/03  17:00:00,1132.2843093,29.7395185094,163.711620145,0.0,348.885089477,398.725816546,11.0574826653,0.107321680022,10.9501609852
 04/03  18:00:00,889.179331969,29.3258316455,121.372862833,0.0,249.203635341,299.044362409,25.0503976801,16.3014002515,8.74899742859
 04/03  19:00:00,808.882464463,29.3258316455,37.3389936474,0.0,249.203635341,299.044362409,59.0389179607,54.664031723,4.37488623776
 04/03  20:00:00,587.409127386,29.3258316455,0.000899755988033,0.0,149.522181205,249.203635341,135.465746349,126.729921997,8.73582435233
 04/03  21:00:00,562.986744054,29.3258316455,0.000662533770684,0.0,149.522181205,249.203635341,164.601948038,162.409839056,2.19210898169
 04/03  22:00:00,349.356761836,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959469002,0.0,2.18959469002
 04/03  23:00:00,299.992002664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964386155,0.0,2.18964386155
 04/03  24:00:00,287.769804915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969392846,0.0,2.18969392846
 04/04  01:00:00,287.769804089,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944117366,0.0,2.18944117366
 04/04  02:00:00,287.769804052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949012589,0.0,2.18949012589
 04/04  03:00:00,287.769804046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953893971,0.0,2.18953893971
 04/04  04:00:00,299.992001865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958763619,0.0,2.18958763619
 04/04  05:00:00,349.358161711,0.0,0.0,0.0,49.8407270682,199.362908273,4.36423230488,0.0,4.36423230488
 04/04  06:00:00,420.151058695,30.151361504,0.0,0.0,49.8407270682,199.362908273,398.153313539,395.961992323,2.19132121679
 04/04  07:00:00,500.644747778,29.3258316455,0.0,0.0,149.522181205,199.362908273,279.80319876,271.05990808,8.74329068079
 04/04  08:00:00,1049.30051839,29.8503969231,0.0,0.0,448.566543614,448.566543614,118.47391637,105.291094169,13.1828222009
 04/04  09:00:00,1080.02576506,30.9169914267,14.2682501986,0.0,448.566543614,448.566543614,59.6503814046,44.2588799474,15.3915014573
 04/04  10:00:00,1125.28858437,30.708623229,94.6471089208,0.0,448.566543614,448.566543614,41.2027825578,25.803950642,15.3988319159
 04/04  11:00:00,1255.98641089,29.8734332288,224.218160516,0.0,448.566543614,448.566543614,35.5355933195,15.6832392838,19.8523540356
 04/04  12:00:00,1245.15070675,29.8649361048,262.393954336,0.0,448.566543614,398.725816546,38.9725955835,16.8349165876,22.137678996
 04/04  13:00:00,1298.36253443,31.6591572482,263.978285989,0.0,448.566543614,448.566543614,26.1156142129,3.99876072065,22.1168534922
 04/04  14:00:00,1298.19255011,32.2761232748,263.197324818,0.0,448.566543614,448.566543614,13.176600055,0.0,13.176600055
 04/04  15:00:00,1300.46599699,32.5187634066,265.225178349,0.0,448.566543614,448.566543614,13.1733373416,0.0,13.1733373416
 04/04  16:00:00,1338.72384813,33.6877292049,254.580353385,0.0,448.566543614,448.566543614,17.6278168183,0.0,17.6278168183
 04/04  17:00:00,1131.70667794,31.1064558757,165.021811263,0.0,348.885089477,398.725816546,10.9517462844,0.0,10.9517462844
 04/04  18:00:00,836.944980378,29.3610530806,73.4508993059,0.0,249.203635341,299.044362409,17.7955997742,9.04596308145,8.74963669277
 04/04  19:00:00,769.92650907,29.3258316455,8.96606071718,0.0,249.203635341,299.044362409,49.4011343886,42.8480255616,6.55310882694
 04/04  20:00:00,577.198907323,29.3258316455,0.0,0.0,149.522181205,249.203635341,140.667598344,134.109504596,6.55809374774
 04/04  21:00:00,552.794604998,29.3258316455,0.0,0.0,149.522181205,249.203635341,198.4757638,194.112142346,4.36362145398
 04/04  22:00:00,349.356760912,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896219248,0.0,2.1896219248
 04/04  23:00:00,299.992001854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967037877,0.0,2.18967037877
 04/04  24:00:00,287.769804105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971876862,0.0,2.18971876862
 04/05  01:00:00,287.769803179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946372278,0.0,2.18946372278
 04/05  02:00:00,287.76980314,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895109331,0.0,2.1895109331
 04/05  03:00:00,287.769803132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955802203,0.0,2.18955802203
 04/05  04:00:00,299.992000948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960500674,0.0,2.18960500674
 04/05  05:00:00,349.358159924,0.0,0.0,0.0,49.8407270682,199.362908273,2.1918048185,0.0,2.1918048185
 04/05  06:00:00,411.919850604,30.3330989024,0.0,0.0,49.8407270682,199.362908273,571.703927927,567.341661527,4.36226640007
 04/05  07:00:00,500.736454745,29.3258316455,0.0,0.0,149.522181205,199.362908273,394.831695227,388.269805317,6.56188991045
 04/05  08:00:00,1049.11120947,29.6127913566,0.0,0.0,448.566543614,448.566543614,182.641659911,167.264398422,15.3772614889
 04/05  09:00:00,1036.80398718,31.1855235063,12.1758576647,0.0,448.566543614,448.566543614,77.0388672359,61.6457598907,15.3931073452
 04/05  10:00:00,1269.44338644,31.3861825023,228.671570401,0.0,448.566543614,448.566543614,40.0379121076,24.6409624448,15.3969496628
 04/05  11:00:00,1331.11250638,31.41820553,284.931380325,0.0,448.566543614,448.566543614,25.8152255908,8.1674568289,17.6477687619
 04/05  12:00:00,1309.14648796,30.9777967556,312.345288768,0.0,448.566543614,398.725816546,28.1413450497,3.79045227953,24.3508927702
 04/05  13:00:00,1376.27880517,33.6013717839,325.685492466,0.0,448.566543614,448.566543614,20.2193379331,0.315812971981,19.9035249611
 04/05  14:00:00,1374.02507062,34.1534692086,322.889230801,0.0,448.566543614,448.566543614,13.1794382708,0.0,13.1794382708
 04/05  15:00:00,1350.60625663,34.6209756491,305.470337987,0.0,448.566543614,448.566543614,15.3618932218,0.0,15.3618932218
 04/05  16:00:00,1373.4439456,35.5889551562,282.030551226,0.0,448.566543614,448.566543614,17.6264559466,0.0,17.6264559466
 04/05  17:00:00,1249.39368598,33.0189458637,273.445326376,0.0,348.885089477,398.725816546,8.76410448547,0.0,8.76410448547
 04/05  18:00:00,1040.52563238,29.7701362967,268.470308637,0.0,249.203635341,299.044362409,8.84272016484,0.0942816352004,8.74843852964
 04/05  19:00:00,1015.11147556,29.3258316455,236.798376148,0.0,249.203635341,299.044362409,17.9409669376,11.3881012984,6.55286563918
 04/05  20:00:00,660.982981629,29.3258316455,40.8990852279,0.0,149.522181205,249.203635341,81.1830803203,74.6260833093,6.55699701104
 04/05  21:00:00,552.758375069,29.3258316455,0.0,0.0,149.522181205,249.203635341,147.471793994,143.108242663,4.36355133052
 04/05  22:00:00,349.356760067,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944527884,0.0,2.18944527884
 04/05  23:00:00,299.99200092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949233677,0.0,2.18949233677
 04/05  24:00:00,287.769803106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953932043,0.0,2.18953932043
 04/06  01:00:00,287.769802238,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958391444,0.0,2.18958391444
 04/06  02:00:00,287.769802267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962927357,0.0,2.18962927357
 04/06  03:00:00,287.769802308,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896745207,0.0,2.1896745207
 04/06  04:00:00,299.992000155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922159476,0.0,2.18922159476
 04/06  05:00:00,349.358159072,0.0,0.0,0.0,49.8407270682,199.362908273,4.36359295084,0.0,4.36359295084
 04/06  06:00:00,412.236516035,30.7245893133,0.0,0.0,49.8407270682,199.362908273,468.993535358,466.802589632,2.19094572627
 04/06  07:00:00,500.715954827,29.3258316455,0.0,0.0,149.522181205,199.362908273,371.814333309,363.07274181,8.7415914988
 04/06  08:00:00,1048.80196559,29.3258316455,0.0,0.0,448.566543614,448.566543614,152.228245024,139.048093418,13.1801516061
 04/06  09:00:00,1217.82363804,29.3713286569,137.179798637,0.0,448.566543614,448.566543614,56.5390961329,41.1455007519,15.3935953809
 04/06  10:00:00,1325.31530243,30.7161007523,279.235107253,0.0,448.566543614,448.566543614,25.6598981477,10.260065482,15.3998326657
 04/06  11:00:00,1370.26115757,31.6346947953,321.740332031,0.0,448.566543614,448.566543614,19.0367233712,1.38876830707,17.6479550642
 04/06  12:00:00,1329.12071604,30.7575290916,331.251871615,0.0,448.566543614,398.725816546,25.8705598345,1.51937528854,24.351184546
 04/06  13:00:00,1369.37552474,33.8673016623,320.012327696,0.0,448.566543614,448.566543614,20.2173871832,0.31409976273,19.9032874205
 04/06  14:00:00,1364.44918705,34.3593004347,318.292439495,0.0,448.566543614,448.566543614,15.3710323932,0.000721882314496,15.3703105108
 04/06  15:00:00,1369.56622446,34.81844979,323.845657083,0.0,448.566543614,448.566543614,13.1687651591,0.0,13.1687651591
 04/06  16:00:00,1407.05883122,35.9851569885,314.643511721,0.0,448.566543614,448.566543614,17.6286880018,0.0,17.6286880018
 04/06  17:00:00,1278.77021988,33.3187035556,303.887205482,0.0,348.885089477,398.725816546,8.76519149009,0.0,8.76519149009
 04/06  18:00:00,1043.90066849,30.0336704325,274.091851933,0.0,249.203635341,299.044362409,11.8198104685,3.07030660071,8.7495038678
 04/06  19:00:00,898.280735723,29.3258316455,123.269758889,0.0,249.203635341,299.044362409,31.1152741571,24.5623190442,6.55295511292
 04/06  20:00:00,618.260820938,29.3258316455,10.044300441,0.0,149.522181205,249.203635341,87.1424463117,80.5851617798,6.55728453188
 04/06  21:00:00,562.958061163,29.3258316455,0.000336598301918,0.0,149.522181205,249.203635341,129.140707595,124.776644034,4.36406356098
 04/06  22:00:00,349.356759303,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969998992,0.0,2.18969998992
 04/06  23:00:00,299.992000162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944469969,0.0,2.18944469969
 04/06  24:00:00,287.769802306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949008538,0.0,2.18949008538
 04/07  01:00:00,287.769801394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953329549,0.0,2.18953329549
 04/07  02:00:00,287.769801399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957704337,0.0,2.18957704337
 04/07  03:00:00,287.769801419,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962067486,0.0,2.18962067486
 04/07  04:00:00,299.991999254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966420705,0.0,2.18966420705
 04/07  05:00:00,349.358157954,0.0,0.0,0.0,49.8407270682,199.362908273,4.36407324952,0.0,4.36407324952
 04/07  06:00:00,412.442489026,30.9980692053,0.0,0.0,49.8407270682,199.362908273,383.088424263,380.897240691,2.19118357157
 04/07  07:00:00,500.690915486,29.3258316455,0.0,0.0,149.522181205,199.362908273,341.952437061,333.209946053,8.74249100814
 04/07  08:00:00,1048.80134727,29.3258316455,0.0,0.0,448.566543614,448.566543614,152.745110376,139.565699426,13.1794109499
 04/07  09:00:00,1022.27412082,29.3258316455,0.0,0.0,448.566543614,448.566543614,53.4006205199,38.0093699446,15.3912505753
 04/07  10:00:00,1070.11023577,29.4914195569,53.4711234971,0.0,448.566543614,448.566543614,28.3113000531,12.9148720167,15.3964280364
 04/07  11:00:00,1251.83938205,30.1928967093,218.751742414,0.0,448.566543614,448.566543614,23.511410069,3.65861375687,19.8527963121
 04/07  12:00:00,1274.32713458,29.3258316455,286.950400542,0.0,448.566543614,398.725816546,27.8063442224,5.66801169283,22.1383325296
 04/07  13:00:00,1325.46369089,30.916671825,284.380761434,0.0,448.566543614,448.566543614,25.9813832988,3.86799541039,22.1133878884
 04/07  14:00:00,1316.76756797,31.4513548426,276.201963264,0.0,448.566543614,448.566543614,13.2110331121,0.0381961300761,13.172836982
 04/07  15:00:00,1317.37784428,32.1231570421,275.787516864,0.0,448.566543614,448.566543614,13.1674984984,0.0,13.1674984984
 04/07  16:00:00,1352.6166437,33.1548059301,262.626760563,0.0,448.566543614,448.566543614,17.6293005651,0.0,17.6293005651
 04/07  17:00:00,1106.12589869,31.2055903763,137.554745986,0.0,348.885089477,398.725816546,13.7138119976,2.76427625229,10.9495357453
 04/07  18:00:00,848.608692308,29.3478514828,84.1916376395,0.0,249.203635341,299.044362409,33.6558679064,27.0888856837,6.56698222271
 04/07  19:00:00,773.317559037,29.3258316455,12.0210784281,0.0,249.203635341,299.044362409,79.92432497,73.3714384514,6.55288651864
 04/07  20:00:00,577.211669352,29.3258316455,0.0,0.0,149.522181205,249.203635341,158.169507544,151.612033099,6.55747444446
 04/07  21:00:00,552.801628548,29.3258316455,0.0,0.0,149.522181205,249.203635341,208.351100606,203.986906007,4.36419459942
 04/07  22:00:00,349.356758337,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961628956,0.0,2.18961628956
 04/07  23:00:00,299.991999169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950879406,0.0,2.18950879406
 04/07  24:00:00,287.76980137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955236821,0.0,2.18955236821
 04/08  01:00:00,237.92907342,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895937547,0.0,2.1895937547
 04/08  02:00:00,237.929073453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963569645,0.0,2.18963569645
 04/08  03:00:00,237.929073493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967752885,0.0,2.18967752885
 04/08  04:00:00,250.151271318,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941946579,0.0,2.18941946579
 04/08  05:00:00,274.597066054,0.0,0.0,0.0,24.9203635341,149.522181205,4.36417390267,0.0,4.36417390267
 04/08  06:00:00,411.665268866,30.1143802511,0.0,0.0,49.8407270682,199.362908273,526.255786824,524.064554778,2.19123204683
 04/08  07:00:00,401.032137686,29.3258316455,0.0,0.0,49.8407270682,199.362908273,371.156251513,366.787361663,4.36888985069
 04/08  08:00:00,660.341955518,29.3345564998,0.000396066032413,0.0,249.203635341,249.203635341,215.498739245,208.94610877,6.55263047477
 04/08  09:00:00,701.38877688,29.8112863736,34.6519366632,0.0,249.203635341,249.203635341,121.806904385,113.058250208,8.74865417693
 04/08  10:00:00,800.995948825,29.9087132198,168.744880523,0.0,249.203635341,249.203635341,62.9849449648,54.6264312983,8.3585136665
 04/08  11:00:00,884.766039266,29.3735232784,251.387389564,0.0,249.203635341,249.203635341,51.6639652316,42.5258247555,9.13814047611
 04/08  12:00:00,901.044415319,29.3258316455,265.088756156,0.0,249.203635341,249.203635341,40.8726552398,34.3085476083,6.56410763157
 04/08  13:00:00,912.090490662,29.3258316455,272.372147956,0.0,249.203635341,249.203635341,41.7743324111,33.0314057417,8.74292666947
 04/08  14:00:00,521.094826129,29.3258316455,138.702919543,0.0,74.7610906023,174.442544739,91.6730968552,85.1200245665,6.55307228871
 04/08  15:00:00,417.695779772,29.3258316455,39.4606343734,0.0,74.7610906023,174.442544739,159.695030944,155.323123423,4.3719075211
 04/08  16:00:00,548.209395048,29.3258316455,118.629563733,0.0,74.7610906023,174.442544739,160.50882858,153.959494918,6.54933366185
 04/08  17:00:00,553.236872559,29.3258316455,160.806878261,0.0,24.9203635341,149.522181205,174.916209328,172.725046695,2.19116263258
 04/08  18:00:00,296.667786515,0.0,0.0,0.0,24.9203635341,149.522181205,4.36257289075,0.0,4.36257289075
 04/08  19:00:00,306.39805668,0.0,0.0,0.0,24.9203635341,149.522181205,2.19116510198,0.0,2.19116510198
 04/08  20:00:00,323.485390553,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910279187,0.0,2.1910279187
 04/08  21:00:00,299.041926851,0.0,0.0,0.0,24.9203635341,149.522181205,4.3656131338,0.0,4.3656131338
 04/08  22:00:00,274.595666792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953242223,0.0,2.18953242223
 04/08  23:00:00,250.151271216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957423521,0.0,2.18957423521
 04/08  24:00:00,237.92907345,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896159931,0.0,2.1896159931
 04/09  01:00:00,237.928606599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879502877,0.0,2.18879502877
 04/09  02:00:00,237.928606717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876494562,0.0,2.18876494562
 04/09  03:00:00,237.928606729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873479923,0.0,2.18873479923
 04/09  04:00:00,250.15080443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870461159,0.0,2.18870461159
 04/09  05:00:00,274.59659764,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108144104,0.0,2.19108144104
 04/09  06:00:00,306.396657994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885524371,0.0,2.18885524371
 04/09  07:00:00,296.666386858,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882485944,0.0,2.18882485944
 04/09  08:00:00,296.666386719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879517944,0.0,2.18879517944
 04/09  09:00:00,259.999793085,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  10:00:00,211.111002062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884716134,0.0,2.18884716134
 04/09  11:00:00,254.570328488,1.16142451179,11.2567089525,0.0,24.9203635341,149.522181205,2.19045726925,0.0,2.19045726925
 04/09  12:00:00,227.06861425,0.387141503929,5.16324127301,0.0,24.9203635341,149.522181205,4.36092758683,0.0,4.36092758683
 04/09  13:00:00,410.739371184,13.0703338773,138.777497875,0.0,24.9203635341,149.522181205,2.19292198194,0.0,2.19292198194
 04/09  14:00:00,398.253036197,12.6831923733,136.470210793,0.0,24.9203635341,149.522181205,4.36100207747,0.0,4.36100207747
 04/09  15:00:00,301.926962247,4.93749021498,47.8807413018,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  16:00:00,384.080040055,8.90712667015,80.7942270531,0.0,24.9203635341,149.522181205,2.18889360917,0.0,2.18889360917
 04/09  17:00:00,296.666386896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880144847,0.0,2.18880144847
 04/09  18:00:00,296.666387013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889411486,0.0,2.18889411486
 04/09  19:00:00,306.396658047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886376442,0.0,2.18886376442
 04/09  20:00:00,323.483991248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870961716,0.0,2.18870961716
 04/09  21:00:00,299.040993247,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108583394,0.0,2.19108583394
 04/09  22:00:00,274.595200128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885996778,0.0,2.18885996778
 04/09  23:00:00,250.150804448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882950808,0.0,2.18882950808
 04/09  24:00:00,237.928606457,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887990652,0.0,2.1887990652
 04/10  01:00:00,287.769798676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959112504,0.0,2.18959112504
 04/10  02:00:00,287.769798717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962954805,0.0,2.18962954805
 04/10  03:00:00,287.769798761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966787621,0.0,2.18966787621
 04/10  04:00:00,299.991996593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940690365,0.0,2.18940690365
 04/10  05:00:00,349.358152676,0.0,0.0,0.0,49.8407270682,199.362908273,2.19204499611,0.0,2.19204499611
 04/10  06:00:00,411.005454069,29.4145210426,0.0,0.0,49.8407270682,199.362908273,577.822202698,573.459826494,4.3623762043
 04/10  07:00:00,500.71051363,29.3258316455,0.0,0.0,149.522181205,199.362908273,362.259846602,355.697815169,6.56203143247
 04/10  08:00:00,1049.15530172,29.6707033272,0.0,0.0,448.566543614,448.566543614,165.412755592,150.035163258,15.3775923334
 04/10  09:00:00,1213.53032596,30.6372131871,133.208586881,0.0,448.566543614,448.566543614,78.6757192254,65.4824682287,13.1932509967
 04/10  10:00:00,1322.04192662,30.7118731745,278.715441447,0.0,448.566543614,448.566543614,44.5156560277,29.1185519839,15.3971040437
 04/10  11:00:00,1337.55544949,29.7464160084,294.344828009,0.0,448.566543614,448.566543614,37.6514143568,17.8006517219,19.8507626349
 04/10  12:00:00,1294.81963453,29.3319964374,305.085800017,0.0,448.566543614,398.725816546,43.7329440609,21.5955194127,22.1374246482
 04/10  13:00:00,1343.78185517,29.7959676995,302.058476566,0.0,448.566543614,448.566543614,28.1314859677,6.01903269882,22.1124532688
 04/10  14:00:00,1340.42163403,29.9580962369,298.800143315,0.0,448.566543614,448.566543614,13.1768838145,0.0,13.1768838145
 04/10  15:00:00,1345.94477815,30.0670889207,301.061685283,0.0,448.566543614,448.566543614,13.170375755,0.0,13.170375755
 04/10  16:00:00,1390.56863634,31.9380475627,296.488714827,0.0,448.566543614,448.566543614,17.6277128187,0.0,17.6277128187
 04/10  17:00:00,1250.94014088,31.0831978033,276.799965924,0.0,348.885089477,398.725816546,10.9501732339,0.0,10.9501732339
 04/10  18:00:00,884.275068096,29.5485735922,117.427892702,0.0,249.203635341,299.044362409,17.9310404356,9.18155983848,8.74948059714
 04/10  19:00:00,760.566913071,29.3258316455,9.58636367707,0.0,249.203635341,299.044362409,62.9902160792,56.4590042665,6.53121181266
 04/10  20:00:00,597.628388596,29.3258316455,0.00132193217993,0.0,149.522181205,249.203635341,140.518111726,133.941165499,6.57694622729
 04/10  21:00:00,552.781523689,29.3258316455,0.0,0.0,149.522181205,249.203635341,177.471480699,175.279430072,2.19205062655
 04/10  22:00:00,349.356755698,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969245318,0.0,2.18969245318
 04/10  23:00:00,299.991996502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958031269,0.0,2.18958031269
 04/10  24:00:00,287.769798731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961857481,0.0,2.18961857481
 04/11  01:00:00,287.769797833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965484779,0.0,2.18965484779
 04/11  02:00:00,287.769797873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969146813,0.0,2.18969146813
 04/11  03:00:00,287.769797843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942912942,0.0,2.18942912942
 04/11  04:00:00,299.991995621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946596185,0.0,2.18946596185
 04/11  05:00:00,349.358151707,0.0,0.0,0.0,49.8407270682,199.362908273,4.36391536871,0.0,4.36391536871
 04/11  06:00:00,411.55529792,30.0847258022,0.0,0.0,49.8407270682,199.362908273,418.03926826,415.84811745,2.19115081029
 04/11  07:00:00,510.848086387,29.3258316455,0.000979643404985,0.0,149.522181205,199.362908273,264.802342496,256.060147175,8.74219532073
 04/11  08:00:00,1049.60684942,30.1612174274,0.0,0.0,448.566543614,448.566543614,112.636785448,99.4553429537,13.1814424939
 04/11  09:00:00,1139.52623558,31.0037338842,85.0169151056,0.0,448.566543614,448.566543614,52.9201707839,37.5303597193,15.3898110646
 04/11  10:00:00,1304.08625215,30.957250012,267.109355528,0.0,448.566543614,448.566543614,33.6289486647,18.2317735181,15.3971751466
 04/11  11:00:00,1332.29843025,29.9515064911,290.892750939,0.0,448.566543614,448.566543614,29.9637179708,10.1133717332,19.8503462376
 04/11  12:00:00,1285.20617592,29.6260494043,292.198228948,0.0,448.566543614,398.725816546,32.8159561825,10.6770925523,22.1388636302
 04/11  13:00:00,1340.51860789,31.110217334,296.821763078,0.0,448.566543614,448.566543614,22.7919984516,0.680267026186,22.1117314254
 04/11  14:00:00,1342.86444755,31.7682903452,300.65943244,0.0,448.566543614,448.566543614,13.1744849185,0.000681346573606,13.1738035719
 04/11  15:00:00,1348.74651964,32.3006364785,305.436936587,0.0,448.566543614,448.566543614,13.1663339224,0.0,13.1663339224
 04/11  16:00:00,1391.38156161,34.3859527215,297.072902924,0.0,448.566543614,448.566543614,17.6269496934,0.0,17.6269496934
 04/11  17:00:00,1265.3280807,31.8454715861,289.370236147,0.0,348.885089477,398.725816546,8.76441356568,0.0,8.76441356568
 04/11  18:00:00,923.082994599,29.5069348101,155.946909859,0.0,249.203635341,299.044362409,10.0016195628,1.25236693355,8.74925262923
 04/11  19:00:00,760.795970986,29.3258316455,9.94416184217,0.0,249.203635341,299.044362409,34.1571402489,27.6046945705,6.55244567832
 04/11  20:00:00,577.17288098,29.3258316455,0.0,0.0,149.522181205,249.203635341,105.685685596,99.129156201,6.55652939505
 04/11  21:00:00,552.760250088,29.3258316455,0.0,0.0,149.522181205,249.203635341,152.12219659,147.758600027,4.3635965629
 04/11  22:00:00,349.356754757,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946721512,0.0,2.18946721512
 04/11  23:00:00,299.991995619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950387346,0.0,2.18950387346
 04/11  24:00:00,287.769797803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954047731,0.0,2.18954047731
 04/12  01:00:00,287.769796863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957455662,0.0,2.18957455662
 04/12  02:00:00,287.769796878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960947822,0.0,2.18960947822
 04/12  03:00:00,287.769796901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964430097,0.0,2.18964430097
