Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/12  04:00:00,299.991994731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967904041,0.0,2.18967904041
 04/12  05:00:00,349.358150426,0.0,0.0,0.0,49.8407270682,199.362908273,4.36345205799,0.0,4.36345205799
 04/12  06:00:00,403.598089926,30.7258358218,0.0,0.0,49.8407270682,199.362908273,348.260988671,346.069718692,2.19126997892
 04/12  07:00:00,500.669679444,29.3258316455,0.0,0.0,149.522181205,199.362908273,314.090610847,307.529615976,6.56099487168
 04/12  08:00:00,1048.78523135,29.3258316455,0.0,0.0,448.566543614,448.566543614,134.337523225,118.966246294,15.3712769313
 04/12  09:00:00,1012.05307431,29.3258316455,0.0,0.0,448.566543614,448.566543614,43.9126943428,28.5207036246,15.3919907182
 04/12  10:00:00,1121.19423623,29.7332310172,92.4462967778,0.0,448.566543614,448.566543614,26.1671067606,10.7711166471,15.3959901135
 04/12  11:00:00,1314.94606801,30.196279523,278.549645019,0.0,448.566543614,448.566543614,21.0000719729,3.35464879697,17.6454231759
 04/12  12:00:00,1295.47164012,29.5577333088,306.586693316,0.0,448.566543614,398.725816546,27.2155194229,5.0809150046,22.1346044183
 04/12  13:00:00,1349.92384181,32.1955956755,306.711769721,0.0,448.566543614,448.566543614,22.4358105703,0.323164399211,22.1126461711
 04/12  14:00:00,1339.64346021,32.908293476,294.458967325,0.0,448.566543614,448.566543614,13.1759371336,0.0,13.1759371336
 04/12  15:00:00,1331.53361905,33.4283911,286.09225172,0.0,448.566543614,448.566543614,13.172164726,0.0,13.172164726
 04/12  16:00:00,1376.14622668,35.0022608023,282.394771957,0.0,448.566543614,448.566543614,17.6248000194,0.0,17.6248000194
 04/12  17:00:00,1194.92256538,32.3362975065,221.665701384,0.0,348.885089477,398.725816546,10.9499934571,0.0,10.9499934571
 04/12  18:00:00,845.463915199,29.6796132584,79.3738832346,0.0,249.203635341,299.044362409,19.9996648671,11.2515392645,8.74812560266
 04/12  19:00:00,733.342986972,29.3258316455,3.13205954222,0.0,249.203635341,299.044362409,55.5652862235,49.0129202844,6.55236593904
 04/12  20:00:00,577.195611669,29.3258316455,0.0,0.0,149.522181205,249.203635341,137.351107577,130.794359846,6.55674773076
 04/12  21:00:00,552.782720585,29.3258316455,0.0,0.0,149.522181205,249.203635341,181.670772213,179.478951389,2.19182082424
 04/12  22:00:00,349.356754029,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965421324,0.0,2.18965421324
 04/12  23:00:00,299.991994796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950831867,0.0,2.18950831867
 04/12  24:00:00,287.769796975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954313735,0.0,2.18954313735
 04/13  01:00:00,287.769796017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957618254,0.0,2.18957618254
 04/13  02:00:00,287.769796027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960934007,0.0,2.18960934007
 04/13  03:00:00,287.769796045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964239073,0.0,2.18964239073
 04/13  04:00:00,299.991993838,0.0,0.0,0.0,24.9203635341,199.362908273,4.35908532728,0.0,4.35908532728
 04/13  05:00:00,349.358148486,0.0,0.0,0.0,49.8407270682,199.362908273,2.19173433946,0.0,2.19173433946
 04/13  06:00:00,403.704974383,30.790011017,0.0,0.0,49.8407270682,199.362908273,407.686220836,405.495073003,2.19114783334
 04/13  07:00:00,500.633125435,29.3258316455,0.0,0.0,149.522181205,199.362908273,267.681517814,258.939318504,8.74219930956
 04/13  08:00:00,1084.20568631,29.8033435733,3.99808950901,0.0,448.566543614,448.566543614,116.061458979,102.880562546,13.1808964324
 04/13  09:00:00,1132.72657209,30.8295646888,55.1594982964,0.0,448.566543614,448.566543614,61.6813612108,46.2909401929,15.3904210179
 04/13  10:00:00,1213.03911315,31.1589979978,180.815132155,0.0,448.566543614,448.566543614,38.4690314316,23.0735789998,15.3954524319
 04/13  11:00:00,1295.34291017,31.0085231416,259.198965806,0.0,448.566543614,448.566543614,31.3464661516,11.4960056977,19.850460454
 04/13  12:00:00,1261.26088456,29.5749803779,274.620271511,0.0,448.566543614,398.725816546,32.8463519817,10.7094227185,22.1369292632
 04/13  13:00:00,1318.75355404,32.6360749363,277.900493395,0.0,448.566543614,448.566543614,22.9508929077,0.839951665196,22.1109412425
 04/13  14:00:00,1311.28708228,33.0976207208,271.640149414,0.0,448.566543614,448.566543614,13.173367216,0.0,13.173367216
 04/13  15:00:00,1303.78136351,33.3622522051,265.656759487,0.0,448.566543614,448.566543614,13.1657731302,0.0,13.1657731302
 04/13  16:00:00,1360.24208467,35.7618820764,268.28549021,0.0,448.566543614,448.566543614,17.625797442,0.0,17.625797442
 04/13  17:00:00,1229.95427147,32.998644124,256.805214281,0.0,348.885089477,398.725816546,8.76388213912,0.0,8.76388213912
 04/13  18:00:00,875.204206755,29.6421464699,110.570592669,0.0,249.203635341,299.044362409,13.052547581,4.30385224127,8.74869533973
 04/13  19:00:00,759.819734663,29.3258316455,9.07623297522,0.0,249.203635341,299.044362409,45.2310786835,38.6789469118,6.55213177167
 04/13  20:00:00,577.189224954,29.3258316455,0.0,0.0,149.522181205,249.203635341,128.950020216,122.393957944,6.55606227212
 04/13  21:00:00,552.782088064,29.3258316455,0.0,0.0,149.522181205,249.203635341,183.336088176,178.972330515,4.36375766042
 04/13  22:00:00,349.35675277,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961760291,0.0,2.18961760291
 04/13  23:00:00,299.991993713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965045018,0.0,2.18965045018
 04/13  24:00:00,287.769795955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968326061,0.0,2.18968326061
 04/14  01:00:00,287.769794953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941529191,0.0,2.18941529191
 04/14  02:00:00,287.769794929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944680177,0.0,2.18944680177
 04/14  03:00:00,287.769794922,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894782114,0.0,2.1894782114
 04/14  04:00:00,299.991992727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950953793,0.0,2.18950953793
 04/14  05:00:00,349.358147121,0.0,0.0,0.0,49.8407270682,199.362908273,2.19197047538,0.0,2.19197047538
 04/14  06:00:00,403.878370952,30.9962622488,0.0,0.0,49.8407270682,199.362908273,366.444693043,362.082372764,4.36232027945
 04/14  07:00:00,539.98241185,29.3258316455,8.38169172651,0.0,149.522181205,199.362908273,239.428702235,232.86623415,6.56246808439
 04/14  08:00:00,1181.34937296,30.0599850749,67.8498108853,0.0,448.566543614,448.566543614,107.016693917,91.6447160837,15.3719778331
 04/14  09:00:00,1276.20029363,31.439517698,193.646272149,0.0,448.566543614,448.566543614,48.966596955,33.5759235312,15.3906734238
 04/14  10:00:00,1281.27194516,32.0887598276,243.214053084,0.0,448.566543614,448.566543614,29.8361785876,14.4403900572,15.3957885304
 04/14  11:00:00,1294.50216701,31.5482718654,254.790565563,0.0,448.566543614,448.566543614,23.7086468228,6.06369638103,17.6449504418
 04/14  12:00:00,1256.9202189,29.9473306377,265.121367903,0.0,448.566543614,398.725816546,25.6293001658,3.49592266199,22.1333775038
 04/14  13:00:00,1328.32759483,33.7686930339,281.057276348,0.0,448.566543614,448.566543614,22.2307162491,0.119871175561,22.1108450736
 04/14  14:00:00,1337.67316357,34.6729619921,288.22634065,0.0,448.566543614,448.566543614,13.1778383872,0.0,13.1778383872
 04/14  15:00:00,1349.01148996,36.412706889,296.899370523,0.0,448.566543614,448.566543614,13.1692000593,0.0,13.1692000593
 04/14  16:00:00,1386.15351886,37.4228570189,289.17309247,0.0,448.566543614,448.566543614,17.6253909859,0.0,17.6253909859
 04/14  17:00:00,1246.92060392,33.4387961814,271.799037327,0.0,348.885089477,398.725816546,10.9488031473,0.0,10.9488031473
 04/14  18:00:00,981.292144362,29.6919946669,213.729292065,0.0,249.203635341,299.044362409,8.87989523748,0.131584556027,8.74831068145
 04/14  19:00:00,798.891683192,29.3258316455,37.072123079,0.0,249.203635341,299.044362409,26.9363230745,22.5609699693,4.37535310518
 04/14  20:00:00,577.170966114,29.3258316455,0.0,0.0,149.522181205,249.203635341,106.548627878,97.8125252175,8.73610266043
 04/14  21:00:00,562.979002744,29.3258316455,0.0,0.0,149.522181205,249.203635341,158.573374642,156.38163281,2.19174183156
 04/14  22:00:00,349.356751848,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953747269,0.0,2.18953747269
 04/14  23:00:00,299.991992668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956764058,0.0,2.18956764058
 04/14  24:00:00,287.76979491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959872783,0.0,2.18959872783
 04/15  01:00:00,237.929066912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962750476,0.0,2.18962750476
 04/15  02:00:00,237.929066953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965691229,0.0,2.18965691229
 04/15  03:00:00,237.929066972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938853614,0.0,2.18938853614
 04/15  04:00:00,250.151264742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941816768,0.0,2.18941816768
 04/15  05:00:00,274.597055634,0.0,0.0,0.0,24.9203635341,149.522181205,4.36409213761,0.0,4.36409213761
 04/15  06:00:00,403.37965896,30.405488909,0.0,0.0,49.8407270682,199.362908273,487.482321779,485.291142949,2.19117883027
 04/15  07:00:00,401.001750093,29.3258316455,0.0,0.0,49.8407270682,199.362908273,334.376176695,330.007482587,4.36869410832
 04/15  08:00:00,650.57663757,29.8062680425,0.0,0.0,249.203635341,249.203635341,187.001707613,180.449677104,6.55203050927
 04/15  09:00:00,866.90584251,31.1829488892,182.553815418,0.0,249.203635341,249.203635341,86.2802022892,77.532506839,8.74769545021
 04/15  10:00:00,925.11504439,31.0870894364,279.75888148,0.0,249.203635341,249.203635341,37.1901162172,30.6285489327,6.56156728447
 04/15  11:00:00,953.636284509,29.8620401345,307.473330131,0.0,249.203635341,249.203635341,33.7217396245,22.7837525442,10.9379870803
 04/15  12:00:00,959.586577579,29.3376244357,311.982812531,0.0,249.203635341,249.203635341,28.3691432909,21.8051086296,6.56403466131
 04/15  13:00:00,956.029403174,29.3610009811,308.409629309,0.0,249.203635341,249.203635341,21.2368285741,12.4945940614,8.74223451271
 04/15  14:00:00,695.318074555,29.3258316455,297.525359535,0.0,74.7610906023,174.442544739,6.86636177243,0.314655803611,6.55170596882
 04/15  15:00:00,685.111936091,29.3294440253,291.772925232,0.0,74.7610906023,174.442544739,4.80414041571,0.43245533304,4.37168508267
 04/15  16:00:00,726.11625858,29.662364179,286.513361781,0.0,74.7610906023,174.442544739,14.2116357311,7.66227754543,6.54935818564
 04/15  17:00:00,601.347524388,29.6381300113,204.58955808,0.0,24.9203635341,149.522181205,37.5226102846,35.3315360138,2.19107427082
 04/15  18:00:00,381.017840294,12.5459925076,32.6238906263,0.0,24.9203635341,149.522181205,2.19119889244,0.0,2.19119889244
 04/15  19:00:00,306.398048414,0.0,0.0,0.0,24.9203635341,149.522181205,4.36242631823,0.0,4.36242631823
 04/15  20:00:00,323.485381096,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089006187,0.0,2.19089006187
 04/15  21:00:00,299.041915805,0.0,0.0,0.0,24.9203635341,149.522181205,4.36548290271,0.0,4.36548290271
 04/15  22:00:00,274.595660268,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956115016,0.0,2.18956115016
 04/15  23:00:00,250.151264699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959041659,0.0,2.18959041659
 04/15  24:00:00,237.92906693,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961965034,0.0,2.18961965034
 04/16  01:00:00,237.928601422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868730658,0.0,2.18868730658
 04/16  02:00:00,237.928601324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864551871,0.0,2.18864551871
 04/16  03:00:00,237.928601065,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  04:00:00,250.150798884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884839227,0.0,2.18884839227
 04/16  05:00:00,274.596589207,0.0,0.0,0.0,24.9203635341,149.522181205,4.36218636257,0.0,4.36218636257
 04/16  06:00:00,297.852985755,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888483316,0.0,2.1888483316
 04/16  07:00:00,296.666381223,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  08:00:00,308.55073955,11.8843540115,0.0,0.0,24.9203635341,149.522181205,2.18876538742,0.0,2.18876538742
 04/16  09:00:00,294.246088994,17.5367652365,6.14697626593,0.0,24.9203635341,149.522181205,2.18884551546,0.0,2.18884551546
 04/16  10:00:00,458.738014417,22.5948138834,156.28996598,0.0,24.9203635341,149.522181205,2.18885271755,0.0,2.18885271755
 04/16  11:00:00,411.979989482,12.9929055765,142.20775311,0.0,24.9203635341,149.522181205,2.19043580832,0.0,2.19043580832
 04/16  12:00:00,211.111926206,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042562325,0.0,2.19042562325
 04/16  13:00:00,255.687666859,1.16142451179,12.3122327217,0.0,24.9203635341,149.522181205,4.36532539537,0.0,4.36532539537
 04/16  14:00:00,211.111926055,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041205342,0.0,2.19041205342
 04/16  15:00:00,448.540111818,14.6644788674,162.088337423,0.0,24.9203635341,149.522181205,2.18848531609,0.0,2.18848531609
 04/16  16:00:00,607.110415022,23.1891167729,252.574254241,0.0,24.9203635341,149.522181205,2.18883086263,0.0,2.18883086263
 04/16  17:00:00,509.041633059,19.2777064461,127.67541607,0.0,24.9203635341,149.522181205,2.18883767077,0.0,2.18883767077
 04/16  18:00:00,353.124584431,20.0768361231,9.42619590473,0.0,24.9203635341,149.522181205,2.18884447331,0.0,2.18884447331
 04/16  19:00:00,306.396652296,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  20:00:00,323.4839859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865454364,0.0,2.18865454364
 04/16  21:00:00,299.040984706,0.0,0.0,0.0,24.9203635341,149.522181205,4.36219978002,0.0,4.36219978002
 04/16  22:00:00,274.595194536,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  23:00:00,250.150799062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873527283,0.0,2.18873527283
 04/16  24:00:00,237.928601468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869316463,0.0,2.18869316463
 04/17  01:00:00,287.769792127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955478032,0.0,2.18955478032
 04/17  02:00:00,287.769792125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958059035,0.0,2.18958059035
 04/17  03:00:00,287.769792129,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896063079,0.0,2.1896063079
 04/17  04:00:00,299.991989941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963194988,0.0,2.18963194988
 04/17  05:00:00,349.358142975,0.0,0.0,0.0,49.8407270682,199.362908273,4.36390148288,0.0,4.36390148288
 04/17  06:00:00,402.247884164,29.3258316455,0.0,0.0,49.8407270682,199.362908273,414.969220468,412.778140408,2.19108006003
 04/17  07:00:00,500.701873263,29.3258316455,0.0,0.0,149.522181205,199.362908273,359.03563203,350.294175192,8.74145683802
 04/17  08:00:00,1048.80332602,29.3258316455,0.0,0.0,448.566543614,448.566543614,156.362120584,143.184758015,13.1773625695
 04/17  09:00:00,1022.28244911,29.3258316455,0.000976512838518,0.0,448.566543614,448.566543614,63.6381743644,48.2476216458,15.3905527186
 04/17  10:00:00,1098.02222475,29.3258316455,70.2152391714,0.0,448.566543614,448.566543614,31.6850651339,16.2889418665,15.3961232673
 04/17  11:00:00,1223.90288427,29.3258316455,192.815007829,0.0,448.566543614,448.566543614,24.7426409495,7.09922137118,17.6434195784
 04/17  12:00:00,1211.99616435,29.3258316455,228.019318452,0.0,448.566543614,398.725816546,30.0212986262,7.89060265209,22.1306959741
 04/17  13:00:00,1258.38440465,29.3357345614,222.812752181,0.0,448.566543614,448.566543614,22.8186802385,0.710844361431,22.107835877
 04/17  14:00:00,1250.12929474,29.347782502,215.265478346,0.0,448.566543614,448.566543614,13.1750253627,0.0,13.1750253627
 04/17  15:00:00,1244.70962262,29.6888128385,210.371792108,0.0,448.566543614,448.566543614,13.1690087018,0.0,13.1690087018
 04/17  16:00:00,1291.17910714,31.5599643271,207.249836689,0.0,448.566543614,448.566543614,17.6245309266,0.0,17.6245309266
 04/17  17:00:00,1118.38275914,31.2003414546,150.816550626,0.0,348.885089477,398.725816546,12.1542846451,1.20596210375,10.9483225414
 04/17  18:00:00,818.571490687,29.5559316547,54.882760131,0.0,249.203635341,299.044362409,34.8667254243,26.118856126,8.74786929834
 04/17  19:00:00,718.106394009,29.3258316455,2.2615234083,0.0,249.203635341,299.044362409,85.4309427436,81.0558162175,4.37512652608
 04/17  20:00:00,577.232998349,29.3258316455,0.0,0.0,149.522181205,249.203635341,187.971308901,181.414068457,6.55724044413
 04/17  21:00:00,552.826788873,29.3258316455,0.0,0.0,149.522181205,249.203635341,243.577638016,239.213991567,4.36364644857
 04/17  22:00:00,349.356748955,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957145878,0.0,2.18957145878
 04/17  23:00:00,299.991989806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944758633,0.0,2.18944758633
 04/17  24:00:00,287.769792011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947328799,0.0,2.18947328799
 04/18  01:00:00,287.769791023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949662725,0.0,2.18949662725
 04/18  02:00:00,287.76979104,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895206194,0.0,2.1895206194
 04/18  03:00:00,287.769791057,0.0,0.0,0.0,24.9203635341,199.362908273,2.189544524,0.0,2.189544524
 04/18  04:00:00,299.991988877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956835723,0.0,2.18956835723
 04/18  05:00:00,349.358141254,0.0,0.0,0.0,49.8407270682,199.362908273,4.36376281649,0.0,4.36376281649
 04/18  06:00:00,402.858834829,29.893905735,0.0,0.0,49.8407270682,199.362908273,473.518212267,471.32720322,2.19100904756
 04/18  07:00:00,500.693807646,29.3258316455,0.0,0.0,149.522181205,199.362908273,348.198969389,339.457862731,8.74110665791
 04/18  08:00:00,1048.78463651,29.3261516394,0.0,0.0,448.566543614,448.566543614,130.681524863,117.500992997,13.1805318656
 04/18  09:00:00,1072.64038238,30.2898888338,27.0001894763,0.0,448.566543614,448.566543614,73.0152156495,57.6247777112,15.3904379383
 04/18  10:00:00,1171.2996135,30.3359294193,139.948908867,0.0,448.566543614,448.566543614,44.3767084008,28.982705582,15.3940028188
 04/18  11:00:00,1228.7834235,29.5143860887,195.445185499,0.0,448.566543614,448.566543614,35.8493854316,18.2068560586,17.642529373
 04/18  12:00:00,1193.08627729,29.3258316455,207.711370241,0.0,448.566543614,398.725816546,39.2002474556,17.0684432395,22.1318042162
 04/18  13:00:00,1250.56716425,29.5415715105,214.262516236,0.0,448.566543614,448.566543614,24.6100750408,2.50151692854,22.1085581122
 04/18  14:00:00,1248.94983683,30.2049141257,213.226087462,0.0,448.566543614,448.566543614,13.1755612279,0.0,13.1755612279
 04/18  15:00:00,1245.70919553,31.2581790812,209.795084457,0.0,448.566543614,448.566543614,13.1712522095,0.0,13.1712522095
 04/18  16:00:00,1292.79411833,33.2369300472,207.175983073,0.0,448.566543614,448.566543614,17.6247754949,0.0,17.6247754949
 04/18  17:00:00,1155.44832206,31.116638212,186.810795281,0.0,348.885089477,398.725816546,10.9484849799,0.0,10.9484849799
 04/18  18:00:00,806.662654828,29.6941409267,53.3443215177,0.0,249.203635341,299.044362409,22.7368244916,16.1700087075,6.56681578408
 04/18  19:00:00,701.048123806,29.3258316455,0.0,0.0,249.203635341,299.044362409,86.0363830719,79.4838428497,6.55254022213
 04/18  20:00:00,577.236829013,29.3258316455,0.0,0.0,149.522181205,249.203635341,193.146609405,186.590149274,6.55646013099
 04/18  21:00:00,552.833107892,29.3258316455,0.0,0.0,149.522181205,249.203635341,252.129966242,247.7663698,4.36359644242
 04/18  22:00:00,349.356748034,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946655036,0.0,2.18946655036
 04/18  23:00:00,299.991988912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949036735,0.0,2.18949036735
 04/18  24:00:00,287.769791101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951415241,0.0,2.18951415241
 04/19  01:00:00,287.769790094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953528723,0.0,2.18953528723
 04/19  02:00:00,287.769790101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955734335,0.0,2.18955734335
 04/19  03:00:00,287.769790111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957931614,0.0,2.18957931614
 04/19  04:00:00,299.991987925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960122128,0.0,2.18960122128
 04/19  05:00:00,349.358139627,0.0,0.0,0.0,49.8407270682,199.362908273,4.36367748583,0.0,4.36367748583
 04/19  06:00:00,403.262735542,30.271518521,0.0,0.0,49.8407270682,199.362908273,507.516223427,505.325083944,2.19113948223
 04/19  07:00:00,500.687074818,29.3258316455,0.0,0.0,149.522181205,199.362908273,334.384535973,327.82248506,6.56205091305
 04/19  08:00:00,1049.66536574,30.2000269847,0.0,0.0,448.566543614,448.566543614,141.015947989,125.645006491,15.3709414979
 04/19  09:00:00,1143.09791233,31.4817619236,67.3797877431,0.0,448.566543614,448.566543614,69.0238267988,53.6348030813,15.3890237176
 04/19  10:00:00,1206.27352403,30.9758696939,173.460655392,0.0,448.566543614,448.566543614,39.9182310216,24.5246265202,15.3936045015
 04/19  11:00:00,1236.03701874,29.966385259,201.041910397,0.0,448.566543614,448.566543614,33.475997332,15.8344522558,17.6415450762
 04/19  12:00:00,1199.42450275,29.3258316455,213.163293705,0.0,448.566543614,398.725816546,38.6292711145,16.4985604159,22.1307106986
 04/19  13:00:00,1253.32080739,30.3526085928,216.200038214,0.0,448.566543614,448.566543614,24.7190680314,2.61183335161,22.1072346798
 04/19  14:00:00,1257.04543517,31.0172823186,217.972832706,0.0,448.566543614,448.566543614,13.1748747804,0.0,13.1748747804
 04/19  15:00:00,1260.40191293,31.7606998617,220.954315854,0.0,448.566543614,448.566543614,13.1650287623,0.0,13.1650287623
 04/19  16:00:00,1302.31019029,32.0411735138,215.844008933,0.0,448.566543614,448.566543614,17.6229258257,0.0,17.6229258257
 04/19  17:00:00,1177.97766484,29.7814370472,208.694781594,0.0,348.885089477,398.725816546,8.76289067475,0.0,8.76289067475
 04/19  18:00:00,908.439741026,29.3258316455,142.116934887,0.0,249.203635341,299.044362409,14.8382143186,6.09117742109,8.74703689754
 04/19  19:00:00,748.578811408,29.3258316455,16.1812237815,0.0,249.203635341,299.044362409,89.9515956928,83.3999975999,6.55159809292
 04/19  20:00:00,577.219380426,29.3258316455,0.0,0.0,149.522181205,249.203635341,168.283156015,161.727122281,6.55603373489
 04/19  21:00:00,552.803287415,29.3258316455,0.0,0.0,149.522181205,249.203635341,210.262139723,205.89852917,4.36361055337
 04/19  22:00:00,349.356746855,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961343816,0.0,2.18961343816
 04/19  23:00:00,299.991987819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963516035,0.0,2.18963516035
 04/19  24:00:00,287.76979007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931114571,0.0,2.18931114571
 04/20  01:00:00,287.769789041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937933534,0.0,2.18937933534
 04/20  02:00:00,287.769789035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939966267,0.0,2.18939966267
 04/20  03:00:00,287.769789035,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894199095,0.0,2.1894199095
 04/20  04:00:00,299.991986841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944009135,0.0,2.18944009135
 04/20  05:00:00,349.358137353,0.0,0.0,0.0,49.8407270682,199.362908273,2.19202930898,0.0,2.19202930898
 04/20  06:00:00,394.899845321,30.5301623457,0.0,0.0,49.8407270682,199.362908273,405.18760272,400.825294541,4.36230817896
 04/20  07:00:00,500.660931211,29.3258316455,0.0,0.0,149.522181205,199.362908273,301.656618974,295.095701363,6.56091761185
 04/20  08:00:00,1048.92908242,29.4812905365,0.0,0.0,448.566543614,448.566543614,116.295612427,103.114812322,13.1808001049
 04/20  09:00:00,1079.96812952,31.1825181223,27.3862205462,0.0,448.566543614,448.566543614,62.8663580954,47.4787288526,15.3876292428
 04/20  10:00:00,1159.8405926,31.1698229488,128.23226391,0.0,448.566543614,448.566543614,38.5139864022,23.1200035082,15.393982894
 04/20  11:00:00,1221.7455675,30.4435371271,189.174194562,0.0,448.566543614,448.566543614,36.4676173547,16.6205860356,19.8470313191
 04/20  12:00:00,1180.69484822,29.3258316455,198.632335835,0.0,448.566543614,398.725816546,42.933001513,20.800443805,22.132557708
 04/20  13:00:00,1237.72006732,30.8411766051,203.05722715,0.0,448.566543614,448.566543614,24.8196386879,4.92296115808,19.8966775298
 04/20  14:00:00,1246.61487083,31.4840368026,209.251704095,0.0,448.566543614,448.566543614,13.1764832784,0.0,13.1764832784
 04/20  15:00:00,1251.34249427,32.4232106889,213.387345913,0.0,448.566543614,448.566543614,13.1721829059,0.0,13.1721829059
 04/20  16:00:00,1295.66694824,34.6624948807,208.611670837,0.0,448.566543614,448.566543614,17.6231596109,0.0,17.6231596109
 04/20  17:00:00,1175.88055687,32.6558204129,204.540352632,0.0,348.885089477,398.725816546,10.9491447541,0.0,10.9491447541
 04/20  18:00:00,915.344169512,30.1441594424,148.200404489,0.0,249.203635341,299.044362409,12.9116318191,4.16433599345,8.7472958257
 04/20  19:00:00,748.94835245,29.3258316455,16.5746786814,0.0,249.203635341,299.044362409,58.237120414,51.6848554675,6.55226494654
 04/20  20:00:00,577.206399042,29.3258316455,0.0,0.0,149.522181205,249.203635341,151.824687714,145.268778381,6.55590933325
 04/20  21:00:00,552.80644549,29.3258316455,0.0,0.0,149.522181205,249.203635341,213.662847618,211.470814656,2.19203296223
 04/20  22:00:00,349.356746095,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953563224,0.0,2.18953563224
 04/20  23:00:00,299.991986905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955463304,0.0,2.18955463304
 04/20  24:00:00,287.769789115,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895745483,0.0,2.1895745483
 04/21  01:00:00,287.769788105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959233451,0.0,2.18959233451
 04/21  02:00:00,287.76978812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961053923,0.0,2.18961053923
 04/21  03:00:00,287.769788134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962866042,0.0,2.18962866042
 04/21  04:00:00,299.991985949,0.0,0.0,0.0,24.9203635341,199.362908273,2.189646715,0.0,2.189646715
 04/21  05:00:00,349.35813626,0.0,0.0,0.0,49.8407270682,199.362908273,4.36357138631,0.0,4.36357138631
 04/21  06:00:00,394.973202785,30.5463812756,0.0,0.0,49.8407270682,199.362908273,480.330826503,478.139866327,2.19096017644
 04/21  07:00:00,500.687408955,29.3258316455,0.0,0.0,149.522181205,199.362908273,338.735850535,329.993505076,8.74234545943
 04/21  08:00:00,1049.16113816,29.6756739699,0.0,0.0,448.566543614,448.566543614,166.566450864,153.385820358,13.1806305058
 04/21  09:00:00,1062.73782456,31.2212442169,19.8565975098,0.0,448.566543614,448.566543614,83.620019492,68.2314385618,15.3885809301
 04/21  10:00:00,1173.93013735,31.4284325352,139.436061444,0.0,448.566543614,448.566543614,38.7864078079,23.3922628765,15.3941449314
 04/21  11:00:00,1243.83286193,30.67108175,206.347966963,0.0,448.566543614,448.566543614,31.5475777353,13.9050375135,17.6425402218
 04/21  12:00:00,1201.58138684,29.3266983413,215.317556842,0.0,448.566543614,398.725816546,37.8780805265,15.7496573434,22.1284231831
 04/21  13:00:00,1258.48897421,31.0417471932,219.383192792,0.0,448.566543614,448.566543614,23.9433977459,1.8356530234,22.1077447225
 04/21  14:00:00,1268.42376944,31.9929344734,226.085905225,0.0,448.566543614,448.566543614,13.1769710284,0.0,13.1769710284
 04/21  15:00:00,1276.36020683,33.1472963646,233.227590968,0.0,448.566543614,448.566543614,13.1669531567,0.0,13.1669531567
 04/21  16:00:00,1324.09673766,35.5868065229,230.567028596,0.0,448.566543614,448.566543614,17.6234062852,0.0,17.6234062852
 04/21  17:00:00,1202.26428098,33.2657407784,225.259218676,0.0,348.885089477,398.725816546,8.76257678864,0.0,8.76257678864
 04/21  18:00:00,973.485958374,30.2857455013,203.378090066,0.0,249.203635341,299.044362409,9.56577303001,0.8176605489,8.74811248111
 04/21  19:00:00,807.195560495,29.3258316455,53.0478679972,0.0,249.203635341,299.044362409,42.8513537819,36.2989468205,6.55240696136
 04/21  20:00:00,577.187082544,29.3258316455,0.0,0.0,149.522181205,249.203635341,125.289310288,118.732993401,6.55631688704
 04/21  21:00:00,552.788488664,29.3258316455,0.0,0.0,149.522181205,249.203635341,190.902008924,186.538346326,4.36366259768
 04/21  22:00:00,349.356744916,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956906595,0.0,2.18956906595
 04/21  23:00:00,299.991985846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958704372,0.0,2.18958704372
 04/21  24:00:00,287.769788072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960500489,0.0,2.18960500489
 04/22  01:00:00,237.929059997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961999851,0.0,2.18961999851
 04/22  02:00:00,237.929060019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963621535,0.0,2.18963621535
 04/22  03:00:00,237.929060016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935690818,0.0,2.18935690818
 04/22  04:00:00,250.151257795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937334654,0.0,2.18937334654
 04/22  05:00:00,274.597043526,0.0,0.0,0.0,24.9203635341,149.522181205,2.1917955723,0.0,2.1917955723
 04/22  06:00:00,394.524927708,30.0807723385,0.0,0.0,49.8407270682,199.362908273,502.439801593,498.077701389,4.36210020481
 04/22  07:00:00,401.000185758,29.3258316455,0.0,0.0,49.8407270682,199.362908273,329.699076876,325.330337102,4.36873977422
 04/22  08:00:00,676.022505496,29.3258316455,0.000878062779789,0.0,249.203635341,249.203635341,283.418804032,276.867412608,6.55139142458
 04/22  09:00:00,667.503241558,29.3258316455,16.1848364635,0.0,249.203635341,249.203635341,224.734061691,218.16886115,6.56520054164
 04/22  10:00:00,689.5638946,29.3258316455,63.0150844451,0.0,249.203635341,249.203635341,99.9520687273,91.2099493402,8.74211938711
 04/22  11:00:00,790.167274116,29.3258316455,157.385073297,0.0,249.203635341,249.203635341,48.4360055225,39.6821009996,8.75390452288
 04/22  12:00:00,841.984320644,29.3258316455,205.491594604,0.0,249.203635341,249.203635341,42.3496130975,33.6055957685,8.74401732894
 04/22  13:00:00,856.038260318,29.3258316455,218.661183078,0.0,249.203635341,249.203635341,29.1392359941,22.5786798487,6.5605561454
 04/22  14:00:00,616.176827562,29.3258316455,226.679731639,0.0,74.7610906023,174.442544739,55.4968304375,48.9455707637,6.55125967376
 04/22  15:00:00,619.963123659,29.3258316455,232.082482827,0.0,74.7610906023,174.442544739,63.2586913843,58.8871530552,4.37153832911
 04/22  16:00:00,664.300904512,29.3258316455,230.488466304,0.0,74.7610906023,174.442544739,52.288077038,45.7381794719,6.54989756607
 04/22  17:00:00,631.074511343,29.4928150662,234.808296356,0.0,24.9203635341,149.522181205,94.3680540282,92.1771628947,2.19089113349
 04/22  18:00:00,480.325555034,14.1838354173,124.460674491,0.0,24.9203635341,149.522181205,4.36243202377,0.0,4.36243202377
 04/22  19:00:00,297.854371139,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121726239,0.0,2.19121726239
 04/22  20:00:00,323.485371798,0.0,0.0,0.0,24.9203635341,149.522181205,4.3619516528,0.0,4.3619516528
 04/22  21:00:00,299.041902615,0.0,0.0,0.0,24.9203635341,149.522181205,2.19264387207,0.0,2.19264387207
 04/22  22:00:00,274.595653352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950724616,0.0,2.18950724616
 04/22  23:00:00,250.151257768,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952337551,0.0,2.18952337551
 04/22  24:00:00,237.929059984,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895394892,0.0,2.1895394892
 04/23  01:00:00,237.928595759,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870668114,0.0,2.18870668114
 04/23  02:00:00,237.928595893,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865256013,0.0,2.18865256013
 04/23  03:00:00,237.928595895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884122357,0.0,2.18884122357
 04/23  04:00:00,250.150793452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878690818,0.0,2.18878690818
 04/23  05:00:00,274.596578821,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085572095,0.0,2.19085572095
 04/23  06:00:00,289.309313715,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887634204,0.0,2.1887634204
 04/23  07:00:00,296.666375842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882966371,0.0,2.18882966371
 04/23  08:00:00,296.666375576,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  09:00:00,259.99978227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877516642,0.0,2.18877516642
 04/23  10:00:00,211.110991318,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887206841,0.0,2.1887206841
 04/23  11:00:00,211.111917867,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011596015,0.0,2.19011596015
 04/23  12:00:00,211.111918224,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009490889,0.0,2.19009490889
 04/23  13:00:00,211.113307315,0.0,0.0,0.0,24.9203635341,149.522181205,4.36536636396,0.0,4.36536636396
 04/23  14:00:00,211.111917814,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027036426,0.0,2.19027036426
 04/23  15:00:00,211.11099124,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866065628,0.0,2.18866065628
 04/23  16:00:00,259.999782692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860618367,0.0,2.18860618367
 04/23  17:00:00,296.666376115,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879470185,0.0,2.18879470185
 04/23  18:00:00,296.666375991,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874015872,0.0,2.18874015872
 04/23  19:00:00,297.852980147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868561376,0.0,2.18868561376
 04/23  20:00:00,323.483980055,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  21:00:00,299.040974974,0.0,0.0,0.0,24.9203635341,149.522181205,4.36186805916,0.0,4.36186805916
 04/23  22:00:00,274.595188944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872634883,0.0,2.18872634883
 04/23  23:00:00,250.150793186,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  24:00:00,237.928595597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867183857,0.0,2.18867183857
 04/24  01:00:00,287.769784975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946141285,0.0,2.18946141285
 04/24  02:00:00,287.769784986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947397164,0.0,2.18947397164
 04/24  03:00:00,287.769784995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948645211,0.0,2.18948645211
 04/24  04:00:00,299.991982806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949887149,0.0,2.18949887149
 04/24  05:00:00,349.358131798,0.0,0.0,0.0,49.8407270682,199.362908273,4.36324191491,0.0,4.36324191491
 04/24  06:00:00,394.245112405,29.8665518293,0.0,0.0,49.8407270682,199.362908273,415.483029605,413.291840203,2.1911894027
 04/24  07:00:00,500.637592152,29.3258316455,0.0,0.0,149.522181205,199.362908273,272.649073999,263.907097963,8.74197603589
 04/24  08:00:00,1247.72976465,30.3530953635,131.311727855,0.0,448.566543614,448.566543614,104.713223335,91.535867609,13.1773557257
 04/24  09:00:00,1245.05580673,30.526477851,161.760552814,0.0,448.566543614,448.566543614,53.7923457162,38.4041516284,15.3881940878
 04/24  10:00:00,1270.53001742,30.1041273958,231.35485312,0.0,448.566543614,448.566543614,31.3067632066,15.9128936166,15.39386959
 04/24  11:00:00,1326.87441652,29.455594794,281.023523309,0.0,448.566543614,448.566543614,20.1194121188,2.47815443977,17.641257679
 04/24  12:00:00,1292.88766375,29.3258316455,296.66973826,0.0,448.566543614,398.725816546,24.9401222552,2.8109310861,22.1291911691
 04/24  13:00:00,1347.50929102,29.4497956595,301.992115342,0.0,448.566543614,448.566543614,22.8375881294,0.733516717999,22.1040714114
 04/24  14:00:00,1348.1475912,30.1433602139,301.94300111,0.0,448.566543614,448.566543614,13.1723604163,0.0,13.1723604163
 04/24  15:00:00,1352.7648181,31.5933615368,306.689147794,0.0,448.566543614,448.566543614,13.1631302611,0.0,13.1631302611
 04/24  16:00:00,1403.60021767,33.3604371515,310.498006354,0.0,448.566543614,448.566543614,15.4195859705,0.0,15.4195859705
 04/24  17:00:00,1284.06169603,31.5318615358,308.686182572,0.0,348.885089477,398.725816546,10.9489387292,0.0,10.9489387292
 04/24  18:00:00,1075.06674484,30.1113342947,302.778415186,0.0,249.203635341,299.044362409,9.20969953282,0.462098238778,8.74760129404
 04/24  19:00:00,926.034367251,29.3258316455,158.963135704,0.0,249.203635341,299.044362409,40.5846124021,34.0323962375,6.55221616463
 04/24  20:00:00,638.62596024,29.3258316455,10.0296376734,0.0,149.522181205,249.203635341,117.318910488,110.762456905,6.55645358299
 04/24  21:00:00,552.770998185,29.3258316455,0.0,0.0,149.522181205,249.203635341,165.437430344,163.245654968,2.19177537583
 04/24  22:00:00,349.356742191,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961674015,0.0,2.18961674015
 04/24  23:00:00,299.991982943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945071805,0.0,2.18945071805
 04/24  24:00:00,287.769785111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946306449,0.0,2.18946306449
 04/25  01:00:00,287.769784038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947351135,0.0,2.18947351135
 04/25  02:00:00,287.769784027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948413281,0.0,2.18948413281
 04/25  03:00:00,287.76978402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949467124,0.0,2.18949467124
 04/25  04:00:00,299.991981818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950514566,0.0,2.18950514566
 04/25  05:00:00,349.358129621,0.0,0.0,0.0,49.8407270682,199.362908273,4.36383302776,0.0,4.36383302776
 04/25  06:00:00,456.027923768,30.34680535,0.00236727158166,0.0,49.8407270682,199.362908273,439.730437479,437.539354792,2.19108268736
 04/25  07:00:00,500.638122321,29.3258316455,0.0,0.0,149.522181205,199.362908273,273.366153507,264.624093951,8.74205955541
 04/25  08:00:00,1070.15688939,30.4956253575,9.15767679471,0.0,448.566543614,448.566543614,119.185596324,106.008504415,13.1770919092
 04/25  09:00:00,1221.53925827,31.5234574622,162.508194591,0.0,448.566543614,448.566543614,67.0105060442,51.6227206234,15.3877854207
 04/25  10:00:00,1297.62794406,31.1589505738,258.579088461,0.0,448.566543614,448.566543614,34.9914055847,19.5977413052,15.3936642795
 04/25  11:00:00,1306.88772268,30.3097759988,268.391765133,0.0,448.566543614,448.566543614,27.0098080828,9.36950827381,17.640299809
 04/25  12:00:00,1263.07991558,29.3258316455,273.105504147,0.0,448.566543614,398.725816546,31.0450868232,8.91449353599,22.1305932872
 04/25  13:00:00,1318.36290804,30.5656578916,277.674926977,0.0,448.566543614,448.566543614,22.6827558416,0.580164178388,22.1025916632
 04/25  14:00:00,1311.55066353,31.2113330747,272.531191637,0.0,448.566543614,448.566543614,13.1732374914,0.0,13.1732374914
 04/25  15:00:00,1308.342085,32.3713957176,269.090554999,0.0,448.566543614,448.566543614,13.1639313798,0.0,13.1639313798
 04/25  16:00:00,1358.57810633,34.6529552119,269.372629484,0.0,448.566543614,448.566543614,16.4674339904,0.0,16.4674339904
 04/25  17:00:00,1246.3576524,32.5152554846,271.553738369,0.0,348.885089477,398.725816546,9.90857364747,0.0,9.90857364747
 04/25  18:00:00,971.452451686,30.0050863135,199.934738273,0.0,249.203635341,299.044362409,10.5552208563,1.80722330181,8.74799755446
 04/25  19:00:00,780.361036294,29.3258316455,36.5192158122,0.0,249.203635341,299.044362409,54.0869145537,47.5346783124,6.55223624123
 04/25  20:00:00,577.189943585,29.3258316455,0.0,0.0,149.522181205,249.203635341,129.553053466,122.996329803,6.55672366349
 04/25  21:00:00,552.785112989,29.3258316455,0.0,0.0,149.522181205,249.203635341,184.702269858,182.510401265,2.19186859287
 04/25  22:00:00,349.356741094,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959275257,0.0,2.18959275257
 04/25  23:00:00,299.991981872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954270089,0.0,2.18954270089
 04/25  24:00:00,287.769784056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955298721,0.0,2.18955298721
 04/26  01:00:00,287.769782989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956136941,0.0,2.18956136941
 04/26  02:00:00,287.769782986,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895699338,0.0,2.1895699338
 04/26  03:00:00,287.769782984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957841898,0.0,2.18957841898
 04/26  04:00:00,299.991980785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958684353,0.0,2.18958684353
 04/26  05:00:00,349.358127887,0.0,0.0,0.0,49.8407270682,199.362908273,4.36353344719,0.0,4.36353344719
 04/26  06:00:00,394.94539735,30.5376104865,0.0,0.0,49.8407270682,199.362908273,455.056205055,452.865048396,2.19115665898
 04/26  07:00:00,500.64363302,29.3258316455,0.0,0.0,149.522181205,199.362908273,280.680886007,271.940174319,8.74071168831
 04/26  08:00:00,1048.77381974,29.3258316455,0.0,0.0,448.566543614,448.566543614,116.616702516,103.43933072,13.177371796
 04/26  09:00:00,1045.28768251,29.949229667,11.4868998472,0.0,448.566543614,448.566543614,63.6154476655,48.2275995745,15.387848091
 04/26  10:00:00,1235.8919521,30.435327277,198.068796999,0.0,448.566543614,448.566543614,31.5820738796,16.188956232,15.3931176476
 04/26  11:00:00,1323.86715711,30.4336751596,276.731425494,0.0,448.566543614,448.566543614,22.0117178429,4.37161672789,17.640101115
 04/26  12:00:00,1290.47850238,29.3258316455,293.999049677,0.0,448.566543614,398.725816546,24.12051145,1.99047898569,22.1300324643
 04/26  13:00:00,1349.90191085,30.9397821244,301.970498235,0.0,448.566543614,448.566543614,22.3035048382,0.199715515813,22.1037893223
 04/26  14:00:00,1332.39102306,31.5560533253,290.200557281,0.0,448.566543614,448.566543614,13.1681697751,0.0,13.1681697751
 04/26  15:00:00,1320.43289704,32.833705935,280.692133426,0.0,448.566543614,448.566543614,13.1634341408,0.0,13.1634341408
 04/26  16:00:00,1369.59396744,34.8300229728,278.94210708,0.0,448.566543614,448.566543614,15.419611396,0.0,15.419611396
 04/26  17:00:00,1247.20906074,31.9239518279,273.615115016,0.0,348.885089477,398.725816546,10.9489825152,0.0,10.9489825152
 04/26  18:00:00,1018.32391802,29.7431593793,249.538196245,0.0,249.203635341,299.044362409,9.19742366387,0.449836813524,8.74758685035
 04/26  19:00:00,872.238248345,29.3258316455,106.712221153,0.0,249.203635341,299.044362409,41.2164261119,34.6644982465,6.55192786535
 04/26  20:00:00,617.311591227,29.3258316455,9.16319411951,0.0,149.522181205,249.203635341,116.628405572,110.072017566,6.55638800572
 04/26  21:00:00,552.77361784,29.3258316455,0.0,0.0,149.522181205,249.203635341,168.961239523,166.769476801,2.19176272151
 04/26  22:00:00,349.356740108,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960550473,0.0,2.18960550473
 04/26  23:00:00,299.991980861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943597634,0.0,2.18943597634
 04/26  24:00:00,287.769783028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944442655,0.0,2.18944442655
 04/27  01:00:00,287.769781941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945096283,0.0,2.18945096283
 04/27  02:00:00,287.769781929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945768313,0.0,2.18945768313
 04/27  03:00:00,287.76978192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946432414,0.0,2.18946432414
 04/27  04:00:00,299.991979716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947090497,0.0,2.18947090497
 04/27  05:00:00,349.358126274,0.0,0.0,0.0,49.8407270682,199.362908273,4.36374047918,0.0,4.36374047918
 04/27  06:00:00,395.132127081,30.7857587757,0.0,0.0,49.8407270682,199.362908273,373.468869427,371.277836935,2.19103249197
 04/27  07:00:00,500.595454406,29.3258316455,0.0,0.0,149.522181205,199.362908273,216.76016765,208.018986646,8.74118100306
 04/27  08:00:00,1233.24648614,29.3258316455,117.825966144,0.0,448.566543614,448.566543614,100.882604619,87.7066258726,13.1759787464
 04/27  09:00:00,1300.56794135,29.3258316455,217.621630387,0.0,448.566543614,448.566543614,63.2255717815,47.8389861373,15.3865856442
 04/27  10:00:00,1299.60493743,29.382134642,265.100647811,0.0,448.566543614,448.566543614,28.563179853,13.1709564533,15.3922233997
 04/27  11:00:00,1303.9276478,29.9156890257,268.383575532,0.0,448.566543614,448.566543614,22.7077536076,5.06696509553,17.6407885121
 04/27  12:00:00,1247.81873434,29.3258316455,263.581228306,0.0,448.566543614,398.725816546,30.2392758732,8.11159437421,22.127681499
 04/27  13:00:00,1303.81929059,30.521441744,267.301720156,0.0,448.566543614,448.566543614,25.5499386815,3.44755862878,22.1023800528
 04/27  14:00:00,1313.68304197,31.0199177721,275.767889987,0.0,448.566543614,448.566543614,13.2990277779,0.130630098424,13.1683976794
 04/27  15:00:00,1312.90544513,31.8056671251,275.456061457,0.0,448.566543614,448.566543614,13.164435299,0.0,13.164435299
 04/27  16:00:00,1355.64832061,32.3943996983,270.79236924,0.0,448.566543614,448.566543614,15.4197300672,0.0,15.4197300672
 04/27  17:00:00,1241.34865131,31.1342389905,268.837960402,0.0,348.885089477,398.725816546,11.0125471583,0.0636899154628,10.9488572429
 04/27  18:00:00,1048.32300854,29.952871495,271.313958715,0.0,249.203635341,299.044362409,27.8551570818,19.1088049776,8.74635210413
 04/27  19:00:00,963.475742157,29.3258316455,191.413538495,0.0,249.203635341,299.044362409,71.6229894097,65.0710342774,6.55195513233
 04/27  20:00:00,761.735931088,29.3258316455,117.01181165,0.0,149.522181205,249.203635341,136.501118537,129.94568431,6.55543422785
 04/27  21:00:00,739.689109454,29.3258316455,118.929165617,0.0,149.522181205,249.203635341,166.741767203,164.549863739,2.1919034645
 04/27  22:00:00,349.356738913,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956085966,0.0,2.18956085966
 04/27  23:00:00,299.99197972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941947352,0.0,2.18941947352
 04/27  24:00:00,287.769781908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942595877,0.0,2.18942595877
 04/28  01:00:00,287.769780832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943024778,0.0,2.18943024778
 04/28  02:00:00,287.769780831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943499471,0.0,2.18943499471
 04/28  03:00:00,287.769780831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943966959,0.0,2.18943966959
 04/28  04:00:00,299.991978633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944429018,0.0,2.18944429018
 04/28  05:00:00,349.358125261,0.0,0.0,0.0,49.8407270682,199.362908273,4.36353679485,0.0,4.36353679485
 04/28  06:00:00,395.329927645,31.0872134877,0.0,0.0,49.8407270682,199.362908273,235.108464126,232.917362225,2.19110190083
 04/28  07:00:00,561.370189605,29.3258316455,26.0075057122,0.0,149.522181205,199.362908273,163.94175821,155.20041171,8.74134650059
 04/28  08:00:00,1402.75773342,29.3258316455,278.665982107,0.0,448.566543614,448.566543614,82.2931847797,69.1194685115,13.1737162683
 04/28  09:00:00,1441.39461928,29.3258316455,346.198401012,0.0,448.566543614,448.566543614,31.9566254901,16.5695658602,15.3870596299
 04/28  10:00:00,1387.38684078,29.9402923285,343.37571016,0.0,448.566543614,448.566543614,16.3532212171,1.39407441815,14.959146799
 04/28  11:00:00,1366.18546798,30.6154948803,325.110747495,0.0,448.566543614,448.566543614,18.386649656,0.310536373416,18.0761132826
 04/28  12:00:00,1304.68991666,29.3258316455,316.377576316,0.0,448.566543614,398.725816546,24.6108576276,2.48177317505,22.1290844526
 04/28  13:00:00,1351.85604493,31.3721538834,311.313450824,0.0,448.566543614,448.566543614,19.9463449954,0.0543459209492,19.8919990745
 04/28  14:00:00,1355.84315372,32.4742678867,312.810055535,0.0,448.566543614,448.566543614,13.1746150824,0.0,13.1746150824
 04/28  15:00:00,1354.67155274,34.0537784941,310.864861077,0.0,448.566543614,448.566543614,13.1696953265,0.0,13.1696953265
 04/28  16:00:00,1392.81239897,33.8364292013,303.231803022,0.0,448.566543614,448.566543614,17.6213034977,0.0,17.6213034977
 04/28  17:00:00,1283.34027764,32.2539158031,309.110991208,0.0,348.885089477,398.725816546,10.9476348079,0.0,10.9476348079
 04/28  18:00:00,1079.83394234,30.078506365,308.459725335,0.0,249.203635341,299.044362409,9.97498720017,1.22845840115,8.74652879902
 04/28  19:00:00,988.203220956,29.3258316455,219.961388141,0.0,249.203635341,299.044362409,36.3555086086,31.9807766012,4.37473200736
 04/28  20:00:00,723.531568562,29.3258316455,82.4684291361,0.0,149.522181205,249.203635341,103.758806553,97.2023932321,6.5564133212
 04/28  21:00:00,614.119226936,29.3258316455,9.94823797688,0.0,149.522181205,249.203635341,148.171122921,143.807495575,4.36362734549
 04/28  22:00:00,349.356737709,0.0,0.0,0.0,49.8407270682,199.362908273,2.189481074,0.0,2.189481074
 04/28  23:00:00,299.991978613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948550922,0.0,2.18948550922
 04/28  24:00:00,287.769780817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948994095,0.0,2.18948994095
