Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/29  01:00:00,237.929052679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949160402,0.0,2.18949160402
 04/29  02:00:00,237.929052686,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949427694,0.0,2.18949427694
 04/29  03:00:00,237.929052691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949688766,0.0,2.18949688766
 04/29  04:00:00,250.151250497,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949945185,0.0,2.18949945185
 04/29  05:00:00,274.59703227,0.0,0.0,0.0,24.9203635341,149.522181205,2.19188685469,0.0,2.19188685469
 04/29  06:00:00,386.263188584,30.5120557886,0.0,0.0,49.8407270682,199.362908273,309.395765771,305.033671533,4.3620942378
 04/29  07:00:00,400.905158921,29.3258316455,0.0,0.0,49.8407270682,199.362908273,207.631415697,203.263543252,4.36787244541
 04/29  08:00:00,708.313160022,29.3594373652,16.7602682352,0.0,249.203635341,249.203635341,123.020588526,116.468492685,6.55209584035
 04/29  09:00:00,897.229906945,30.6200256304,213.902982988,0.0,249.203635341,249.203635341,75.1737294581,68.6089112314,6.56481822669
 04/29  10:00:00,944.980013758,30.8004274717,303.3232834,0.0,249.203635341,249.203635341,39.0683173493,30.3273978661,8.74091948316
 04/29  11:00:00,976.591048874,29.7352655803,330.557475159,0.0,249.203635341,249.203635341,27.2141051845,18.46122601,8.7528791745
 04/29  12:00:00,1001.05882245,29.3258316455,353.473317657,0.0,249.203635341,249.203635341,22.1048070066,13.360879937,8.74392706961
 04/29  13:00:00,996.333247606,29.3258316455,348.753626309,0.0,249.203635341,249.203635341,12.4915716941,5.93100509175,6.56056660236
 04/29  14:00:00,742.612570124,29.3258316455,344.242759641,0.0,74.7610906023,174.442544739,6.55182460287,0.0,6.55182460287
 04/29  15:00:00,735.757526309,29.4626738476,339.452986322,0.0,74.7610906023,174.442544739,4.38651695212,0.0150290585706,4.37148789355
 04/29  16:00:00,767.313296238,30.5737942463,324.958675103,0.0,74.7610906023,174.442544739,7.78312621359,1.2340086316,6.54911758198
 04/29  17:00:00,715.260493737,30.4973388824,314.401279589,0.0,24.9203635341,149.522181205,26.4487772685,24.2578918121,2.19088545642
 04/29  18:00:00,573.480133557,18.4631850756,201.202612444,0.0,24.9203635341,149.522181205,4.36225306846,0.0,4.36225306846
 04/29  19:00:00,361.052007941,4.35677795909,47.3230624854,0.0,24.9203635341,149.522181205,2.19116568413,0.0,2.19116568413
 04/29  20:00:00,323.485360973,0.0,0.0,0.0,24.9203635341,149.522181205,2.19099209816,0.0,2.19099209816
 04/29  21:00:00,299.041889989,0.0,0.0,0.0,24.9203635341,149.522181205,4.36503989036,0.0,4.36503989036
 04/29  22:00:00,274.595646106,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960332152,0.0,2.18960332152
 04/29  23:00:00,250.151250505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960565225,0.0,2.18960565225
 04/29  24:00:00,237.929052704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913061103,0.0,2.18913061103
 04/30  01:00:00,237.928589905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866516248,0.0,2.18866516248
 04/30  02:00:00,237.928589813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859819019,0.0,2.18859819019
 04/30  03:00:00,237.928589518,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  04:00:00,250.150787375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877227138,0.0,2.18877227138
 04/30  05:00:00,274.596569068,0.0,0.0,0.0,24.9203635341,149.522181205,4.36187678098,0.0,4.36187678098
 04/30  06:00:00,280.765640857,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  07:00:00,296.66636982,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877230353,0.0,2.18877230353
 04/30  08:00:00,348.870350305,11.2114305817,9.03858924691,0.0,24.9203635341,149.522181205,2.18876625989,0.0,2.18876625989
 04/30  09:00:00,454.563385328,23.5849475324,108.239128725,0.0,24.9203635341,149.522181205,2.1887834387,0.0,2.1887834387
 04/30  10:00:00,482.66014141,18.7879101444,189.192723214,0.0,24.9203635341,149.522181205,2.18881252537,0.0,2.18881252537
 04/30  11:00:00,416.024628177,13.6578116357,152.946681597,0.0,24.9203635341,149.522181205,2.19035543268,0.0,2.19035543268
 04/30  12:00:00,421.174261817,11.9089093655,159.530170824,0.0,24.9203635341,149.522181205,2.19028528305,0.0,2.19028528305
 04/30  13:00:00,211.113294953,0.0,0.0,0.0,24.9203635341,149.522181205,4.36493226742,0.0,4.36493226742
 04/30  14:00:00,211.111908813,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024340605,0.0,2.19024340605
 04/30  15:00:00,211.110985564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866840339,0.0,2.18866840339
 04/30  16:00:00,354.007188258,5.53784675405,66.024477248,0.0,24.9203635341,149.522181205,2.18879490162,0.0,2.18879490162
 04/30  17:00:00,570.788471231,17.0762775777,190.214358409,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  18:00:00,448.943245669,11.2631120777,107.422839452,0.0,24.9203635341,149.522181205,2.18877578836,0.0,2.18877578836
 04/30  19:00:00,289.309307845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870827689,0.0,2.18870827689
 04/30  20:00:00,323.483974621,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864034083,0.0,2.18864034083
 04/30  21:00:00,299.040964038,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100439597,0.0,2.19100439597
 04/30  22:00:00,274.595183334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870935634,0.0,2.18870935634
 04/30  23:00:00,250.150787863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864206208,0.0,2.18864206208
 04/30  24:00:00,237.92859007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835391,0.0,2.18835391
 05/01  01:00:00,287.769777638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949793101,0.0,2.18949793101
 05/01  02:00:00,287.769777636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949661,0.0,2.18949661
 05/01  03:00:00,287.769777635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949523232,0.0,2.18949523232
 05/01  04:00:00,299.991975436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949381323,0.0,2.18949381323
 05/01  05:00:00,349.358119055,0.0,0.0,0.0,49.8407270682,199.362908273,2.19157762822,0.0,2.19157762822
 05/01  06:00:00,442.216511652,29.7506821316,0.00306381709485,0.0,49.8407270682,199.362908273,375.101088524,370.738906701,4.36218182354
 05/01  07:00:00,500.630987933,29.3258316455,0.0,0.0,149.522181205,199.362908273,264.816986995,258.256693069,6.56029392686
 05/01  08:00:00,1048.77100587,29.3258316455,0.0,0.0,448.566543614,448.566543614,114.085137036,100.907203588,13.1779334488
 05/01  09:00:00,1045.89497578,29.3258316455,11.9425696428,0.0,448.566543614,448.566543614,66.6099144792,51.2240016956,15.3859127836
 05/01  10:00:00,1109.10417663,29.3258316455,81.7889178372,0.0,448.566543614,448.566543614,40.2463462226,24.8542211682,15.3921250543
 05/01  11:00:00,1191.94308335,29.3258316455,160.954081654,0.0,448.566543614,448.566543614,30.9841367798,13.3443825266,17.6397542532
 05/01  12:00:00,1180.18263899,29.3258316455,197.575432148,0.0,448.566543614,398.725816546,38.581937034,16.459691248,22.1222457859
 05/01  13:00:00,1234.73957458,29.3258316455,202.436527636,0.0,448.566543614,448.566543614,24.2581367956,2.15595907662,22.102177719
 05/01  14:00:00,1234.51475499,29.5045325014,202.3752807,0.0,448.566543614,448.566543614,13.3491130625,0.182594598059,13.1665184645
 05/01  15:00:00,1234.93065291,30.0466461897,202.248233864,0.0,448.566543614,448.566543614,13.1614137704,0.0,13.1614137704
 05/01  16:00:00,1265.70168704,30.4506160018,184.756473336,0.0,448.566543614,448.566543614,15.4535796322,0.0349649783805,15.4186146539
 05/01  17:00:00,1080.28628058,29.3258316455,115.338626878,0.0,348.885089477,398.725816546,16.8602889134,5.91213790619,10.9481510072
 05/01  18:00:00,811.461930041,29.3258316455,48.707270706,0.0,249.203635341,299.044362409,90.8057642511,82.0583385906,8.74742566049
 05/01  19:00:00,715.579035326,29.3258316455,3.27257576292,0.0,249.203635341,299.044362409,161.297085893,154.746595702,6.55049019175
 05/01  20:00:00,577.262289753,29.3258316455,0.0,0.0,149.522181205,249.203635341,230.197300921,223.642462787,6.55483813445
 05/01  21:00:00,552.838861802,29.3258316455,0.0,0.0,149.522181205,249.203635341,260.37009688,258.178374054,2.19172282536
 05/01  22:00:00,349.356734503,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895309963,0.0,2.1895309963
 05/01  23:00:00,299.991975362,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952855159,0.0,2.18952855159
 05/01  24:00:00,287.769777578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952696852,0.0,2.18952696852
 05/02  01:00:00,287.769776502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952288414,0.0,2.18952288414
 05/02  02:00:00,287.769776515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951955519,0.0,2.18951955519
 05/02  03:00:00,287.769776524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951616741,0.0,2.18951616741
 05/02  04:00:00,299.991974333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951273713,0.0,2.18951273713
 05/02  05:00:00,349.358117924,0.0,0.0,0.0,49.8407270682,199.362908273,4.36348801456,0.0,4.36348801456
 05/02  06:00:00,385.997533052,30.1589946259,0.0,0.0,49.8407270682,199.362908273,425.991372177,423.800527362,2.1908448154
 05/02  07:00:00,500.708533989,29.3258316455,0.0,0.0,149.522181205,199.362908273,370.088360093,363.528360518,6.55999957481
 05/02  08:00:00,1048.82820699,29.3258316455,0.0,0.0,448.566543614,448.566543614,194.059628845,178.692515354,15.3671134907
 05/02  09:00:00,1064.62940326,29.3258316455,18.3301530132,0.0,448.566543614,448.566543614,109.578616151,96.3898434172,13.1887727336
 05/02  10:00:00,1078.15538549,29.3258316455,54.4515615754,0.0,448.566543614,448.566543614,50.8163458348,35.425452873,15.3908929619
 05/02  11:00:00,1098.35202335,29.3258316455,70.5040751264,0.0,448.566543614,448.566543614,42.236472968,22.4376110165,19.7988619514
 05/02  12:00:00,1098.92230194,29.3258316455,119.112288146,0.0,448.566543614,398.725816546,42.5887594135,22.6306493414,19.9581100721
 05/02  13:00:00,1214.00083972,29.5847204204,182.263382594,0.0,448.566543614,448.566543614,27.8790344073,5.77797791431,22.101056493
 05/02  14:00:00,1170.26777496,30.1601627208,139.777636595,0.0,448.566543614,448.566543614,13.9963536983,0.827045662081,13.1693080363
 05/02  15:00:00,1113.38644477,30.5329654961,84.1814325296,0.0,448.566543614,448.566543614,13.2689649892,0.104837462616,13.1641275266
 05/02  16:00:00,1147.39515457,30.8270747368,69.4790705319,0.0,448.566543614,448.566543614,18.5582075476,0.938630590309,17.6195769573
 05/02  17:00:00,998.024366707,29.3258316455,41.6188087363,0.0,348.885089477,398.725816546,37.7289239314,28.9663955068,8.76252842458
 05/02  18:00:00,740.478976644,29.3258316455,8.64370935819,0.0,249.203635341,299.044362409,122.570005671,113.822650966,8.7473547056
 05/02  19:00:00,692.575592858,29.3258316455,0.0,0.0,249.203635341,299.044362409,184.422058666,177.870360155,6.55169851154
 05/02  20:00:00,577.282414685,29.3258316455,0.0,0.0,149.522181205,249.203635341,257.728372666,251.172352035,6.55602063066
 05/02  21:00:00,552.855216082,29.3258316455,0.0,0.0,149.522181205,249.203635341,282.676473693,280.484804018,2.19166967458
 05/02  22:00:00,349.356733672,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957539746,0.0,2.18957539746
 05/02  23:00:00,299.991974479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933673298,0.0,2.18933673298
 05/02  24:00:00,287.769776649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933336999,0.0,2.18933336999
 05/03  01:00:00,287.769775534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932806242,0.0,2.18932806242
 05/03  02:00:00,287.769775523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932296505,0.0,2.18932296505
 05/03  03:00:00,287.769775516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931779909,0.0,2.18931779909
 05/03  04:00:00,299.991973313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931258396,0.0,2.18931258396
 05/03  05:00:00,349.358116123,0.0,0.0,0.0,49.8407270682,199.362908273,4.36335067508,0.0,4.36335067508
 05/03  06:00:00,386.042429336,30.2087216132,0.0,0.0,49.8407270682,199.362908273,419.249563123,417.058737344,2.19082577846
 05/03  07:00:00,500.698964946,29.3258316455,0.0,0.0,149.522181205,199.362908273,359.199135105,350.459166256,8.73996884964
 05/03  08:00:00,1085.59191853,29.3258316455,7.70576126117,0.0,448.566543614,448.566543614,175.678000553,162.504885308,13.1731152441
 05/03  09:00:00,1124.76421766,29.3258316455,54.3259936383,0.0,448.566543614,448.566543614,83.8718721601,68.4842844683,15.3875876918
 05/03  10:00:00,1109.30954705,29.3258316455,81.0502886147,0.0,448.566543614,448.566543614,45.6750901296,32.4818440179,13.1932461118
 05/03  11:00:00,1109.91462403,29.3258316455,81.730558405,0.0,448.566543614,448.566543614,38.4869452854,18.6456016314,19.841343654
 05/03  12:00:00,1080.66653789,29.3258316455,101.550568751,0.0,448.566543614,398.725816546,42.6447820654,20.5213303882,22.1234516772
 05/03  13:00:00,1154.07272636,29.4943107982,124.295299958,0.0,448.566543614,448.566543614,28.7100261465,8.8173222512,19.8927038953
 05/03  14:00:00,1165.71568078,29.9861512682,135.225277359,0.0,448.566543614,448.566543614,20.7670937922,7.59635881596,13.1707349762
 05/03  15:00:00,1139.40951346,30.3425496719,109.554823782,0.0,448.566543614,448.566543614,21.1676193958,8.0021491739,13.1654702219
 05/03  16:00:00,1148.3222091,30.6449784857,70.5857088956,0.0,448.566543614,448.566543614,22.5426219159,4.92449886054,17.6181230554
 05/03  17:00:00,999.361065727,29.3258316455,41.7700894073,0.0,348.885089477,398.725816546,27.6840448905,18.9220928078,8.76195208269
 05/03  18:00:00,740.467809737,29.3258316455,8.63819165569,0.0,249.203635341,299.044362409,86.3026132044,77.5556080549,8.74700514952
 05/03  19:00:00,692.549594365,29.3258316455,0.0,0.0,249.203635341,299.044362409,148.759294122,142.207824579,6.55146954263
 05/03  20:00:00,577.273621609,29.3258316455,0.0,0.0,149.522181205,249.203635341,245.566543356,239.00996324,6.55658011565
 05/03  21:00:00,552.85343425,29.3258316455,0.0,0.0,149.522181205,249.203635341,280.121380105,277.929521842,2.19185826272
 05/03  22:00:00,349.356732408,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920173468,0.0,2.18920173468
 05/03  23:00:00,299.991973235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952395192,0.0,2.18952395192
 05/03  24:00:00,287.769775439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951837835,0.0,2.18951837835
 05/04  01:00:00,287.769774344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951086204,0.0,2.18951086204
 05/04  02:00:00,287.76977435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950356543,0.0,2.18950356543
 05/04  03:00:00,287.769774355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949620559,0.0,2.18949620559
 05/04  04:00:00,299.991972161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948880094,0.0,2.18948880094
 05/04  05:00:00,349.358114202,0.0,0.0,0.0,49.8407270682,199.362908273,4.36369075433,0.0,4.36369075433
 05/04  06:00:00,385.94862387,30.0516362428,0.0,0.0,49.8407270682,199.362908273,501.606314215,499.415320856,2.19099335918
 05/04  07:00:00,500.672664088,29.3258316455,0.0,0.0,149.522181205,199.362908273,320.499588862,311.758010983,8.74157787935
 05/04  08:00:00,1065.47547519,29.8009353868,4.39945898904,0.0,448.566543614,448.566543614,162.378447198,149.202706721,13.1757404769
 05/04  09:00:00,1147.26060929,30.7436895984,72.8049977856,0.0,448.566543614,448.566543614,108.471179031,93.0858940237,15.3852850073
 05/04  10:00:00,1176.19990931,30.5127087066,144.738238199,0.0,448.566543614,448.566543614,61.7830342849,46.3929049107,15.3901293742
 05/04  11:00:00,1222.17746101,29.5100009558,190.416980415,0.0,448.566543614,448.566543614,46.7378025232,29.100686952,17.6371155712
 05/04  12:00:00,1183.65991645,29.3258316455,200.925748645,0.0,448.566543614,398.725816546,52.2895363716,30.1657116932,22.1238246784
 05/04  13:00:00,1236.67940893,29.5936153623,203.784676098,0.0,448.566543614,448.566543614,32.1174572705,12.2274607119,19.8899965586
 05/04  14:00:00,1236.3148842,30.219023152,203.293082179,0.0,448.566543614,448.566543614,13.2556787154,0.0847383543989,13.170940361
 05/04  15:00:00,1235.75580646,31.0115154881,202.105566411,0.0,448.566543614,448.566543614,13.1659700261,0.000488051301698,13.1654819748
 05/04  16:00:00,1276.59079597,33.3203117684,192.763698929,0.0,448.566543614,448.566543614,17.6186743817,0.0,17.6186743817
 05/04  17:00:00,1092.52830086,31.5938748073,125.307648835,0.0,348.885089477,398.725816546,8.7973517315,0.0354496065841,8.76190212491
 05/04  18:00:00,815.178314383,30.0365076563,51.7829169876,0.0,249.203635341,299.044362409,40.1096829756,31.3627291024,8.74695387323
 05/04  19:00:00,715.549185787,29.3258316455,3.40336640213,0.0,249.203635341,299.044362409,94.2579509124,87.7061032337,6.55184767871
 05/04  20:00:00,577.224230172,29.3258316455,0.0,0.0,149.522181205,249.203635341,176.571084428,170.014573066,6.55651136198
 05/04  21:00:00,552.82214341,29.3258316455,0.0,0.0,149.522181205,249.203635341,235.637991393,233.446151209,2.19184018358
 05/04  22:00:00,349.356731338,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957205662,0.0,2.18957205662
 05/04  23:00:00,299.991972155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950481953,0.0,2.18950481953
 05/04  24:00:00,287.769774356,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949725876,0.0,2.18949725876
 05/05  01:00:00,287.769773257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948775191,0.0,2.18948775191
 05/05  02:00:00,287.769773263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947846832,0.0,2.18947846832
 05/05  03:00:00,287.769773268,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894691229,0.0,2.1894691229
 05/05  04:00:00,299.991971074,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894597342,0.0,2.1894597342
 05/05  05:00:00,349.358112481,0.0,0.0,0.0,49.8407270682,199.362908273,4.3636202974,0.0,4.3636202974
 05/05  06:00:00,386.074888575,30.2358199094,0.0,0.0,49.8407270682,199.362908273,422.48398461,420.293028463,2.19095614766
 05/05  07:00:00,500.634704473,29.3258316455,0.0,0.0,149.522181205,199.362908273,269.412381916,260.671015456,8.74136646064
 05/05  08:00:00,1074.89733733,30.5250449518,6.83374342865,0.0,448.566543614,448.566543614,123.614937298,110.440473436,13.1744638612
 05/05  09:00:00,1198.7622381,31.3226093704,119.61552464,0.0,448.566543614,448.566543614,66.6677350622,51.2811212666,15.3866137956
 05/05  10:00:00,1236.93740832,31.2233167036,199.406090558,0.0,448.566543614,448.566543614,31.1954653572,18.002379103,13.1930862542
 05/05  11:00:00,1266.89485729,30.1605883335,225.334090308,0.0,448.566543614,448.566543614,26.9812204868,7.14058959022,19.8406308966
 05/05  12:00:00,1226.10752488,29.3258316455,235.758800832,0.0,448.566543614,398.725816546,31.3784495261,9.25643499935,22.1220145267
 05/05  13:00:00,1267.16765725,30.281240038,228.012530583,0.0,448.566543614,448.566543614,20.9261750688,1.03512170909,19.8910533598
 05/05  14:00:00,1264.02831556,30.9484102494,224.17177291,0.0,448.566543614,448.566543614,13.1697915147,0.0,13.1697915147
 05/05  15:00:00,1265.95451124,32.5421540485,224.800706625,0.0,448.566543614,448.566543614,13.1651594337,0.0,13.1651594337
 05/05  16:00:00,1314.05864996,35.0273017705,222.69915346,0.0,448.566543614,448.566543614,17.6191358585,0.0,17.6191358585
 05/05  17:00:00,1190.89248401,32.7750409941,216.544769778,0.0,348.885089477,398.725816546,8.76236773473,0.0,8.76236773473
 05/05  18:00:00,969.507090971,30.1700185827,200.125725238,0.0,249.203635341,299.044362409,9.89779308424,1.15065997784,8.7471331064
 05/05  19:00:00,853.314819261,29.3258316455,95.8120724023,0.0,249.203635341,299.044362409,51.2375809788,44.685806285,6.5517746937
 05/05  20:00:00,632.554251353,29.3258316455,12.2608476475,0.0,149.522181205,249.203635341,122.424486155,115.868716121,6.55577003448
 05/05  21:00:00,552.775213853,29.3258316455,0.0,0.0,149.522181205,249.203635341,171.566052265,169.37445112,2.19160114481
 05/05  22:00:00,349.356730401,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956652321,0.0,2.18956652321
 05/05  23:00:00,299.991971226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955611962,0.0,2.18955611962
 05/05  24:00:00,287.769773382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954652647,0.0,2.18954652647
 05/06  01:00:00,237.929045177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953469289,0.0,2.18953469289
 05/06  02:00:00,237.929045158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952335277,0.0,2.18952335277
 05/06  03:00:00,237.929045145,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951195215,0.0,2.18951195215
 05/06  04:00:00,250.151242939,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950050969,0.0,2.18950050969
 05/06  05:00:00,274.597020609,0.0,0.0,0.0,24.9203635341,149.522181205,4.36310728365,0.0,4.36310728365
 05/06  06:00:00,385.841546149,30.0010340197,0.0,0.0,49.8407270682,199.362908273,423.624486208,421.433394162,2.19109204531
 05/06  07:00:00,400.962409843,29.3258316455,0.0,0.0,49.8407270682,199.362908273,281.840580615,277.472349033,4.36823158186
 05/06  08:00:00,656.004507604,29.941206657,0.000719851474671,0.0,249.203635341,249.203635341,187.05562142,180.503909095,6.55171232427
 05/06  09:00:00,705.992844501,30.6761413209,42.3521161577,0.0,249.203635341,249.203635341,134.353735841,125.607703852,8.74603198893
 05/06  10:00:00,779.226949515,30.278366358,146.597480176,0.0,249.203635341,249.203635341,83.7231820163,77.1630420506,6.56013996572
 05/06  11:00:00,830.607345017,29.4076895536,196.258866418,0.0,249.203635341,249.203635341,52.2835479556,43.5311156269,8.75243232868
 05/06  12:00:00,843.191545272,29.3258316455,207.317187356,0.0,249.203635341,249.203635341,45.2927801741,36.54931719,8.74346298415
 05/06  13:00:00,847.401456095,29.3258316455,211.469114773,0.0,249.203635341,249.203635341,30.1701703578,23.6103052293,6.55986512841
 05/06  14:00:00,596.371193998,29.3258316455,210.161016622,0.0,74.7610906023,174.442544739,9.78351703927,3.2326612574,6.55085578187
 05/06  15:00:00,594.1937652,29.3258316455,208.510359698,0.0,74.7610906023,174.442544739,11.4320196171,7.06111366738,4.37090594967
 05/06  16:00:00,639.44680196,29.3306256736,205.920314178,0.0,74.7610906023,174.442544739,45.9124369149,39.3640199351,6.54841697977
 05/06  17:00:00,570.157769105,29.3299453305,176.432352537,0.0,24.9203635341,149.522181205,84.4480529046,82.2571287926,2.19092411198
 05/06  18:00:00,296.667746678,0.0,0.0,0.0,24.9203635341,149.522181205,4.36208228451,0.0,4.36208228451
 05/06  19:00:00,289.31068403,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076278479,0.0,2.19076278479
 05/06  20:00:00,323.485350401,0.0,0.0,0.0,24.9203635341,149.522181205,2.19097188718,0.0,2.19097188718
 05/06  21:00:00,299.041876356,0.0,0.0,0.0,24.9203635341,149.522181205,4.36492780279,0.0,4.36492780279
 05/06  22:00:00,274.595638532,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955214367,0.0,2.18955214367
 05/06  23:00:00,250.15124292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954051987,0.0,2.18954051987
 05/06  24:00:00,237.929045114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952890546,0.0,2.18952890546
 05/07  01:00:00,237.928583876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858052085,0.0,2.18858052085
 05/07  02:00:00,237.928583663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873972359,0.0,2.18873972359
 05/07  03:00:00,237.928583391,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  04:00:00,250.15078138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865959879,0.0,2.18865959879
 05/07  05:00:00,274.596558393,0.0,0.0,0.0,24.9203635341,149.522181205,4.36196264197,0.0,4.36196264197
 05/07  06:00:00,280.765634758,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  07:00:00,296.859934714,0.193570751964,0.0,0.0,24.9203635341,149.522181205,2.18877782714,0.0,2.18877782714
 05/07  08:00:00,402.612950381,20.9770642717,25.1025958098,0.0,24.9203635341,149.522181205,2.18877743843,0.0,2.18877743843
 05/07  09:00:00,429.547279193,19.0563211513,85.4573148021,0.0,24.9203635341,149.522181205,2.18877665176,0.0,2.18877665176
 05/07  10:00:00,461.531015759,22.8345568452,159.789194607,0.0,24.9203635341,149.522181205,2.18876031714,0.0,2.18876031714
 05/07  11:00:00,414.954966586,16.9109231645,133.849397569,0.0,24.9203635341,149.522181205,2.19026709004,0.0,2.19026709004
 05/07  12:00:00,211.111899783,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021824153,0.0,2.19021824153
 05/07  13:00:00,211.113281227,0.0,0.0,0.0,24.9203635341,149.522181205,4.36487138883,0.0,4.36487138883
 05/07  14:00:00,211.111899884,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903053441,0.0,2.1903053441
 05/07  15:00:00,328.698376607,8.42291258226,62.8489617382,0.0,24.9203635341,149.522181205,2.1887714595,0.0,2.1887714595
 05/07  16:00:00,456.596241414,17.8368938452,115.211891789,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  17:00:00,473.270670951,22.6597405745,89.0288287388,0.0,24.9203635341,149.522181205,2.18878669891,0.0,2.18878669891
 05/07  18:00:00,383.056948698,15.865092624,21.0708691369,0.0,24.9203635341,149.522181205,2.18875425857,0.0,2.18875425857
 05/07  19:00:00,289.3093019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874522924,0.0,2.18874522924
 05/07  20:00:00,323.48396857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878371443,0.0,2.18878371443
 05/07  21:00:00,299.04095328,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102645347,0.0,2.19102645347
 05/07  22:00:00,274.595177342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858428131,0.0,2.18858428131
 05/07  23:00:00,250.150781677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874306721,0.0,2.18874306721
 05/07  24:00:00,237.928583593,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886626893,0.0,2.1886626893
 05/08  01:00:00,287.769769902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937511571,0.0,2.18937511571
 05/08  02:00:00,287.769769936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935982001,0.0,2.18935982001
 05/08  03:00:00,287.769769962,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934448593,0.0,2.18934448593
 05/08  04:00:00,299.991967787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932912727,0.0,2.18932912727
 05/08  05:00:00,349.358106979,0.0,0.0,0.0,49.8407270682,199.362908273,2.19153221392,0.0,2.19153221392
 05/08  06:00:00,376.77834649,29.3258316455,0.0,0.0,49.8407270682,199.362908273,623.329907784,621.13879873,2.19110905428
 05/08  07:00:00,500.718747641,29.3258316455,0.0,0.0,149.522181205,199.362908273,375.087771334,366.348057238,8.73971409609
 05/08  08:00:00,1048.8296903,29.3289668259,0.0,0.0,448.566543614,448.566543614,184.80905564,171.632763257,13.176292383
 05/08  09:00:00,1093.22927394,29.7988413204,33.6009677472,0.0,448.566543614,448.566543614,123.126434438,107.742102729,15.3843317081
 05/08  10:00:00,1147.46605479,30.0137763869,117.305201473,0.0,448.566543614,448.566543614,75.585073565,62.3924832413,13.1925903237
 05/08  11:00:00,1208.3986076,29.3658487254,177.023991619,0.0,448.566543614,448.566543614,52.3501653337,32.5109744855,19.8391908481
 05/08  12:00:00,1182.11638012,29.3258316455,199.029647068,0.0,448.566543614,398.725816546,53.5074614185,31.3865123441,22.1209490744
 05/08  13:00:00,1238.89287868,29.3258316455,205.308588839,0.0,448.566543614,448.566543614,31.7562230369,11.8680416784,19.8881813584
 05/08  14:00:00,1240.97700189,29.3258316455,207.172813122,0.0,448.566543614,448.566543614,13.236909494,0.0644566360942,13.1724528579
 05/08  15:00:00,1239.87413868,29.5949726819,206.694032125,0.0,448.566543614,448.566543614,13.1631052206,0.0,13.1631052206
 05/08  16:00:00,1255.13728338,30.9043606582,174.11585611,0.0,448.566543614,448.566543614,15.4159795502,0.0,15.4159795502
 05/08  17:00:00,1039.13437342,30.7165071072,74.3301922669,0.0,348.885089477,398.725816546,16.0277767668,5.07972371312,10.9480530537
 05/08  18:00:00,722.248237192,29.348378626,3.95443621594,0.0,249.203635341,299.044362409,73.4698148696,64.7237448226,8.74607004693
 05/08  19:00:00,692.540192032,29.3258316455,0.0,0.0,249.203635341,299.044362409,132.977258107,126.426147351,6.55111075618
 05/08  20:00:00,577.286739112,29.3258316455,0.0,0.0,149.522181205,249.203635341,258.123988309,251.569527291,6.55446101804
 05/08  21:00:00,552.877116623,29.3258316455,0.0,0.0,149.522181205,249.203635341,306.593586796,304.401959458,2.191627338
 05/08  22:00:00,349.356726873,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944140052,0.0,2.18944140052
 05/08  23:00:00,299.991967702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942490832,0.0,2.18942490832
 05/08  24:00:00,287.769769933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940934973,0.0,2.18940934973
 05/09  01:00:00,287.769768848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939126961,0.0,2.18939126961
 05/09  02:00:00,287.769768875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937397705,0.0,2.18937397705
 05/09  03:00:00,287.769768897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935663787,0.0,2.18935663787
 05/09  04:00:00,299.991966719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933926844,0.0,2.18933926844
 05/09  05:00:00,349.358105682,0.0,0.0,0.0,49.8407270682,199.362908273,4.36305640888,0.0,4.36305640888
 05/09  06:00:00,376.852793925,29.4085075764,0.0,0.0,49.8407270682,199.362908273,606.859692466,604.668684449,2.19100801706
 05/09  07:00:00,500.711740469,29.3258316455,0.0,0.0,149.522181205,199.362908273,360.509561593,353.948553517,6.56100807624
 05/09  08:00:00,1049.29485424,29.7978528374,0.0,0.0,448.566543614,448.566543614,178.454716892,165.277251388,13.1774655046
 05/09  09:00:00,1047.50532591,30.4316268043,12.3265859484,0.0,448.566543614,448.566543614,120.872626968,105.490645014,15.3819819533
 05/09  10:00:00,1119.52731494,30.2298523199,90.2974130979,0.0,448.566543614,448.566543614,75.0537570422,59.6655158743,15.3882411679
 05/09  11:00:00,1201.9608496,29.4406101461,170.74442945,0.0,448.566543614,448.566543614,47.709887842,30.0738369655,17.6360508765
 05/09  12:00:00,1183.74500441,29.3258316455,200.422424597,0.0,448.566543614,398.725816546,49.9220221567,27.8012373844,22.1207847723
 05/09  13:00:00,1239.34861098,29.3258316455,206.067994354,0.0,448.566543614,448.566543614,29.3241790609,9.43778760833,19.8863914526
 05/09  14:00:00,1237.94093689,29.3258316455,205.646862471,0.0,448.566543614,448.566543614,13.2138582046,0.0413942141222,13.1724639905
 05/09  15:00:00,1223.46545351,29.4114707525,192.110662959,0.0,448.566543614,448.566543614,13.166664155,0.0,13.166664155
 05/09  16:00:00,1216.79918574,30.9258609381,136.792280214,0.0,448.566543614,448.566543614,17.6167061152,0.0,17.6167061152
 05/09  17:00:00,1026.88039767,30.6424047127,62.4940489574,0.0,348.885089477,398.725816546,11.4935646577,2.73278061822,8.76078403944
 05/09  18:00:00,720.599863241,29.5370241436,3.88831741597,0.0,249.203635341,299.044362409,65.215184242,56.4691618087,8.74602243337
 05/09  19:00:00,692.531016155,29.3258316455,0.0,0.0,249.203635341,299.044362409,119.861133935,113.309579489,6.55155444642
 05/09  20:00:00,577.27104407,29.3258316455,0.0,0.0,149.522181205,249.203635341,235.489528936,228.933033525,6.55649541122
 05/09  21:00:00,552.8643234,29.3258316455,0.0,0.0,149.522181205,249.203635341,287.670225033,285.478367398,2.1918576351
 05/09  22:00:00,349.356725748,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953593135,0.0,2.18953593135
 05/09  23:00:00,299.991966619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951685978,0.0,2.18951685978
 05/09  24:00:00,287.769768824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949921322,0.0,2.18949921322
 05/10  01:00:00,287.769767716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947961321,0.0,2.18947961321
 05/10  02:00:00,287.769767728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946025462,0.0,2.18946025462
 05/10  03:00:00,287.76976774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944084203,0.0,2.18944084203
 05/10  04:00:00,299.991965555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942139414,0.0,2.18942139414
 05/10  05:00:00,349.358103695,0.0,0.0,0.0,49.8407270682,199.362908273,4.36348177714,0.0,4.36348177714
 05/10  06:00:00,377.074828262,29.6805473488,0.0,0.0,49.8407270682,199.362908273,539.733117982,537.542241288,2.19087669361
 05/10  07:00:00,500.683420173,29.3258316455,0.0,0.0,149.522181205,199.362908273,325.699467354,316.958785208,8.74068214675
 05/10  08:00:00,1049.51437149,30.0311069896,0.0,0.0,448.566543614,448.566543614,160.577982466,147.404580174,13.1734022916
 05/10  09:00:00,1102.41386843,30.8549627793,44.1643904578,0.0,448.566543614,448.566543614,105.550393466,92.3618753513,13.1885181146
 05/10  10:00:00,1197.79588615,30.4480317727,165.437005445,0.0,448.566543614,448.566543614,61.7479194275,46.3596413226,15.3882781049
 05/10  11:00:00,1232.9937576,29.5166191717,199.469252766,0.0,448.566543614,448.566543614,41.8473003653,24.2115780834,17.6357222819
 05/10  12:00:00,1193.42380752,29.3258316455,208.290523391,0.0,448.566543614,398.725816546,46.3725357839,24.2523305694,22.1202052145
 05/10  13:00:00,1248.89293297,29.3258316455,213.231159008,0.0,448.566543614,448.566543614,28.8541201337,6.7582786802,22.0958414535
 05/10  14:00:00,1249.93668354,29.4673943208,213.89699591,0.0,448.566543614,448.566543614,13.1700713727,0.0,13.1700713727
 05/10  15:00:00,1251.90633716,30.388760328,215.13956253,0.0,448.566543614,448.566543614,10.9714094951,0.0,10.9714094951
 05/10  16:00:00,1299.51993369,32.4940092833,212.864909741,0.0,448.566543614,448.566543614,17.6157688895,0.0,17.6157688895
 05/10  17:00:00,1178.94538347,31.487447518,207.948874403,0.0,348.885089477,398.725816546,11.0403301653,0.0940110470153,10.9463191183
 05/10  18:00:00,922.219015513,30.1057900508,154.865383941,0.0,249.203635341,299.044362409,32.5832571008,26.0188856028,6.56437149804
 05/10  19:00:00,791.573110997,29.3258316455,38.4575078326,0.0,249.203635341,299.044362409,89.1247358714,82.5731098098,6.55162606152
 05/10  20:00:00,577.222571752,29.3258316455,0.0,0.0,149.522181205,249.203635341,170.748297917,164.192691294,6.55560662287
 05/10  21:00:00,552.821443555,29.3258316455,0.0,0.0,149.522181205,249.203635341,232.287980561,227.924868944,4.36311161661
 05/10  22:00:00,349.356724644,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939706275,0.0,2.18939706275
 05/10  23:00:00,299.991965563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937749866,0.0,2.18937749866
 05/10  24:00:00,287.769767783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935795395,0.0,2.18935795395
 05/11  01:00:00,287.769766686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933530333,0.0,2.18933530333
 05/11  02:00:00,287.769766709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931400349,0.0,2.18931400349
 05/11  03:00:00,287.76976673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929266492,0.0,2.18929266492
 05/11  04:00:00,299.991964552,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892713028,0.0,2.1892713028
 05/11  05:00:00,349.358101371,0.0,0.0,0.0,49.8407270682,199.362908273,2.19174934865,0.0,2.19174934865
 05/11  06:00:00,377.41268486,30.0341706795,0.0,0.0,49.8407270682,199.362908273,525.639989303,521.278322139,4.36166716386
 05/11  07:00:00,500.736991982,29.3258316455,0.0,0.0,149.522181205,199.362908273,397.272097569,390.712210116,6.55988745247
 05/11  08:00:00,1048.81287618,29.3258316455,0.0,0.0,448.566543614,448.566543614,166.918104131,153.744577263,13.1735268682
 05/11  09:00:00,1084.02892136,29.3288756344,31.0253904394,0.0,448.566543614,448.566543614,98.9204336985,83.5358939443,15.3845397542
 05/11  10:00:00,1168.05072675,29.3569469822,137.667706297,0.0,448.566543614,448.566543614,57.6070125222,42.2184115008,15.3886010214
 05/11  11:00:00,1229.2223682,29.3258316455,196.070779753,0.0,448.566543614,448.566543614,37.9695536031,20.3356349251,17.6339186781
 05/11  12:00:00,1190.04676904,29.3258316455,206.004052249,0.0,448.566543614,398.725816546,43.720404704,21.6024881837,22.1179165203
 05/11  13:00:00,1239.99873293,29.3980049971,207.199771157,0.0,448.566543614,448.566543614,27.0075047319,7.12146827492,19.886036457
 05/11  14:00:00,1236.8562248,29.916154041,204.30336896,0.0,448.566543614,448.566543614,13.1867406767,0.0156541383071,13.1710865384
 05/11  15:00:00,1235.44880437,30.6577498052,202.384836633,0.0,448.566543614,448.566543614,13.1615533977,0.0,13.1615533977
 05/11  16:00:00,1266.97287293,32.6187958747,184.130514204,0.0,448.566543614,448.566543614,15.4158711578,0.0,15.4158711578
 05/11  17:00:00,1090.23029189,31.258080052,123.310932112,0.0,348.885089477,398.725816546,14.4497420359,3.50333612798,10.9464059079
 05/11  18:00:00,820.990043255,30.0340824453,56.713975002,0.0,249.203635341,299.044362409,62.2996263995,53.5543626196,8.74526377986
 05/11  19:00:00,726.523886112,29.3258316455,6.74695814156,0.0,249.203635341,299.044362409,105.783558269,101.409324801,4.37423346783
 05/11  20:00:00,577.228187575,29.3258316455,0.0,0.0,149.522181205,249.203635341,179.564294126,173.00832006,6.55597406603
 05/11  21:00:00,552.817201938,29.3258316455,0.0,0.0,149.522181205,249.203635341,228.22424197,223.860812905,4.36342906516
 05/11  22:00:00,349.3567236,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938115423,0.0,2.18938115423
 05/11  23:00:00,299.991964509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935959062,0.0,2.18935959062
 05/11  24:00:00,287.769766723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933804637,0.0,2.18933804637
 05/12  01:00:00,287.769765622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931368846,0.0,2.18931368846
 05/12  02:00:00,287.769765643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929040242,0.0,2.18929040242
 05/12  03:00:00,287.769765663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926707549,0.0,2.18926707549
 05/12  04:00:00,299.991963455,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953246558,0.0,2.18953246558
 05/12  05:00:00,349.358099705,0.0,0.0,0.0,49.8407270682,199.362908273,2.19156348777,0.0,2.19156348777
 05/12  06:00:00,377.585609031,30.2796213154,0.0,0.0,49.8407270682,199.362908273,435.095783834,430.733763193,4.36202064107
 05/12  07:00:00,500.696310918,29.3258316455,0.0,0.0,149.522181205,199.362908273,347.844594761,341.284017662,6.56057709923
 05/12  08:00:00,1048.80229324,29.3258316455,0.0,0.0,448.566543614,448.566543614,154.588044651,141.413344105,13.1747005465
 05/12  09:00:00,1012.08396312,29.3258316455,0.0,0.0,448.566543614,448.566543614,85.5915661933,70.2096636455,15.3819025478
 05/12  10:00:00,963.169392106,29.3258316455,0.0,0.0,448.566543614,448.566543614,50.3483668278,34.9590017688,15.3893650591
 05/12  11:00:00,1006.66190649,29.3258316455,12.5002500401,0.0,448.566543614,448.566543614,35.8373608602,18.2022509751,17.6351098852
 05/12  12:00:00,1026.82788582,29.3258316455,54.7910550713,0.0,448.566543614,398.725816546,41.0675919453,18.948797236,22.1187947092
 05/12  13:00:00,1101.92751578,29.6226566468,73.7042205236,0.0,448.566543614,448.566543614,24.8077291865,4.9207975271,19.8869316594
 05/12  14:00:00,1119.24732289,30.1656899373,89.9391069545,0.0,448.566543614,448.566543614,14.0992418541,0.932111992055,13.1671298621
 05/12  15:00:00,1132.59654659,30.6036666442,102.516933785,0.0,448.566543614,448.566543614,13.1688694969,0.0076618509168,13.161207646
 05/12  16:00:00,1171.29601356,31.0185938673,92.3737834718,0.0,448.566543614,448.566543614,15.4242018625,0.0100737089912,15.4141281535
 05/12  17:00:00,1015.74305224,29.3258316455,54.1857940922,0.0,348.885089477,398.725816546,20.104016321,9.15728342636,10.9467328947
 05/12  18:00:00,741.545565868,29.3258316455,9.26254857285,0.0,249.203635341,299.044362409,77.8424176386,69.096916865,8.74550077358
 05/12  19:00:00,692.545983296,29.3258316455,0.0,0.0,249.203635341,299.044362409,139.914689864,135.540757505,4.37393235816
 05/12  20:00:00,577.27930771,29.3258316455,0.0,0.0,149.522181205,249.203635341,250.470463392,243.914346493,6.55611689943
 05/12  21:00:00,552.867765969,29.3258316455,0.0,0.0,149.522181205,249.203635341,298.751263464,294.38772882,4.36353464479
 05/12  22:00:00,349.356722417,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943369267,0.0,2.18943369267
 05/12  23:00:00,299.991963335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941005961,0.0,2.18941005961
 05/12  24:00:00,287.769765556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938644819,0.0,2.18938644819
 05/13  01:00:00,237.929037391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936002575,0.0,2.18936002575
 05/13  02:00:00,237.929037417,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933467844,0.0,2.18933467844
 05/13  03:00:00,237.929037442,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930929221,0.0,2.18930929221
 05/13  04:00:00,250.151235269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928388307,0.0,2.18928388307
 05/13  05:00:00,274.597007384,0.0,0.0,0.0,24.9203635341,149.522181205,2.19159881684,0.0,2.19159881684
 05/13  06:00:00,377.009311092,29.6296343713,0.0,0.0,49.8407270682,199.362908273,533.463200123,529.101114098,4.36208602575
 05/13  07:00:00,401.007167051,29.3258316455,0.0,0.0,49.8407270682,199.362908273,339.438155608,335.070249806,4.36790580226
 05/13  08:00:00,650.121410775,29.3275278307,0.0,0.0,249.203635341,249.203635341,215.554415721,211.180786302,4.37362941841
 05/13  09:00:00,689.944277977,29.5002488438,31.8183668638,0.0,249.203635341,249.203635341,167.850080646,159.104547498,8.74553314715
 05/13  10:00:00,777.73654356,29.398368052,145.803671976,0.0,249.203635341,249.203635341,120.121772221,111.382150061,8.73962216
 05/13  11:00:00,828.395189734,29.3258316455,194.529010473,0.0,249.203635341,249.203635341,81.7117579793,72.9604908865,8.75126709276
 05/13  12:00:00,836.604014444,29.3258316455,202.22222277,0.0,249.203635341,249.203635341,57.7681699231,51.2060879133,6.56208200983
 05/13  13:00:00,837.867950144,29.3258316455,204.110898873,0.0,249.203635341,249.203635341,50.3612369909,41.6213182543,8.73991873658
 05/13  14:00:00,586.554298209,29.3258316455,202.620069674,0.0,74.7610906023,174.442544739,41.8572114514,37.4827994418,4.3744120096
 05/13  15:00:00,571.103625482,29.3258316455,187.811927331,0.0,74.7610906023,174.442544739,67.3719894486,60.8255542052,6.54643524333
 05/13  16:00:00,569.534747434,29.426278462,138.673588431,0.0,74.7610906023,174.442544739,99.3485769996,94.9765197129,4.37205728669
 05/13  17:00:00,467.409891877,29.6760135181,76.4019987587,0.0,24.9203635341,149.522181205,147.370448683,143.008746495,4.36170218821
 05/13  18:00:00,340.761529225,13.3899081262,5.4760188555,0.0,24.9203635341,149.522181205,2.19102553579,0.0,2.19102553579
 05/13  19:00:00,280.767006163,0.0,0.0,0.0,24.9203635341,149.522181205,2.19094354055,0.0,2.19094354055
 05/13  20:00:00,323.485340316,0.0,0.0,0.0,24.9203635341,149.522181205,4.36168142586,0.0,4.36168142586
 05/13  21:00:00,299.041861913,0.0,0.0,0.0,24.9203635341,149.522181205,2.19239800043,0.0,2.19239800043
 05/13  22:00:00,274.595630783,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930263499,0.0,2.18930263499
 05/13  23:00:00,250.15123522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927709154,0.0,2.18927709154
 05/13  24:00:00,237.929037455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925157364,0.0,2.18925157364
 05/14  01:00:00,237.928577689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863729968,0.0,2.18863729968
 05/14  02:00:00,237.928577735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854412782,0.0,2.18854412782
 05/14  03:00:00,237.928577466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868824474,0.0,2.18868824474
 05/14  04:00:00,250.150775011,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  05:00:00,274.59654754,0.0,0.0,0.0,24.9203635341,149.522181205,4.36162965429,0.0,4.36162965429
 05/14  06:00:00,272.221961981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872308711,0.0,2.18872308711
 05/14  07:00:00,296.666357388,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  08:00:00,299.619029745,2.9526719874,0.0,0.0,24.9203635341,149.522181205,2.18874838779,0.0,2.18874838779
 05/14  09:00:00,304.526836388,19.121573936,7.96686712332,0.0,24.9203635341,149.522181205,2.18874998309,0.0,2.18874998309
 05/14  10:00:00,306.955340616,10.9400982457,29.5870206122,0.0,24.9203635341,149.522181205,2.18871965561,0.0,2.18871965561
 05/14  11:00:00,211.111890514,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025053384,0.0,2.19025053384
 05/14  12:00:00,211.111890488,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001668317,0.0,2.19001668317
 05/14  13:00:00,211.11326744,0.0,0.0,0.0,24.9203635341,149.522181205,4.36481849873,0.0,4.36481849873
 05/14  14:00:00,211.111890492,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022962885,0.0,2.19022962885
 05/14  15:00:00,321.762199209,9.21683987329,55.5125092844,0.0,24.9203635341,149.522181205,2.18872282874,0.0,2.18872282874
 05/14  16:00:00,431.028216762,17.2430263573,90.8425035537,0.0,24.9203635341,149.522181205,2.18872423399,0.0,2.18872423399
 05/14  17:00:00,445.466143436,21.2161081925,65.509830627,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  18:00:00,347.970420474,15.3296166768,7.58872669484,0.0,24.9203635341,149.522181205,2.18865416089,0.0,2.18865416089
 05/14  19:00:00,280.765629034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867925151,0.0,2.18867925151
 05/14  20:00:00,323.483962365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858512342,0.0,2.18858512342
 05/14  21:00:00,299.040942547,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103004844,0.0,2.19103004844
 05/14  22:00:00,274.595171148,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859576695,0.0,2.18859576695
 05/14  23:00:00,250.150775546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873940142,0.0,2.18873940142
 05/14  24:00:00,237.928577428,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864590405,0.0,2.18864590405
 05/15  01:00:00,287.769762157,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933752624,0.0,2.18933752624
 05/15  02:00:00,287.769762197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930814226,0.0,2.18930814226
 05/15  03:00:00,287.769762235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927872912,0.0,2.18927872912
 05/15  04:00:00,299.991960073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924930106,0.0,2.18924930106
 05/15  05:00:00,349.358094777,0.0,0.0,0.0,49.8407270682,199.362908273,2.19141703789,0.0,2.19141703789
 05/15  06:00:00,376.768953864,29.3258316455,0.0,0.0,49.8407270682,199.362908273,608.278696353,606.08771303,2.19098332387
 05/15  07:00:00,500.713299003,29.3258316455,0.0,0.0,149.522181205,199.362908273,366.437770028,357.697530359,8.74023966957
 05/15  08:00:00,1049.06999098,29.5586165733,0.0,0.0,448.566543614,448.566543614,198.264206868,185.091523822,13.1726830466
 05/15  09:00:00,1049.06861567,30.1502403009,10.8570808456,0.0,448.566543614,448.566543614,139.348841336,126.161565859,13.1872754765
 05/15  10:00:00,1086.26529865,29.900040057,61.2014879511,0.0,448.566543614,448.566543614,99.3082520365,83.9219681047,15.3862839318
 05/15  11:00:00,1129.94857309,29.3424251213,100.95527381,0.0,448.566543614,448.566543614,63.7922962533,46.159895192,17.6324010613
 05/15  12:00:00,1120.85140777,29.3258316455,140.482761743,0.0,448.566543614,398.725816546,62.3429590189,40.2257285887,22.1172304302
 05/15  13:00:00,1178.58567589,29.3258316455,148.32829107,0.0,448.566543614,448.566543614,39.3261073482,19.4410384299,19.8850689183
 05/15  14:00:00,1160.05092277,29.3258316455,130.408161621,0.0,448.566543614,448.566543614,13.8860465138,0.714367041694,13.1716794721
 05/15  15:00:00,1127.0385811,29.3406101007,98.4420202772,0.0,448.566543614,448.566543614,13.9862667289,0.820841139846,13.165425589
 05/15  16:00:00,1145.11189091,29.9908977088,68.0340230675,0.0,448.566543614,448.566543614,19.5317887216,1.91570538475,17.6160833369
 05/15  17:00:00,999.993676472,30.3814103823,41.5805465385,0.0,348.885089477,398.725816546,33.5323434327,24.7715374989,8.76080593375
 05/15  18:00:00,732.064812363,29.4673671952,6.56951401119,0.0,249.203635341,299.044362409,88.2388740138,79.4931984549,8.74567555884
 05/15  19:00:00,684.001384262,29.3258316455,0.0,0.0,249.203635341,299.044362409,139.341535691,132.790034845,6.55150084673
 05/15  20:00:00,577.291827188,29.3258316455,0.0,0.0,149.522181205,249.203635341,264.652538255,258.097334818,6.55520343739
 05/15  21:00:00,552.882425585,29.3258316455,0.0,0.0,149.522181205,249.203635341,313.336304072,311.144842744,2.19146132792
