Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/15  22:00:00,349.356719326,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943310026,0.0,2.18943310026
 05/15  23:00:00,299.991960118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940255709,0.0,2.18940255709
 05/15  24:00:00,287.769762309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937292935,0.0,2.18937292935
 05/16  01:00:00,287.769761192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934106966,0.0,2.18934106966
 05/16  02:00:00,287.769761207,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930973584,0.0,2.18930973584
 05/16  03:00:00,287.769761227,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892783576,0.0,2.1892783576
 05/16  04:00:00,299.991959054,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892469535,0.0,2.1892469535
 05/16  05:00:00,349.358093413,0.0,0.0,0.0,49.8407270682,199.362908273,4.36336309884,0.0,4.36336309884
 05/16  06:00:00,376.665481184,29.3258316455,0.0,0.0,49.8407270682,199.362908273,474.420339478,472.229584998,2.19075448031
 05/16  07:00:00,500.663205271,29.3258316455,0.0,0.0,149.522181205,199.362908273,301.284406359,294.72484552,6.55956083932
 05/16  08:00:00,1049.65270757,30.1726325793,0.0,0.0,448.566543614,448.566543614,158.399601494,145.223133172,13.1764683217
 05/16  09:00:00,1091.53391471,30.823594272,36.4464247048,0.0,448.566543614,448.566543614,115.745630632,100.365684418,15.3799462148
 05/16  10:00:00,1177.53242954,30.4033173468,145.925881685,0.0,448.566543614,448.566543614,74.1026244178,58.7151949661,15.3874294517
 05/16  11:00:00,1228.67635637,29.4834823536,195.947944803,0.0,448.566543614,448.566543614,47.3527086541,29.7214072269,17.6313014272
 05/16  12:00:00,1187.03279948,29.3258316455,203.763148718,0.0,448.566543614,398.725816546,51.2606665454,29.1450581646,22.1156083809
 05/16  13:00:00,1238.13065321,29.3258316455,205.653328978,0.0,448.566543614,448.566543614,29.7843194696,9.89791815061,19.886401319
 05/16  14:00:00,1236.13939593,29.3258316455,204.062489168,0.0,448.566543614,448.566543614,13.1782652198,0.0114308317415,13.166834388
 05/16  15:00:00,1234.54139539,29.4121861593,202.643789552,0.0,448.566543614,448.566543614,13.1606152954,0.0,13.1606152954
 05/16  16:00:00,1259.08026965,30.5754615702,178.175813202,0.0,448.566543614,448.566543614,15.41486203,0.0,15.41486203
 05/16  17:00:00,1092.11634503,30.8671847345,125.39119814,0.0,348.885089477,398.725816546,15.8787994978,4.93301750402,10.9457819937
 05/16  18:00:00,822.350532777,29.7106129136,58.3141724798,0.0,249.203635341,299.044362409,60.0207032442,51.274928378,8.74577486622
 05/16  19:00:00,700.966320645,29.3258316455,2.25861710534,0.0,249.203635341,299.044362409,108.489792493,104.115476672,4.37431582101
 05/16  20:00:00,577.244715857,29.3258316455,0.0,0.0,149.522181205,249.203635341,202.596548648,196.04115811,6.55539053828
 05/16  21:00:00,552.843821495,29.3258316455,0.0,0.0,149.522181205,249.203635341,265.030927097,260.667847495,4.36307960234
 05/16  22:00:00,349.356718161,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949396983,0.0,2.18949396983
 05/16  23:00:00,299.991959004,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894622753,0.0,2.1894622753
 05/16  24:00:00,287.769761174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943059606,0.0,2.18943059606
 05/17  01:00:00,287.769760042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939582349,0.0,2.18939582349
 05/17  02:00:00,287.769760047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936240458,0.0,2.18936240458
 05/17  03:00:00,287.769760061,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893289509,0.0,2.1893289509
 05/17  04:00:00,299.991957884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929547881,0.0,2.18929547881
 05/17  05:00:00,349.358090826,0.0,0.0,0.0,49.8407270682,199.362908273,2.19174141909,0.0,2.19174141909
 05/17  06:00:00,377.004814351,29.6677339245,0.0,0.0,49.8407270682,199.362908273,476.261182153,471.899554905,4.36162724786
 05/17  07:00:00,500.663216099,29.3258316455,0.0,0.0,149.522181205,199.362908273,302.963173428,296.403145686,6.5600277427
 05/17  08:00:00,1049.4026136,29.9221443653,0.0,0.0,448.566543614,448.566543614,159.674743364,146.500907309,13.1738360555
 05/17  09:00:00,1066.43950456,30.8836555945,22.1153477255,0.0,448.566543614,448.566543614,112.768819024,97.3850258425,15.3837931817
 05/17  10:00:00,1164.66447728,30.5694567032,133.420175631,0.0,448.566543614,448.566543614,64.0753505991,50.885854033,13.1894965661
 05/17  11:00:00,1229.25573681,29.5451237671,195.868617485,0.0,448.566543614,448.566543614,41.8570812547,24.2236860304,17.6333952243
 05/17  12:00:00,1193.6951375,29.3258316455,208.313907171,0.0,448.566543614,398.725816546,45.0213639478,22.9062835566,22.1150803912
 05/17  13:00:00,1251.77219245,29.3258316455,215.678386111,0.0,448.566543614,448.566543614,24.8114856794,4.92618767768,19.8852980018
 05/17  14:00:00,1251.20353899,29.3755022954,215.450968515,0.0,448.566543614,448.566543614,13.1718169972,0.0,13.1718169972
 05/17  15:00:00,1248.90847504,30.342657073,213.190070211,0.0,448.566543614,448.566543614,13.1654494158,0.0,13.1654494158
 05/17  16:00:00,1293.30241967,32.5157520123,208.3273845,0.0,448.566543614,448.566543614,17.6156464633,0.0,17.6156464633
 05/17  17:00:00,1150.35072231,31.6088973086,181.449505954,0.0,348.885089477,398.725816546,9.16369190793,0.404209939601,8.75948196833
 05/17  18:00:00,855.630342988,30.0292580027,90.2832817359,0.0,249.203635341,299.044362409,42.8752021428,34.1297337728,8.74546837007
 05/17  19:00:00,740.767031559,29.3258316455,14.3552508193,0.0,249.203635341,299.044362409,93.5268060052,86.9754724736,6.55133353153
 05/17  20:00:00,577.217661008,29.3258316455,0.0,0.0,149.522181205,249.203635341,166.672329435,160.117343684,6.55498575112
 05/17  21:00:00,552.81700936,29.3258316455,0.0,0.0,149.522181205,249.203635341,227.323658692,225.132259965,2.19139872775
 05/17  22:00:00,349.356717127,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951510476,0.0,2.18951510476
 05/17  23:00:00,299.991957902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933718122,0.0,2.18933718122
 05/17  24:00:00,287.769760112,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893035859,0.0,2.1893035859
 05/18  01:00:00,287.769759012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926776926,0.0,2.18926776926
 05/18  02:00:00,287.769759043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923248341,0.0,2.18923248341
 05/18  03:00:00,287.769758999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948391597,0.0,2.18948391597
 05/18  04:00:00,299.991956766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944835936,0.0,2.18944835936
 05/18  05:00:00,349.358089748,0.0,0.0,0.0,49.8407270682,199.362908273,4.36316635686,0.0,4.36316635686
 05/18  06:00:00,377.359950299,30.1065627192,0.0,0.0,49.8407270682,199.362908273,365.03395985,362.842919368,2.19104048199
 05/18  07:00:00,500.60229539,29.3258316455,0.0,0.0,149.522181205,199.362908273,223.488291767,216.927993057,6.56029870996
 05/18  08:00:00,1075.34157342,30.2289043652,7.18017832393,0.0,448.566543614,448.566543614,113.41856821,100.243282837,13.1752853733
 05/18  09:00:00,1192.95050725,30.9947408444,114.233692622,0.0,448.566543614,448.566543614,75.4207019887,60.04031215,15.3803898386
 05/18  10:00:00,1233.56148714,30.8142594871,197.79224322,0.0,448.566543614,448.566543614,39.0491376504,23.6614953401,15.3876423103
 05/18  11:00:00,1257.23713361,29.7484689363,219.145385998,0.0,448.566543614,448.566543614,25.925717338,8.29202239256,17.6336949454
 05/18  12:00:00,1223.9761866,29.3258316455,233.926117145,0.0,448.566543614,398.725816546,30.5974593058,8.48236313387,22.1150961719
 05/18  13:00:00,1281.91569169,29.7674355814,242.137314753,0.0,448.566543614,448.566543614,20.4678857627,0.585312771722,19.882572991
 05/18  14:00:00,1280.91997578,30.4454989045,241.419119661,0.0,448.566543614,448.566543614,13.1688933422,0.0,13.1688933422
 05/18  15:00:00,1285.32276945,31.109156939,246.846034644,0.0,448.566543614,448.566543614,10.9685473883,0.0,10.9685473883
 05/18  16:00:00,1334.38169855,31.5067744848,249.843102138,0.0,448.566543614,448.566543614,17.6130163352,0.0,17.6130163352
 05/18  17:00:00,1178.17912759,29.3948931306,211.682662013,0.0,348.885089477,398.725816546,10.9456813179,0.000255305609316,10.9454260123
 05/18  18:00:00,885.111559905,29.3258316455,119.65865715,0.0,249.203635341,299.044362409,23.2240362068,16.6596014002,6.56443480662
 05/18  19:00:00,725.315271942,29.3258316455,10.1720861285,0.0,249.203635341,299.044362409,76.2526553166,69.7023838641,6.55027145254
 05/18  20:00:00,577.219033546,29.3258316455,0.0,0.0,149.522181205,249.203635341,169.493702556,162.939362563,6.55433999357
 05/18  21:00:00,552.808863405,29.3258316455,0.0,0.0,149.522181205,249.203635341,219.699904245,215.336926093,4.3629781511
 05/18  22:00:00,349.356715771,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929197111,0.0,2.18929197111
 05/18  23:00:00,299.99195671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925639422,0.0,2.18925639422
 05/18  24:00:00,287.769758946,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/19  01:00:00,287.76975781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950554273,0.0,2.18950554273
 05/19  02:00:00,287.769757775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946811657,0.0,2.18946811657
 05/19  03:00:00,287.769757762,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894306369,0.0,2.1894306369
 05/19  04:00:00,299.991955568,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893931255,0.0,2.1893931255
 05/19  05:00:00,349.358087755,0.0,0.0,0.0,49.8407270682,199.362908273,4.36331437961,0.0,4.36331437961
 05/19  06:00:00,377.722644598,30.4556943606,0.0,0.0,49.8407270682,199.362908273,385.730966021,383.540191413,2.19077460854
 05/19  07:00:00,500.675304367,29.3258316455,0.0,0.0,149.522181205,199.362908273,325.884771789,317.145164073,8.73960771591
 05/19  08:00:00,1072.63296432,29.3258316455,0.00157673098909,0.0,448.566543614,448.566543614,152.140451711,138.971955003,13.1684967081
 05/19  09:00:00,1056.71468548,29.3258316455,7.86699996903,0.0,448.566543614,448.566543614,86.2540655985,73.0696230039,13.1844425946
 05/19  10:00:00,1060.24746834,29.3258316455,33.872608378,0.0,448.566543614,448.566543614,50.6387074467,35.2529946027,15.385712844
 05/19  11:00:00,1115.18956233,29.3258316455,86.0222691684,0.0,448.566543614,448.566543614,35.6378351252,18.0055505826,17.6322845427
 05/19  12:00:00,1140.74249187,29.3258316455,158.158723271,0.0,448.566543614,398.725816546,60.9278059093,38.8145752641,22.1132306452
 05/19  13:00:00,1238.57765375,29.6167093717,204.111547884,0.0,448.566543614,448.566543614,23.5228783762,3.63958476779,19.8832936084
 05/19  14:00:00,1286.35347513,30.3035069319,248.480657803,0.0,448.566543614,448.566543614,13.2720500755,0.104343805584,13.1677062699
 05/19  15:00:00,1311.17728127,31.2578487565,269.550950408,0.0,448.566543614,448.566543614,13.2039990824,0.04375713275,13.1602419497
 05/19  16:00:00,1365.45577565,33.3308642597,274.82747998,0.0,448.566543614,448.566543614,15.4138869221,0.0,15.4138869221
 05/19  17:00:00,1219.63541699,31.707652273,247.459406142,0.0,348.885089477,398.725816546,16.4005684172,5.45540768515,10.9451607321
 05/19  18:00:00,871.070507133,30.4142895903,104.361344784,0.0,249.203635341,299.044362409,61.1837866449,52.4385694389,8.74521720597
 05/19  19:00:00,707.885457124,29.3313903298,3.31015461846,0.0,249.203635341,299.044362409,106.459699176,102.085666319,4.37403285747
 05/19  20:00:00,577.219734551,29.3258316455,0.0,0.0,149.522181205,249.203635341,171.398897166,164.843552004,6.55534516249
 05/19  21:00:00,552.806787086,29.3258316455,0.0,0.0,149.522181205,249.203635341,217.93949946,213.576724231,4.36277522869
 05/19  22:00:00,349.356714695,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934130464,0.0,2.18934130464
 05/19  23:00:00,299.99195562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930369805,0.0,2.18930369805
 05/19  24:00:00,287.769757854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926611979,0.0,2.18926611979
 05/20  01:00:00,237.929029709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922547805,0.0,2.18922547805
 05/20  02:00:00,237.929029663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947228443,0.0,2.18947228443
 05/20  03:00:00,237.929029618,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943277472,0.0,2.18943277472
 05/20  04:00:00,250.151227401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939324372,0.0,2.18939324372
 05/20  05:00:00,274.596994909,0.0,0.0,0.0,24.9203635341,149.522181205,2.19153641432,0.0,2.19153641432
 05/20  06:00:00,377.244761872,29.9780886561,0.0,0.0,49.8407270682,199.362908273,386.813331389,384.622428236,2.19090315315
 05/20  07:00:00,401.007095983,29.3258316455,0.0,0.0,49.8407270682,199.362908273,345.480956229,341.11303658,4.36791964878
 05/20  08:00:00,650.118214108,29.3258316455,0.0,0.0,249.203635341,249.203635341,219.349354225,212.798774342,6.55057988339
 05/20  09:00:00,653.84163226,29.3258316455,9.30528212687,0.0,249.203635341,249.203635341,140.529784535,131.784977252,8.7448072832
 05/20  10:00:00,665.322749325,29.3258316455,37.4000422099,0.0,249.203635341,249.203635341,92.44386605,85.8840639108,6.55980213922
 05/20  11:00:00,705.748887173,29.3258316455,75.2363449499,0.0,249.203635341,249.203635341,70.1713358727,61.4212335989,8.75010227382
 05/20  12:00:00,717.923817942,29.3258316455,87.8172723092,0.0,249.203635341,249.203635341,55.7893070577,47.0472995298,8.74200752793
 05/20  13:00:00,772.284826466,29.3258316455,140.815260974,0.0,249.203635341,249.203635341,54.27910803,47.7196107121,6.55949731792
 05/20  14:00:00,503.16544655,29.3258316455,119.564592438,0.0,74.7610906023,174.442544739,72.7383276238,66.1873630856,6.55096453819
 05/20  15:00:00,489.0255318,29.3258316455,105.791536049,0.0,74.7610906023,174.442544739,79.1170242919,74.7465129234,4.3705113685
 05/20  16:00:00,474.220784916,29.3268089942,46.0673473086,0.0,74.7610906023,174.442544739,111.130473376,104.582469913,6.54800346261
 05/20  17:00:00,406.124067213,29.3258316455,17.8709879621,0.0,24.9203635341,149.522181205,149.074584101,146.883868407,2.19071569331
 05/20  18:00:00,307.098182189,10.4304576682,0.0,0.0,24.9203635341,149.522181205,2.19097222723,0.0,2.19097222723
 05/20  19:00:00,280.766996414,0.0,0.0,0.0,24.9203635341,149.522181205,4.3618325413,0.0,4.3618325413
 05/20  20:00:00,323.485329115,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103276043,0.0,2.19103276043
 05/20  21:00:00,299.041848528,0.0,0.0,0.0,24.9203635341,149.522181205,4.36482059757,0.0,4.36482059757
 05/20  22:00:00,274.595623071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934994626,0.0,2.18934994626
 05/20  23:00:00,250.151227466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931035764,0.0,2.18931035764
 05/20  24:00:00,237.929029679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927079402,0.0,2.18927079402
 05/21  01:00:00,237.928571141,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  02:00:00,237.928571465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868188652,0.0,2.18868188652
 05/21  03:00:00,237.928571626,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857568299,0.0,2.18857568299
 05/21  04:00:00,250.150769406,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870469209,0.0,2.18870469209
 05/21  05:00:00,266.052869364,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087794033,0.0,2.19087794033
 05/21  06:00:00,272.221956214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868668327,0.0,2.18868668327
 05/21  07:00:00,296.666351698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869845367,0.0,2.18869845367
 05/21  08:00:00,296.666351308,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  09:00:00,296.744506618,14.5660269462,5.55500590465,0.0,24.9203635341,149.522181205,2.18870959176,0.0,2.18870959176
 05/21  10:00:00,354.563297478,19.996107839,60.7419109058,0.0,24.9203635341,149.522181205,2.18869765526,0.0,2.18869765526
 05/21  11:00:00,211.111881343,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902300035,0.0,2.1902300035
 05/21  12:00:00,211.111881538,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015319829,0.0,2.19015319829
 05/21  13:00:00,211.113253078,0.0,0.0,0.0,24.9203635341,149.522181205,4.36449916528,0.0,4.36449916528
 05/21  14:00:00,211.11188114,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015010141,0.0,2.19015010141
 05/21  15:00:00,332.469578914,13.8463330911,51.0471454553,0.0,24.9203635341,149.522181205,2.18872301777,0.0,2.18872301777
 05/21  16:00:00,401.704687104,23.1041173195,55.2081808404,0.0,24.9203635341,149.522181205,2.18871064002,0.0,2.18871064002
 05/21  17:00:00,389.432476405,19.3558106814,11.6594677319,0.0,24.9203635341,149.522181205,2.18869829155,0.0,2.18869829155
 05/21  18:00:00,319.5477682,22.8814170115,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  19:00:00,281.136789732,0.371167179993,0.0,0.0,24.9203635341,149.522181205,2.18861078683,0.0,2.18861078683
 05/21  20:00:00,323.483956178,0.0,0.0,0.0,24.9203635341,149.522181205,2.188719549,0.0,2.188719549
 05/21  21:00:00,299.040931944,0.0,0.0,0.0,24.9203635341,149.522181205,2.19097725586,0.0,2.19097725586
 05/21  22:00:00,274.595164866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870152169,0.0,2.18870152169
 05/21  23:00:00,250.150769415,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859502791,0.0,2.18859502791
 05/21  24:00:00,237.928571632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872371907,0.0,2.18872371907
 05/22  01:00:00,287.76975454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934514524,0.0,2.18934514524
 05/22  02:00:00,287.76975455,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893018201,0.0,2.1893018201
 05/22  03:00:00,287.769754575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925846398,0.0,2.18925846398
 05/22  04:00:00,299.991952413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921509383,0.0,2.18921509383
 05/22  05:00:00,340.814415206,0.0,0.0,0.0,49.8407270682,199.362908273,2.19163439926,0.0,2.19163439926
 05/22  06:00:00,376.569478932,29.3258316455,0.0,0.0,49.8407270682,199.362908273,356.383318747,354.192320699,2.19099804729
 05/22  07:00:00,531.446056641,29.3258316455,14.3330489719,0.0,149.522181205,199.362908273,255.683525597,246.943435486,8.74009011105
 05/22  08:00:00,1259.32156961,30.1535428353,141.621812963,0.0,448.566543614,448.566543614,123.030450034,109.859157586,13.1712924481
 05/22  09:00:00,1344.28388399,30.7127894602,257.35210564,0.0,448.566543614,448.566543614,84.1676315841,70.9817044975,13.1859270866
 05/22  10:00:00,1321.47655936,30.4289024112,280.653721305,0.0,448.566543614,448.566543614,52.1784618103,36.7945261883,15.3839356221
 05/22  11:00:00,1329.92523162,29.4916362909,286.365289637,0.0,448.566543614,448.566543614,31.4089227431,13.7781977637,17.6307249794
 05/22  12:00:00,1287.49027716,29.3258316455,291.074617189,0.0,448.566543614,398.725816546,36.4793048132,14.3662937943,22.1130110189
 05/22  13:00:00,1342.33479278,29.3258316455,296.016916472,0.0,448.566543614,448.566543614,21.0652528786,1.18395018247,19.8813026961
 05/22  14:00:00,1342.71035794,29.3258316455,296.402491008,0.0,448.566543614,448.566543614,13.166555216,0.0,13.166555216
 05/22  15:00:00,1341.62370315,29.6706804089,294.971443092,0.0,448.566543614,448.566543614,13.1598208195,0.0,13.1598208195
 05/22  16:00:00,1386.65059806,31.1660373612,289.609161267,0.0,448.566543614,448.566543614,15.4128250463,0.0,15.4128250463
 05/22  17:00:00,1261.9659007,31.6487234699,284.025085677,0.0,348.885089477,398.725816546,10.9444767733,0.0,10.9444767733
 05/22  18:00:00,1048.78416221,30.4578140874,276.621946381,0.0,249.203635341,299.044362409,23.3726037207,16.8086695912,6.56393412952
 05/22  19:00:00,1018.81792488,29.3258316455,263.591004661,0.0,249.203635341,299.044362409,74.7484872027,68.1976086627,6.55087853999
 05/22  20:00:00,758.79055783,29.3258316455,115.21100068,0.0,149.522181205,249.203635341,139.444293169,132.889467275,6.55482589467
 05/22  21:00:00,687.496008942,29.3258316455,70.7187976851,0.0,149.522181205,249.203635341,181.505120745,177.141794066,4.36332667886
 05/22  22:00:00,349.356711553,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946419635,0.0,2.18946419635
 05/22  23:00:00,299.991952364,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942059761,0.0,2.18942059761
 05/22  24:00:00,287.769754519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937701397,0.0,2.18937701397
 05/23  01:00:00,287.769753392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933009893,0.0,2.18933009893
 05/23  02:00:00,287.769753404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928480237,0.0,2.18928480237
 05/23  03:00:00,287.769753431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923947879,0.0,2.18923947879
 05/23  04:00:00,299.99195126,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  05:00:00,340.814413975,0.0,0.0,0.0,49.8407270682,199.362908273,4.36352924081,0.0,4.36352924081
 05/23  06:00:00,440.313481299,29.8755772913,3.87383609186,0.0,49.8407270682,199.362908273,197.764337357,195.573463742,2.1908736151
 05/23  07:00:00,612.670244228,29.3258316455,48.4110646587,0.0,149.522181205,199.362908273,158.514479488,149.774722395,8.73975709312
 05/23  08:00:00,1217.84052233,31.0582770809,100.944876191,0.0,448.566543614,448.566543614,69.3934103652,56.2253765219,13.1680338434
 05/23  09:00:00,1322.59712271,31.9400950846,236.092890889,0.0,448.566543614,448.566543614,33.5102506136,20.326677403,13.1835732106
 05/23  10:00:00,1329.41581115,31.5748165326,286.73994491,0.0,448.566543614,448.566543614,17.4682694659,2.08298426108,15.3852852048
 05/23  11:00:00,1345.74025078,30.3836575394,300.175044181,0.0,448.566543614,448.566543614,17.8210511011,0.191274250273,17.6297768508
 05/23  12:00:00,1308.17225464,29.3739117222,311.646484379,0.0,448.566543614,398.725816546,22.1797765016,0.068312343859,22.1114641577
 05/23  13:00:00,1367.70659143,29.9844672249,320.730959556,0.0,448.566543614,448.566543614,19.8814379415,0.0,19.8814379415
 05/23  14:00:00,1372.35685053,30.9338708307,324.440950482,0.0,448.566543614,448.566543614,13.1646258258,0.0,13.1646258258
 05/23  15:00:00,1374.97409247,32.9996966094,324.992815011,0.0,448.566543614,448.566543614,10.9678970643,0.0,10.9678970643
 05/23  16:00:00,1421.11086587,35.5261460362,320.432210977,0.0,448.566543614,448.566543614,17.6129000472,0.0,17.6129000472
 05/23  17:00:00,1289.09871812,33.1286958913,307.020740858,0.0,348.885089477,398.725816546,10.943359647,0.0,10.943359647
 05/23  18:00:00,1068.65913493,30.908224798,291.337043695,0.0,249.203635341,299.044362409,6.75601407948,0.192500896806,6.56351318268
 05/23  19:00:00,956.532250107,29.3258316455,202.321588313,0.0,249.203635341,299.044362409,37.3462180401,30.7952641811,6.55095385899
 05/23  20:00:00,749.854413555,29.3258316455,105.923492362,0.0,149.522181205,249.203635341,96.0777104434,89.5221939812,6.55551646217
 05/23  21:00:00,715.41992368,29.3258316455,96.1674484848,0.0,149.522181205,249.203635341,125.306769673,123.115169208,2.19160046509
 05/23  22:00:00,349.356710397,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946307019,0.0,2.18946307019
 05/23  23:00:00,299.991951239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924510606,0.0,2.18924510606
 05/23  24:00:00,287.769753482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948461558,0.0,2.18948461558
 05/24  01:00:00,287.769752317,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894368228,0.0,2.1894368228
 05/24  02:00:00,287.769752299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938955239,0.0,2.18938955239
 05/24  03:00:00,287.769752307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934223705,0.0,2.18934223705
 05/24  04:00:00,299.991950136,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929489782,0.0,2.18929489782
 05/24  05:00:00,340.814412871,0.0,0.0,0.0,49.8407270682,199.362908273,4.36336059047,0.0,4.36336059047
 05/24  06:00:00,378.083823496,30.9721170679,0.0,0.0,49.8407270682,199.362908273,177.372704978,175.181968459,2.19073651903
 05/24  07:00:00,661.143787132,29.3258316455,103.837621381,0.0,149.522181205,199.362908273,123.538839426,116.980243075,6.55859635099
 05/24  08:00:00,1399.99751397,29.3361629466,272.860819791,0.0,448.566543614,448.566543614,26.9790130884,13.8048013505,13.174211738
 05/24  09:00:00,1426.16431852,32.3581260171,327.933541683,0.0,448.566543614,448.566543614,15.3941351937,0.0156570719454,15.3784781217
 05/24  10:00:00,1400.44480513,35.3687015098,348.091794435,0.0,448.566543614,448.566543614,15.3855161625,0.0,15.3855161625
 05/24  11:00:00,1401.87565949,35.1353266869,349.752378221,0.0,448.566543614,448.566543614,17.6293983044,0.0,17.6293983044
 05/24  12:00:00,1359.43646087,31.1809827874,361.103681931,0.0,448.566543614,398.725816546,19.9024147465,0.0,19.9024147465
 05/24  13:00:00,1398.93344923,34.6366308413,347.305664255,0.0,448.566543614,448.566543614,21.8215437841,0.0,21.8215437841
 05/24  14:00:00,1402.43947063,35.9113677687,349.546075802,0.0,448.566543614,448.566543614,11.2444392055,0.0,11.2444392055
 05/24  15:00:00,1405.21273875,38.4818925146,349.749287164,0.0,448.566543614,448.566543614,13.1635012101,0.0,13.1635012101
 05/24  16:00:00,1445.98739286,40.8027665545,339.309244522,0.0,448.566543614,448.566543614,17.6116018978,0.0,17.6116018978
 05/24  17:00:00,1310.22241616,36.3911142223,320.819728429,0.0,348.885089477,398.725816546,8.76010589679,0.0,8.76010589679
 05/24  18:00:00,1087.38916568,30.4481777673,305.110202019,0.0,249.203635341,299.044362409,8.74444366373,0.0,8.74444366373
 05/24  19:00:00,1058.4635577,29.5829646427,296.401363979,0.0,249.203635341,299.044362409,4.44076025432,0.0671521177926,4.37360813652
 05/24  20:00:00,918.972082424,29.3258316455,268.908818551,0.0,149.522181205,249.203635341,42.1761469484,35.6202049181,6.55594203027
 05/24  21:00:00,810.189800268,29.3258316455,188.155119519,0.0,149.522181205,249.203635341,83.4602258112,79.0967247454,4.36350106574
 05/24  22:00:00,349.356708992,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941606276,0.0,2.18941606276
 05/24  23:00:00,299.991949936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936850877,0.0,2.18936850877
 05/24  24:00:00,287.769752194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932098705,0.0,2.18932098705
 05/25  01:00:00,287.769751153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927073867,0.0,2.18927073867
 05/25  02:00:00,287.769751228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922156423,0.0,2.18922156423
 05/25  03:00:00,287.769751245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945674838,0.0,2.18945674838
 05/25  04:00:00,299.991949001,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894073819,0.0,2.1894073819
 05/25  05:00:00,340.814410069,0.0,0.0,0.0,49.8407270682,199.362908273,2.19137614993,0.0,2.19137614993
 05/25  06:00:00,391.503110821,31.9035585052,0.200892552545,0.0,49.8407270682,199.362908273,209.547165933,205.185429951,4.36173598239
 05/25  07:00:00,500.589911787,29.3258316455,0.0,0.0,149.522181205,199.362908273,211.140728133,204.581469186,6.55925894754
 05/25  08:00:00,1136.70371993,29.3258316455,25.4013550092,0.0,448.566543614,448.566543614,102.725667188,89.5557516728,13.1699155152
 05/25  09:00:00,1156.78303177,29.7570778993,79.3198699712,0.0,448.566543614,448.566543614,45.3062137927,32.1202848649,13.1859289278
 05/25  10:00:00,1147.13515294,30.588168293,116.672884769,0.0,448.566543614,448.566543614,16.4690262717,1.08622042661,15.3828058451
 05/25  11:00:00,1248.91824348,31.3316428874,214.605214358,0.0,448.566543614,448.566543614,18.0393718967,0.411952605266,17.6274192914
 05/25  12:00:00,1272.28563303,29.7460904078,285.365338075,0.0,448.566543614,398.725816546,22.9151655754,0.804293168641,22.1108724068
 05/25  13:00:00,1335.19993968,32.2098113511,294.662034936,0.0,448.566543614,448.566543614,19.8976741521,0.0156935868008,19.8819805653
 05/25  14:00:00,1336.89474206,33.1548563803,294.995149004,0.0,448.566543614,448.566543614,13.1667210363,0.0,13.1667210363
 05/25  15:00:00,1336.21539786,34.2129384928,293.09741166,0.0,448.566543614,448.566543614,13.1580541117,0.0,13.1580541117
 05/25  16:00:00,1380.65170798,34.9669223257,289.127730069,0.0,448.566543614,448.566543614,15.4101455807,0.0,15.4101455807
 05/25  17:00:00,1245.38116873,31.4326307874,272.435555538,0.0,348.885089477,398.725816546,10.9440283162,0.0,10.9440283162
 05/25  18:00:00,941.050014258,29.3829442039,172.583458064,0.0,249.203635341,299.044362409,10.2627251203,3.698809768,6.56391535229
 05/25  19:00:00,827.366938694,29.3294716323,78.4147706714,0.0,249.203635341,299.044362409,60.083560475,53.5338166176,6.54974385739
 05/25  20:00:00,656.998077704,29.3258316455,17.59271605,0.0,149.522181205,249.203635341,136.44350812,129.887650589,6.55585753185
 05/25  21:00:00,562.982154416,29.3258316455,0.00274674142396,0.0,149.522181205,249.203635341,161.184481276,158.992760559,2.19172071667
 05/25  22:00:00,349.356707988,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947084427,0.0,2.18947084427
 05/25  23:00:00,299.991948841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936315137,0.0,2.18936315137
 05/25  24:00:00,287.76975109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931368974,0.0,2.18931368974
 05/26  01:00:00,287.769750047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926233987,0.0,2.18926233987
 05/26  02:00:00,287.76975012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921126724,0.0,2.18921126724
 05/26  03:00:00,287.769750126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944424036,0.0,2.18944424036
 05/26  04:00:00,299.991947902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939295974,0.0,2.18939295974
 05/26  05:00:00,340.814409506,0.0,0.0,0.0,49.8407270682,199.362908273,4.36309557927,0.0,4.36309557927
 05/26  06:00:00,378.769844289,31.6152279256,0.0,0.0,49.8407270682,199.362908273,237.470540045,235.279721601,2.19081844384
 05/26  07:00:00,521.019401278,29.3258316455,0.00133045422677,0.0,149.522181205,199.362908273,212.391558985,205.832810817,6.55874816793
 05/26  08:00:00,1107.6948133,29.3258316455,21.1354667568,0.0,448.566543614,448.566543614,101.405206844,88.2309785648,13.174228279
 05/26  09:00:00,1188.12830931,29.5236429966,110.034159648,0.0,448.566543614,448.566543614,47.7760482171,32.398817979,15.377230238
 05/26  10:00:00,1224.40210285,30.2437375104,192.570087879,0.0,448.566543614,448.566543614,18.3760188064,2.99054262917,15.3854761773
 05/26  11:00:00,1309.20946705,30.8730098065,274.608684745,0.0,448.566543614,448.566543614,18.2377016698,0.609288937377,17.6284127324
 05/26  12:00:00,1283.46560225,29.432293239,298.166202915,0.0,448.566543614,398.725816546,20.8559748812,0.955214257562,19.9007606237
 05/26  13:00:00,1342.70313326,31.8383878283,304.259997116,0.0,448.566543614,448.566543614,19.9126669842,0.0314475151317,19.8812194691
 05/26  14:00:00,1343.83748648,32.8174288439,304.009748306,0.0,448.566543614,448.566543614,13.1692582619,0.0,13.1692582619
 05/26  15:00:00,1343.43931082,33.5919727113,303.17262274,0.0,448.566543614,448.566543614,13.16215334,0.0,13.16215334
 05/26  16:00:00,1389.57486478,34.0319747602,301.324615784,0.0,448.566543614,448.566543614,15.4125736318,0.0,15.4125736318
 05/26  17:00:00,1266.40815452,30.9096229808,295.0322262,0.0,348.885089477,398.725816546,10.945260993,0.0,10.945260993
 05/26  18:00:00,1004.58519557,29.3258316455,235.265731947,0.0,249.203635341,299.044362409,18.8000006733,10.0553906954,8.74460997787
 05/26  19:00:00,900.56797965,29.3258316455,157.534195989,0.0,249.203635341,299.044362409,68.9909124585,64.6174482579,4.37346420054
 05/26  20:00:00,720.033944545,29.3258316455,77.8515894048,0.0,149.522181205,249.203635341,145.897774515,139.342688941,6.55508557472
 05/26  21:00:00,635.897477464,29.3258316455,20.7118363087,0.0,149.522181205,249.203635341,174.806762754,170.44380964,4.36295311428
 05/26  22:00:00,349.356707127,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942676315,0.0,2.18942676315
 05/26  23:00:00,299.991947967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937536049,0.0,2.18937536049
 05/26  24:00:00,287.76975015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932397626,0.0,2.18932397626
 05/27  01:00:00,237.929021998,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926960012,0.0,2.18926960012
 05/27  02:00:00,237.929022038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921655258,0.0,2.18921655258
 05/27  03:00:00,237.929022031,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944720381,0.0,2.18944720381
 05/27  04:00:00,250.151219755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939397478,0.0,2.18939397478
 05/27  05:00:00,266.053315931,0.0,0.0,0.0,24.9203635341,149.522181205,2.19150297464,0.0,2.19150297464
 05/27  06:00:00,377.8586924,30.6668167065,0.0,0.0,49.8407270682,199.362908273,289.297402386,287.106541501,2.1908608847
 05/27  07:00:00,400.942092277,29.3258316455,0.0,0.0,49.8407270682,199.362908273,261.009185986,256.641451092,4.36773489356
 05/27  08:00:00,683.145861586,29.3258316455,2.29637356214,0.0,249.203635341,249.203635341,159.606256556,153.056141791,6.55011476561
 05/27  09:00:00,708.640342518,29.3258316455,32.3366008624,0.0,249.203635341,249.203635341,143.943575906,135.199772768,8.74380313832
 05/27  10:00:00,671.954294233,29.3258316455,44.2191546733,0.0,249.203635341,249.203635341,117.052514307,110.493593613,6.55892069457
 05/27  11:00:00,736.182239533,29.3258316455,106.222701651,0.0,249.203635341,249.203635341,72.6665610905,63.9155576879,8.75100340258
 05/27  12:00:00,852.640509449,29.3258316455,219.371875029,0.0,249.203635341,249.203635341,38.8717186022,30.1303326704,8.74138593175
 05/27  13:00:00,922.850171973,29.3258316455,287.550587257,0.0,249.203635341,249.203635341,37.599245372,31.0401555591,6.55908981296
 05/27  14:00:00,678.606237548,29.3258316455,290.803986052,0.0,74.7610906023,174.442544739,44.0841121176,37.5338117837,6.5503003339
 05/27  15:00:00,678.73663171,29.3333640269,289.992727968,0.0,74.7610906023,174.442544739,59.8456685298,55.4754814061,4.3701871237
 05/27  16:00:00,725.122657946,29.530372056,287.522895274,0.0,74.7610906023,174.442544739,71.8147961661,67.4431053123,4.37169085382
 05/27  17:00:00,659.393058899,29.3258316455,261.679753044,0.0,24.9203635341,149.522181205,99.1636912,94.8021189967,4.36157220328
 05/27  18:00:00,296.667713589,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073390947,0.0,2.19073390947
 05/27  19:00:00,272.223318154,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089389584,0.0,2.19089389584
 05/27  20:00:00,323.485318831,0.0,0.0,0.0,24.9203635341,149.522181205,4.36149983049,0.0,4.36149983049
 05/27  21:00:00,299.041834175,0.0,0.0,0.0,24.9203635341,149.522181205,2.19242763169,0.0,2.19242763169
 05/27  22:00:00,274.595615366,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935878397,0.0,2.18935878397
 05/27  23:00:00,250.151219778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930547019,0.0,2.18930547019
 05/27  24:00:00,237.929022015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925218236,0.0,2.18925218236
 05/28  01:00:00,237.928565424,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886214092,0.0,2.1886214092
 05/28  02:00:00,237.928565461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850250624,0.0,2.18850250624
 05/28  03:00:00,237.928565152,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861713593,0.0,2.18861713593
 05/28  04:00:00,250.150762686,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  05:00:00,266.052859357,0.0,0.0,0.0,24.9203635341,149.522181205,4.36170903077,0.0,4.36170903077
 05/28  06:00:00,272.221949588,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  07:00:00,296.666345206,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868332236,0.0,2.18868332236
 05/28  08:00:00,296.666345547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856418482,0.0,2.18856418482
 05/28  09:00:00,259.999752316,0.0,0.0,0.0,24.9203635341,149.522181205,2.188678399,0.0,2.188678399
 05/28  10:00:00,211.110960931,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885592259,0.0,2.1885592259
 05/28  11:00:00,211.111872104,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901219826,0.0,2.1901219826
 05/28  12:00:00,211.111871981,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003131401,0.0,2.19003131401
 05/28  13:00:00,211.113239468,0.0,0.0,0.0,24.9203635341,149.522181205,4.36424375666,0.0,4.36424375666
 05/28  14:00:00,211.111872299,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998532571,0.0,2.18998532571
 05/28  15:00:00,211.110960708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854598665,0.0,2.18854598665
 05/28  16:00:00,259.999751764,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  17:00:00,296.666345534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866020331,0.0,2.18866020331
 05/28  18:00:00,296.666345712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854098595,0.0,2.18854098595
 05/28  19:00:00,272.221950057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865521036,0.0,2.18865521036
 05/28  20:00:00,323.483949699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853598529,0.0,2.18853598529
 05/28  21:00:00,299.0409212,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908230689,0.0,2.1908230689
 05/28  22:00:00,274.595158629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848928765,0.0,2.18848928765
 05/28  23:00:00,250.150762636,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  24:00:00,237.928565011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860361699,0.0,2.18860361699
 05/29  01:00:00,237.928564525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848263304,0.0,2.18848263304
 05/29  02:00:00,237.928564556,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885953724,0.0,2.1885953724
 05/29  03:00:00,237.928564428,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847457632,0.0,2.18847457632
 05/29  04:00:00,250.150761813,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  05:00:00,266.052857705,0.0,0.0,0.0,24.9203635341,149.522181205,4.36149608396,0.0,4.36149608396
 05/29  06:00:00,272.22194873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853510414,0.0,2.18853510414
 05/29  07:00:00,296.666344213,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  08:00:00,296.666344596,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864735538,0.0,2.18864735538
 05/29  09:00:00,259.999751391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852638307,0.0,2.18852638307
 05/29  10:00:00,211.11096012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863862887,0.0,2.18863862887
 05/29  11:00:00,211.111870852,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019746562,0.0,2.19019746562
 05/29  12:00:00,211.111870655,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010486162,0.0,2.19010486162
 05/29  13:00:00,211.113237469,0.0,0.0,0.0,24.9203635341,149.522181205,4.3643793808,0.0,4.3643793808
 05/29  14:00:00,211.111870931,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005251369,0.0,2.19005251369
 05/29  15:00:00,211.110959918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861281554,0.0,2.18861281554
 05/29  16:00:00,299.100717547,1.16142451179,6.96489263355,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  17:00:00,296.666344619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849172825,0.0,2.18849172825
 05/29  18:00:00,296.666344872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860472822,0.0,2.18860472822
 05/29  19:00:00,272.221949248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863945722,0.0,2.18863945722
 05/29  20:00:00,323.483948881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859540088,0.0,2.18859540088
 05/29  21:00:00,299.040919651,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087768367,0.0,2.19087768367
 05/29  22:00:00,274.595157777,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854473487,0.0,2.18854473487
 05/29  23:00:00,250.150761835,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  24:00:00,237.9285641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865686639,0.0,2.18865686639
 05/30  01:00:00,287.769745741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934102455,0.0,2.18934102455
 05/30  02:00:00,287.769745776,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892822286,0.0,2.1892822286
 05/30  03:00:00,287.769745835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922339602,0.0,2.18922339602
 05/30  04:00:00,299.991943698,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894472492,0.0,2.1894472492
 05/30  05:00:00,340.814402081,0.0,0.0,0.0,49.8407270682,199.362908273,4.36302376444,0.0,4.36302376444
 05/30  06:00:00,377.842930849,30.6082659396,0.0,0.0,49.8407270682,199.362908273,348.019039668,345.828099169,2.1909404988
 05/30  07:00:00,500.651727367,29.3258316455,0.0,0.0,149.522181205,199.362908273,296.469513217,289.910751509,6.55876170817
 05/30  08:00:00,1142.49666876,29.3258316455,30.6133524762,0.0,448.566543614,448.566543614,136.28539868,123.113831629,13.1715670516
 05/30  09:00:00,1191.61502047,29.3258316455,111.370764728,0.0,448.566543614,448.566543614,68.8120696049,53.4314066475,15.3806629574
 05/30  10:00:00,1212.68052878,29.3258316455,178.137222368,0.0,448.566543614,448.566543614,20.3790251647,7.18863931675,13.1903858479
 05/30  11:00:00,1292.96335109,29.5926192994,253.856563327,0.0,448.566543614,448.566543614,21.0833218757,3.45539124079,17.6279306349
 05/30  12:00:00,1270.34588768,29.3258316455,278.04913008,0.0,448.566543614,398.725816546,23.8837491947,1.77619314333,22.1075560513
 05/30  13:00:00,1333.53774254,30.8575005004,288.201018407,0.0,448.566543614,448.566543614,20.0393257313,0.16081975531,19.878505976
 05/30  14:00:00,1336.31931926,31.6233720172,289.411645459,0.0,448.566543614,448.566543614,13.1675559048,0.0,13.1675559048
 05/30  15:00:00,1339.23855747,33.5817582389,290.922958262,0.0,448.566543614,448.566543614,13.156768345,0.0,13.156768345
 05/30  16:00:00,1386.17667442,35.6223818146,288.645308091,0.0,448.566543614,448.566543614,15.4077384554,0.0,15.4077384554
 05/30  17:00:00,1262.50394388,33.4589249508,282.470579094,0.0,348.885089477,398.725816546,10.7909996104,0.0,10.7909996104
 05/30  18:00:00,1040.22058128,31.7529162781,264.988753821,0.0,249.203635341,299.044362409,10.8453271207,4.13129266554,6.7140344552
 05/30  19:00:00,974.286902496,44.9084948532,214.068600234,0.0,249.203635341,299.044362409,39.2110654971,32.6607518485,6.5503136485
 05/30  20:00:00,730.645447361,32.7265207032,85.1811205592,0.0,149.522181205,249.203635341,99.9186706729,93.3636539649,6.55501670803
 05/30  21:00:00,585.51492522,29.3258316455,2.02076834459,0.0,149.522181205,249.203635341,123.226995794,121.035633379,2.19136241499
 05/30  22:00:00,349.356702705,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934315948,0.0,2.18934315948
 05/30  23:00:00,299.991943547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928320471,0.0,2.18928320471
 05/30  24:00:00,287.769745811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922418105,0.0,2.18922418105
 05/31  01:00:00,287.7697448,0.0,0.0,0.0,24.9203635341,199.362908273,2.189445457,0.0,2.189445457
 05/31  02:00:00,287.769744743,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893847345,0.0,2.1893847345
 05/31  03:00:00,287.769744736,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932396567,0.0,2.18932396567
 05/31  04:00:00,299.991942568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926317338,0.0,2.18926317338
 05/31  05:00:00,340.814400425,0.0,0.0,0.0,49.8407270682,199.362908273,4.36264379876,0.0,4.36264379876
 05/31  06:00:00,378.507451678,31.3389844491,0.0,0.0,49.8407270682,199.362908273,256.343747222,254.152998496,2.19074872522
 05/31  07:00:00,500.594951278,29.3258316455,0.0,0.0,149.522181205,199.362908273,218.27039116,211.711267623,6.55912353755
 05/31  08:00:00,1151.57666746,29.3258316455,48.9152332196,0.0,448.566543614,448.566543614,58.2711134718,45.1003676487,13.1707458231
 05/31  09:00:00,1278.75015056,29.7234910785,195.26159329,0.0,448.566543614,448.566543614,19.1639298728,3.78590343665,15.3780264361
 05/31  10:00:00,1316.35537646,31.9862314156,274.206081276,0.0,448.566543614,448.566543614,13.3404847123,0.154753189087,13.1857315232
 05/31  11:00:00,1330.70377618,31.8222301075,284.968299009,0.0,448.566543614,448.566543614,17.6256799846,0.0,17.6256799846
 05/31  12:00:00,1286.29840202,29.6442220375,290.575544034,0.0,448.566543614,398.725816546,22.1069582018,0.0,22.1069582018
 05/31  13:00:00,1340.18224489,32.1214403496,292.307309782,0.0,448.566543614,448.566543614,19.8787161892,0.0,19.8787161892
 05/31  14:00:00,1338.97055611,32.7929189501,290.772825556,0.0,448.566543614,448.566543614,13.1664956638,0.0,13.1664956638
 05/31  15:00:00,1342.242774,35.007438053,292.402996075,0.0,448.566543614,448.566543614,10.9693133453,0.0,10.9693133453
 05/31  16:00:00,1388.30728786,37.37938889,288.989976048,0.0,448.566543614,448.566543614,17.6082676055,0.0,17.6082676055
 05/31  17:00:00,1265.36497984,34.890473459,283.26346891,0.0,348.885089477,398.725816546,8.75816885937,0.0,8.75816885937
 05/31  18:00:00,1048.66976003,31.1910726811,272.650257227,0.0,249.203635341,299.044362409,10.3650373635,1.62090209211,8.74413527138
 05/31  19:00:00,919.381619558,29.3302448977,173.774211068,0.0,249.203635341,299.044362409,48.8574715073,42.3074923703,6.54997913697
 05/31  20:00:00,713.829654289,29.3258316455,71.0872325954,0.0,149.522181205,249.203635341,101.289038961,94.7354809003,6.55355806061
 05/31  21:00:00,602.920417293,29.3258316455,8.761844376,0.0,149.522181205,249.203635341,133.210801401,131.019378862,2.19142253987
 05/31  22:00:00,349.356701774,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939576677,0.0,2.18939576677
 05/31  23:00:00,299.991942644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919277483,0.0,2.18919277483
 05/31  24:00:00,287.769744829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941435677,0.0,2.18941435677
 06/01  01:00:00,287.769743699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935075043,0.0,2.18935075043
 06/01  02:00:00,287.769743699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928817028,0.0,2.18928817028
 06/01  03:00:00,287.769743736,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922555581,0.0,2.18922555581
 06/01  04:00:00,299.991941603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905060766,0.0,2.18905060766
 06/01  05:00:00,340.814397993,0.0,0.0,0.0,49.8407270682,199.362908273,2.19138218447,0.0,2.19138218447
 06/01  06:00:00,378.528740586,31.2765467168,0.0,0.0,49.8407270682,199.362908273,373.63556784,369.273928432,4.36163940743
 06/01  07:00:00,500.652974136,29.3258316455,0.0,0.0,149.522181205,199.362908273,297.609937107,291.051062674,6.55887443387
 06/01  08:00:00,1220.39131021,29.3258316455,126.908881487,0.0,448.566543614,448.566543614,112.827946832,99.6583299854,13.1696168467
 06/01  09:00:00,1396.48788911,29.7997301629,304.985753293,0.0,448.566543614,448.566543614,28.2642611982,15.0789019937,13.1853592045
 06/01  10:00:00,1402.98682705,31.6730891521,354.329176477,0.0,448.566543614,448.566543614,15.8288613233,0.446933026327,15.3819282969
 06/01  11:00:00,1407.83847865,31.9749216692,358.875679453,0.0,448.566543614,448.566543614,17.6265092127,0.0,17.6265092127
 06/01  12:00:00,1376.06943966,29.6212962374,379.296444825,0.0,448.566543614,398.725816546,22.1046147938,0.0,22.1046147938
 06/01  13:00:00,1421.67976872,32.2777613396,372.410947604,0.0,448.566543614,448.566543614,19.8737836417,0.0,19.8737836417
 06/01  14:00:00,1399.21675691,33.8209194832,348.41387084,0.0,448.566543614,448.566543614,10.9753904784,0.0,10.9753904784
 06/01  15:00:00,1400.03294927,36.9459374787,346.105507419,0.0,448.566543614,448.566543614,13.162268712,0.0,13.162268712
 06/01  16:00:00,1471.74193259,38.8012767487,367.065350008,0.0,448.566543614,448.566543614,17.6082651205,0.0,17.6082651205
 06/01  17:00:00,1354.4414337,35.9035579628,365.526347296,0.0,348.885089477,398.725816546,8.75857210386,0.0,8.75857210386
 06/01  18:00:00,1137.94921494,32.1952131604,353.355183998,0.0,249.203635341,299.044362409,8.78932309781,0.0453020875943,8.74402101021
 06/01  19:00:00,1090.21524116,29.4260017433,335.304060541,0.0,249.203635341,299.044362409,11.9082625444,7.53457157024,4.37369097415
 06/01  20:00:00,918.838446606,29.3258316455,270.945310216,0.0,149.522181205,249.203635341,69.9994993618,63.4449964734,6.55450288834
 06/01  21:00:00,700.789680722,29.3258316455,84.1255905622,0.0,149.522181205,249.203635341,107.318692277,102.956088324,4.36260395352
 06/01  22:00:00,349.356700563,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925058715,0.0,2.18925058715
