Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/01  23:00:00,299.991941513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918781962,0.0,2.18918781962
 06/01  24:00:00,287.769743682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940721101,0.0,2.18940721101
 06/02  01:00:00,287.76974254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934120932,0.0,2.18934120932
 06/02  02:00:00,287.76974253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927674735,0.0,2.18927674735
 06/02  03:00:00,287.769742561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921225701,0.0,2.18921225701
 06/02  04:00:00,299.991940412,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/02  05:00:00,340.814396696,0.0,0.0,0.0,49.8407270682,199.362908273,4.36335068329,0.0,4.36335068329
 06/02  06:00:00,518.268452078,31.78920167,95.4470540575,0.0,49.8407270682,199.362908273,200.931030763,198.740265838,2.19076492471
 06/02  07:00:00,891.347757616,29.3258316455,311.798960403,0.0,149.522181205,199.362908273,164.39370008,155.6550906,8.73860948018
 06/02  08:00:00,1492.90504596,29.3258316455,361.030633556,0.0,448.566543614,448.566543614,28.0422372278,14.8765057595,13.1657314682
 06/02  09:00:00,1457.4897938,30.0667046758,361.550530798,0.0,448.566543614,448.566543614,13.1792741977,0.0,13.1792741977
 06/02  10:00:00,1397.82165554,31.7354618011,349.101960338,0.0,448.566543614,448.566543614,15.3824349952,0.0,15.3824349952
 06/02  11:00:00,1396.35053017,32.8807428791,346.481921827,0.0,448.566543614,448.566543614,17.6257055924,0.0,17.6257055924
 06/02  12:00:00,1351.03553296,31.1020406569,352.781806395,0.0,448.566543614,398.725816546,19.8972971032,0.0,19.8972971032
 06/02  13:00:00,1399.7867092,34.2838844162,348.511778014,0.0,448.566543614,448.566543614,19.875175029,0.0,19.875175029
 06/02  14:00:00,1394.72355408,35.4083128791,342.333287598,0.0,448.566543614,448.566543614,13.1653233444,0.0,13.1653233444
 06/02  15:00:00,1393.011609,35.6474941408,340.38261099,0.0,448.566543614,448.566543614,13.1578281949,0.0,13.1578281949
 06/02  16:00:00,1448.43683106,35.7208932698,346.840643219,0.0,448.566543614,448.566543614,15.4084624784,0.0,15.4084624784
 06/02  17:00:00,1347.96464328,32.2133001292,362.739819215,0.0,348.885089477,398.725816546,10.9429750097,0.0,10.9429750097
 06/02  18:00:00,1158.56376125,29.6131120714,375.304306492,0.0,249.203635341,299.044362409,6.56317965445,0.0,6.56317965445
 06/02  19:00:00,1129.97624631,29.3942810397,371.382711787,0.0,249.203635341,299.044362409,6.59700527789,0.0472223491895,6.5497829287
 06/02  20:00:00,1036.37540547,29.3258316455,376.215807568,0.0,149.522181205,249.203635341,43.7373816107,37.1824909461,6.5548906646
 06/02  21:00:00,982.242027381,29.3258316455,349.117647256,0.0,149.522181205,249.203635341,97.9671900073,95.7757510957,2.19143891158
 06/02  22:00:00,349.356699629,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942073187,0.0,2.18942073187
 06/02  23:00:00,299.991940447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935526031,0.0,2.18935526031
 06/02  24:00:00,287.769742641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929060186,0.0,2.18929060186
 06/03  01:00:00,237.929014545,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922386335,0.0,2.18922386335
 06/03  02:00:00,237.929014617,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915764391,0.0,2.18915764391
 06/03  03:00:00,237.929014549,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893729939,0.0,2.1893729939
 06/03  04:00:00,250.15121233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930660669,0.0,2.18930660669
 06/03  05:00:00,266.053304713,0.0,0.0,0.0,24.9203635341,149.522181205,4.36269725211,0.0,4.36269725211
 06/03  06:00:00,388.477446996,31.1173534634,0.0014809410854,0.0,49.8407270682,199.362908273,223.797940148,221.60717166,2.19076848773
 06/03  07:00:00,400.914075551,29.3258316455,0.0,0.0,49.8407270682,199.362908273,222.072364289,217.704495084,4.36786920515
 06/03  08:00:00,947.28204017,29.3258316455,227.625725962,0.0,249.203635341,249.203635341,125.015538569,120.642676201,4.3728623677
 06/03  09:00:00,1007.76281999,29.3258316455,318.230036069,0.0,249.203635341,249.203635341,76.2564295228,67.511596136,8.74483338682
 06/03  10:00:00,982.379380596,29.3258316455,336.472557671,0.0,249.203635341,249.203635341,45.7254210321,39.1670198379,6.55840119416
 06/03  11:00:00,1009.76193625,29.3258316455,362.180087755,0.0,249.203635341,249.203635341,15.501936726,6.75168525505,8.75025147091
 06/03  12:00:00,1019.70248803,29.3258316455,372.117579209,0.0,249.203635341,249.203635341,21.611245427,12.870469015,8.74077641202
 06/03  13:00:00,1024.54999309,29.3258316455,376.968494373,0.0,249.203635341,249.203635341,15.3409942762,8.78193146884,6.55906280736
 06/03  14:00:00,776.124185737,29.3258316455,377.745915009,0.0,74.7610906023,174.442544739,18.4120432557,11.861635366,6.5504078897
 06/03  15:00:00,777.423712693,29.3258316455,379.045077212,0.0,74.7610906023,174.442544739,17.9957491795,13.6256967404,4.37005243912
 06/03  16:00:00,813.481638467,29.3297246793,367.634656854,0.0,74.7610906023,174.442544739,45.2884272982,38.7413766942,6.54705060399
 06/03  17:00:00,725.836147799,29.7283182181,325.703847896,0.0,24.9203635341,149.522181205,84.2810268798,82.0902107027,2.1908161771
 06/03  18:00:00,487.06374954,19.4119689682,114.660961764,0.0,24.9203635341,149.522181205,2.1907721711,0.0,2.1907721711
 06/03  19:00:00,292.418946347,4.35677795909,5.44740536967,0.0,24.9203635341,149.522181205,2.19087966024,0.0,2.19087966024
 06/03  20:00:00,323.485308252,0.0,0.0,0.0,24.9203635341,149.522181205,4.36150165392,0.0,4.36150165392
 06/03  21:00:00,299.041820711,0.0,0.0,0.0,24.9203635341,149.522181205,2.19210269007,0.0,2.19210269007
 06/03  22:00:00,274.595607925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924556676,0.0,2.18924556676
 06/03  23:00:00,250.151212375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917910195,0.0,2.18917910195
 06/03  24:00:00,237.929014555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939417289,0.0,2.18939417289
 06/04  01:00:00,237.928559421,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852376949,0.0,2.18852376949
 06/04  02:00:00,237.928559553,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862439755,0.0,2.18862439755
 06/04  03:00:00,237.928559381,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849320387,0.0,2.18849320387
 06/04  04:00:00,250.150756774,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  05:00:00,266.052848781,0.0,0.0,0.0,24.9203635341,149.522181205,4.36146451957,0.0,4.36146451957
 06/04  06:00:00,272.22194365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851849968,0.0,2.18851849968
 06/04  07:00:00,296.666339117,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  08:00:00,296.666339515,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861879313,0.0,2.18861879313
 06/04  09:00:00,259.999746326,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848737373,0.0,2.18848737373
 06/04  10:00:00,211.110955006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858771781,0.0,2.18858771781
 06/04  11:00:00,211.111863179,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012311266,0.0,2.19012311266
 06/04  12:00:00,211.111863007,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001929753,0.0,2.19001929753
 06/04  13:00:00,211.113226059,0.0,0.0,0.0,24.9203635341,149.522181205,4.36414010172,0.0,4.36414010172
 06/04  14:00:00,211.111863404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993134372,0.0,2.18993134372
 06/04  15:00:00,211.110954732,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849147085,0.0,2.18849147085
 06/04  16:00:00,259.999745824,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  17:00:00,296.666339597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859178134,0.0,2.18859178134
 06/04  18:00:00,296.666339815,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857683996,0.0,2.18857683996
 06/04  19:00:00,272.221944026,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856065749,0.0,2.18856065749
 06/04  20:00:00,323.483943674,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  21:00:00,299.040910899,0.0,0.0,0.0,24.9203635341,149.522181205,4.36159758861,0.0,4.36159758861
 06/04  22:00:00,274.595152498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858509663,0.0,2.18858509663
 06/04  23:00:00,250.15075664,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  24:00:00,237.92855925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845357724,0.0,2.18845357724
 06/05  01:00:00,287.769739512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940213914,0.0,2.18940213914
 06/05  02:00:00,287.769739472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933219071,0.0,2.18933219071
 06/05  03:00:00,287.769739489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926219671,0.0,2.18926219671
 06/05  04:00:00,299.99193735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919218061,0.0,2.18919218061
 06/05  05:00:00,340.814391947,0.0,0.0,0.0,49.8407270682,199.362908273,2.19167415118,0.0,2.19167415118
 06/05  06:00:00,377.668152866,30.4388103264,0.0,0.0,49.8407270682,199.362908273,342.623012401,338.261492149,4.36152025142
 06/05  07:00:00,535.438340151,29.3258316455,13.8632926782,0.0,149.522181205,199.362908273,297.582906335,291.024346536,6.55855979842
 06/05  08:00:00,1354.48234948,29.3258316455,235.814634634,0.0,448.566543614,448.566543614,92.3634115723,79.1945829888,13.1688285835
 06/05  09:00:00,1404.79692979,29.3258316455,315.782694099,0.0,448.566543614,448.566543614,35.18729795,22.003536716,13.183761234
 06/05  10:00:00,1389.40910751,29.3258316455,343.761589045,0.0,448.566543614,448.566543614,20.738643973,5.35874165182,15.3799023212
 06/05  11:00:00,1411.38653098,29.5775337167,364.820387787,0.0,448.566543614,448.566543614,18.6889212771,1.06317963687,17.6257416402
 06/05  12:00:00,1369.00214666,29.3268290714,372.522503432,0.0,448.566543614,398.725816546,22.6434746439,1.60411613078,21.0393585131
 06/05  13:00:00,1425.02246674,30.0235223701,378.006762074,0.0,448.566543614,448.566543614,22.5440759,1.6095557889,20.9345201111
 06/05  14:00:00,1418.34976602,30.3791442813,370.984906347,0.0,448.566543614,448.566543614,16.1854934388,5.21062293457,10.9748705042
 06/05  15:00:00,1417.27321803,30.6448806201,369.644719475,0.0,448.566543614,448.566543614,16.1186741611,2.95834996198,13.1603241991
 06/05  16:00:00,1457.58591557,31.0354407588,360.93192545,0.0,448.566543614,448.566543614,16.1044537259,0.695776077746,15.4086776482
 06/05  17:00:00,1324.9969909,29.3292134202,345.521832675,0.0,348.885089477,398.725816546,31.797896592,20.8544715201,10.9434250719
 06/05  18:00:00,1106.6198923,29.3258316455,330.093314272,0.0,249.203635341,299.044362409,105.774344455,99.211215504,6.56312895124
 06/05  19:00:00,707.742354804,29.3258316455,1.50671689909,0.0,249.203635341,299.044362409,274.9067109,268.356690843,6.55002005718
 06/05  20:00:00,577.558348942,29.3258316455,0.0,0.0,149.522181205,249.203635341,604.553143374,597.999947741,6.55319563347
 06/05  21:00:00,553.163084878,29.3258316455,0.0,0.0,149.522181205,249.203635341,619.860193854,615.497565605,4.36262824854
 06/05  22:00:00,349.356696377,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/05  23:00:00,299.991937234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939457763,0.0,2.18939457763
 06/05  24:00:00,287.769739402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932441241,0.0,2.18932441241
 06/06  01:00:00,287.769738382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925245896,0.0,2.18925245896
 06/06  02:00:00,287.769738453,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891807695,0.0,2.1891807695
 06/06  03:00:00,287.769738475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938962766,0.0,2.18938962766
 06/06  04:00:00,299.99193624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931779014,0.0,2.18931779014
 06/06  05:00:00,340.814390734,0.0,0.0,0.0,49.8407270682,199.362908273,4.36325092858,0.0,4.36325092858
 06/06  06:00:00,571.23618164,29.8658354404,133.46321249,0.0,49.8407270682,199.362908273,431.840536591,429.649879063,2.19065752772
 06/06  07:00:00,683.031720384,29.3258316455,117.428258692,0.0,149.522181205,199.362908273,361.784196755,355.226437298,6.55775945665
 06/06  08:00:00,1313.50193385,29.3258316455,197.458356898,0.0,448.566543614,448.566543614,213.463284348,200.292814042,13.1704703063
 06/06  09:00:00,1396.20631274,29.3258316455,309.261097998,0.0,448.566543614,448.566543614,158.958447116,143.581845028,15.3766020884
 06/06  10:00:00,1381.9261267,29.3258316455,337.487392043,0.0,448.566543614,448.566543614,89.2066297151,76.0217494642,13.1848802509
 06/06  11:00:00,1410.63522095,29.3258316455,364.293836514,0.0,448.566543614,448.566543614,52.0029473184,34.3794902369,17.6234570815
 06/06  12:00:00,1374.52617909,29.3258316455,378.022361842,0.0,448.566543614,398.725816546,54.843031529,32.7398402904,22.1031912386
 06/06  13:00:00,1428.70620188,29.3258316455,382.385713946,0.0,448.566543614,448.566543614,24.419361018,4.54574910298,19.873611915
 06/06  14:00:00,1425.66725141,29.3649550657,379.319826569,0.0,448.566543614,448.566543614,11.6575219235,0.665236698354,10.9922852251
 06/06  15:00:00,1417.28340959,29.8195035883,370.482014337,0.0,448.566543614,448.566543614,13.665002924,0.526166350159,13.1388365738
 06/06  16:00:00,1449.77262352,30.5121532017,354.938401627,0.0,448.566543614,448.566543614,18.0719769329,0.465191768678,17.6067851643
 06/06  17:00:00,1313.95996242,30.2347925068,336.160174445,0.0,348.885089477,398.725816546,20.8882751668,12.1290211009,8.75925406597
 06/06  18:00:00,1096.1389007,29.3258316455,321.706479966,0.0,249.203635341,299.044362409,68.6374976221,59.8925561841,8.74494143799
 06/06  19:00:00,993.776748571,29.3258316455,249.852887604,0.0,249.203635341,299.044362409,100.056444246,95.6828758982,4.37356834743
 06/06  20:00:00,761.506249176,29.3258316455,119.285222587,0.0,149.522181205,249.203635341,165.75942657,159.205602441,6.55382412892
 06/06  21:00:00,700.781993464,29.3258316455,83.9394464096,0.0,149.522181205,249.203635341,188.398591334,184.035540612,4.36305072224
 06/06  22:00:00,349.356695446,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932363375,0.0,2.18932363375
 06/06  23:00:00,299.99193628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925169442,0.0,2.18925169442
 06/06  24:00:00,287.769738483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917976924,0.0,2.18917976924
 06/07  01:00:00,287.76973745,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/07  02:00:00,287.769737401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938509728,0.0,2.18938509728
 06/07  03:00:00,287.769737366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931153386,0.0,2.18931153386
 06/07  04:00:00,299.991935194,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892379314,0.0,2.1892379314
 06/07  05:00:00,340.814388733,0.0,0.0,0.0,49.8407270682,199.362908273,4.36278215804,0.0,4.36278215804
 06/07  06:00:00,444.334815255,30.3467053902,7.27875846358,0.0,49.8407270682,199.362908273,273.527186857,271.336335881,2.19085097644
 06/07  07:00:00,584.841745157,29.3258316455,22.1387569815,0.0,149.522181205,199.362908273,258.838971443,252.280671546,6.5582998972
 06/07  08:00:00,1329.55273859,29.3258316455,212.680858628,0.0,448.566543614,448.566543614,121.414938828,108.243505964,13.1714328642
 06/07  09:00:00,1408.32790932,29.5936880093,317.6932851,0.0,448.566543614,448.566543614,50.3771353598,35.002054565,15.3750807948
 06/07  10:00:00,1406.72400862,29.8535131861,359.880693676,0.0,448.566543614,448.566543614,20.4936822052,7.3079895652,13.18569264
 06/07  11:00:00,1423.00629434,29.3854237369,376.632114028,0.0,448.566543614,448.566543614,18.8453915103,1.22110967407,17.6242818363
 06/07  12:00:00,1365.75648296,29.3258316455,369.275594063,0.0,448.566543614,398.725816546,26.5682885444,4.46513646165,22.1031520827
 06/07  13:00:00,1406.82432348,29.7740515234,360.059115033,0.0,448.566543614,448.566543614,20.0888378631,0.214697135239,19.8741407279
 06/07  14:00:00,1403.07781223,30.3647320671,355.947578346,0.0,448.566543614,448.566543614,13.159227969,0.0,13.159227969
 06/07  15:00:00,1389.18082243,30.8954261472,344.086507767,0.0,448.566543614,448.566543614,10.9715549285,0.0,10.9715549285
 06/07  16:00:00,1429.13111333,32.7528581183,335.364943891,0.0,448.566543614,448.566543614,17.6069671581,0.0,17.6069671581
 06/07  17:00:00,1301.75834766,29.7288362034,326.191218544,0.0,348.885089477,398.725816546,8.75804568931,0.0,8.75804568931
 06/07  18:00:00,1092.04785865,29.3258316455,318.317531045,0.0,249.203635341,299.044362409,36.3932343348,27.6493262331,8.74390810166
 06/07  19:00:00,1051.86114852,29.3258316455,305.978209029,0.0,249.203635341,299.044362409,75.4456369457,71.0720247951,4.37361215059
 06/07  20:00:00,875.513746564,29.3258316455,230.747066441,0.0,149.522181205,249.203635341,145.370668445,138.816792947,6.55387549869
 06/07  21:00:00,738.872571115,29.3258316455,121.230642108,0.0,149.522181205,249.203635341,171.444519853,167.08142911,4.36309074346
 06/07  22:00:00,349.356694401,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934335771,0.0,2.18934335771
 06/07  23:00:00,299.991935222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926962226,0.0,2.18926962226
 06/07  24:00:00,287.769737418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919589838,0.0,2.18919589838
 06/08  01:00:00,287.76973642,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/08  02:00:00,287.769736383,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939909652,0.0,2.18939909652
 06/08  03:00:00,287.769736334,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893237594,0.0,2.1893237594
 06/08  04:00:00,299.991934155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924838027,0.0,2.18924838027
 06/08  05:00:00,340.814387062,0.0,0.0,0.0,49.8407270682,199.362908273,4.36279214483,0.0,4.36279214483
 06/08  06:00:00,377.886426128,30.6950165957,0.0,0.0,49.8407270682,199.362908273,275.42647032,273.235616608,2.19085371208
 06/08  07:00:00,500.633640534,29.3258316455,0.0,0.0,149.522181205,199.362908273,261.229392436,254.671127622,6.55826481369
 06/08  08:00:00,1229.04350258,29.3258316455,115.385551816,0.0,448.566543614,448.566543614,121.597987316,108.426772984,13.1712143317
 06/08  09:00:00,1385.36858894,29.5224281278,300.241835302,0.0,448.566543614,448.566543614,51.9066672702,36.5319479322,15.374719338
 06/08  10:00:00,1368.13692655,30.0393951778,325.521132664,0.0,448.566543614,448.566543614,22.6590561001,9.4737709125,13.1852851876
 06/08  11:00:00,1386.97659487,29.8838522796,341.594852268,0.0,448.566543614,448.566543614,19.4854229697,1.8618443109,17.6235786588
 06/08  12:00:00,1341.9650602,29.3258316455,346.28312191,0.0,448.566543614,398.725816546,26.6404746878,4.53848804848,22.1019866393
 06/08  13:00:00,1394.9513436,30.4285635604,348.322734362,0.0,448.566543614,448.566543614,20.0017922339,0.128859185762,19.8729330481
 06/08  14:00:00,1388.09223847,31.1352177473,342.918228648,0.0,448.566543614,448.566543614,10.9688982342,0.0,10.9688982342
 06/08  15:00:00,1379.3284941,32.3246615816,334.464401516,0.0,448.566543614,448.566543614,13.1613607949,0.0,13.1613607949
 06/08  16:00:00,1439.13570294,33.9892517768,341.551665626,0.0,448.566543614,448.566543614,15.4071128401,0.0,15.4071128401
 06/08  17:00:00,1322.87605488,31.4716528187,341.917318782,0.0,348.885089477,398.725816546,10.9439645397,0.0,10.9439645397
 06/08  18:00:00,1018.54376241,29.3371451364,249.104937046,0.0,249.203635341,299.044362409,22.4252321289,13.6813514804,8.74388064844
 06/08  19:00:00,741.100139079,29.3258316455,14.1855346466,0.0,249.203635341,299.044362409,63.8272134165,59.4539045211,4.37330889541
 06/08  20:00:00,577.197928131,29.3258316455,0.0,0.0,149.522181205,249.203635341,138.906183913,132.352342694,6.55384121952
 06/08  21:00:00,573.20252227,29.3258316455,0.000395371346086,0.0,149.522181205,249.203635341,170.761920382,166.399142503,4.36277787967
 06/08  22:00:00,349.356693343,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918753856,0.0,2.18918753856
 06/08  23:00:00,299.991934255,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/08  24:00:00,287.769736405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939198407,0.0,2.18939198407
 06/09  01:00:00,287.769735333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931471618,0.0,2.18931471618
 06/09  02:00:00,287.769735355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923769419,0.0,2.18923769419
 06/09  03:00:00,287.769735427,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891606247,0.0,2.1891606247
 06/09  04:00:00,299.991933229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936324253,0.0,2.18936324253
 06/09  05:00:00,340.81438592,0.0,0.0,0.0,49.8407270682,199.362908273,4.36287895165,0.0,4.36287895165
 06/09  06:00:00,378.176931334,31.0045104745,0.0,0.0,49.8407270682,199.362908273,254.81689237,252.626211264,2.19068110612
 06/09  07:00:00,572.199960602,29.3258316455,39.6597374195,0.0,149.522181205,199.362908273,154.693215908,148.134523135,6.55869277257
 06/09  08:00:00,1401.59840258,30.2004897065,279.915513997,0.0,448.566543614,448.566543614,58.1499221664,44.9800120395,13.1699101269
 06/09  09:00:00,1425.58078917,31.5290942973,330.661881398,0.0,448.566543614,448.566543614,21.6292554397,6.25169500338,15.3775604363
 06/09  10:00:00,1412.46165683,31.5273632334,363.949943736,0.0,448.566543614,448.566543614,13.4329582675,0.249209570428,13.1837486971
 06/09  11:00:00,1420.60950941,31.0734385466,372.548269761,0.0,448.566543614,448.566543614,17.6238328363,0.0,17.6238328363
 06/09  12:00:00,1374.40343314,29.3793257428,377.872460633,0.0,448.566543614,398.725816546,22.159805727,0.0575100829332,22.102295644
 06/09  13:00:00,1419.42426429,31.8766179674,370.556675072,0.0,448.566543614,448.566543614,19.8700998651,0.0,19.8700998651
 06/09  14:00:00,1413.80588252,33.2123226178,363.611648729,0.0,448.566543614,448.566543614,10.9743009727,0.0,10.9743009727
 06/09  15:00:00,1402.76246744,33.656263829,353.070258327,0.0,448.566543614,448.566543614,13.159383809,0.0,13.159383809
 06/09  16:00:00,1429.51818975,34.1651902413,334.514973078,0.0,448.566543614,448.566543614,15.4069116067,0.0,15.4069116067
 06/09  17:00:00,1296.54494445,31.5192434392,318.027390151,0.0,348.885089477,398.725816546,10.9422551954,0.0,10.9422551954
 06/09  18:00:00,1079.67923839,29.3365327517,304.956115243,0.0,249.203635341,299.044362409,7.53190579547,0.969522878614,6.56238291685
 06/09  19:00:00,991.032165983,29.3258316455,246.034946112,0.0,249.203635341,299.044362409,31.8415187247,25.2922505039,6.54926822072
 06/09  20:00:00,721.924432006,29.3258316455,80.4522497927,0.0,149.522181205,249.203635341,109.77338243,103.218399694,6.55498273611
 06/09  21:00:00,605.241806285,29.3258316455,1.35162189747,0.0,149.522181205,249.203635341,155.528835225,153.337337789,2.1914974359
 06/09  22:00:00,349.35669227,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937175642,0.0,2.18937175642
 06/09  23:00:00,299.991933191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895882351,0.0,2.18895882351
 06/09  24:00:00,287.76973534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932759968,0.0,2.18932759968
 06/10  01:00:00,237.92900728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924833667,0.0,2.18924833667
 06/10  02:00:00,237.929007357,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916956345,0.0,2.18916956345
 06/10  03:00:00,237.929007387,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893701421,0.0,2.1893701421
 06/10  04:00:00,250.151205147,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892912483,0.0,2.1892912483
 06/10  05:00:00,266.053293223,0.0,0.0,0.0,24.9203635341,149.522181205,4.36259138226,0.0,4.36259138226
 06/10  06:00:00,377.717860064,30.5452672055,0.0,0.0,49.8407270682,199.362908273,257.164587254,254.973886985,2.19070026868
 06/10  07:00:00,466.16339479,29.3258316455,32.1744605126,0.0,49.8407270682,199.362908273,169.236946056,164.869302154,4.36764390137
 06/10  08:00:00,954.714112236,29.6180234725,234.824367583,0.0,249.203635341,249.203635341,110.84115958,106.468234241,4.37292533983
 06/10  09:00:00,1005.74176998,30.4931525701,314.013810756,0.0,249.203635341,249.203635341,83.4923946383,74.7485650493,8.74382958905
 06/10  10:00:00,974.167452506,30.2988564125,329.590014039,0.0,249.203635341,249.203635341,56.0394514934,49.4819032779,6.55754821554
 06/10  11:00:00,971.89702475,29.4486281382,327.919957502,0.0,249.203635341,249.203635341,37.0321216098,28.2833190607,8.7488025491
 06/10  12:00:00,975.267448652,29.3258316455,330.587976541,0.0,249.203635341,249.203635341,30.0101336422,21.2699293602,8.74020428208
 06/10  13:00:00,979.999254708,29.3258316455,334.164075712,0.0,249.203635341,249.203635341,16.5830722804,10.0243733569,6.55869892347
 06/10  14:00:00,730.465295672,29.3258316455,334.768265742,0.0,74.7610906023,174.442544739,7.76395872794,1.2145559446,6.54940278334
 06/10  15:00:00,722.15459864,29.3258316455,327.060818843,0.0,74.7610906023,174.442544739,17.8625219066,13.4920821932,4.37043971336
 06/10  16:00:00,760.026187268,29.3619291324,316.803557813,0.0,74.7610906023,174.442544739,36.0160754889,31.6442242999,4.37185118909
 06/10  17:00:00,712.244090267,29.3463391214,309.106925056,0.0,24.9203635341,149.522181205,67.2221938574,62.860944276,4.36124958138
 06/10  18:00:00,455.332325871,10.2948624059,117.238617254,0.0,24.9203635341,149.522181205,2.19053430394,0.0,2.19053430394
 06/10  19:00:00,272.223297456,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076256059,0.0,2.19076256059
 06/10  20:00:00,323.485298131,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089214677,0.0,2.19089214677
 06/10  21:00:00,299.04180803,0.0,0.0,0.0,24.9203635341,149.522181205,4.36432141397,0.0,4.36432141397
 06/10  22:00:00,274.595600657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923098108,0.0,2.18923098108
 06/10  23:00:00,250.151205151,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891519699,0.0,2.1891519699
 06/10  24:00:00,237.929007346,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935239406,0.0,2.18935239406
 06/11  01:00:00,237.928553707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860820195,0.0,2.18860820195
 06/11  02:00:00,237.92855333,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846547856,0.0,2.18846547856
 06/11  03:00:00,237.928553234,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  04:00:00,250.150751439,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855279904,0.0,2.18855279904
 06/11  05:00:00,266.052838674,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056487705,0.0,2.19056487705
 06/11  06:00:00,272.221938255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845462261,0.0,2.18845462261
 06/11  07:00:00,296.666334089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854185166,0.0,2.18854185166
 06/11  08:00:00,296.666334088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862884477,0.0,2.18862884477
 06/11  09:00:00,259.9997403,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860185296,0.0,2.18860185296
 06/11  10:00:00,211.110948868,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  11:00:00,211.111854951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983446724,0.0,2.18983446724
 06/11  12:00:00,211.111854862,0.0,0.0,0.0,24.9203635341,149.522181205,4.35997724869,0.0,4.35997724869
 06/11  13:00:00,211.113212495,0.0,0.0,0.0,24.9203635341,149.522181205,2.19216667841,0.0,2.19216667841
 06/11  14:00:00,211.111854676,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008558611,0.0,2.19008558611
 06/11  15:00:00,211.110949266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854278084,0.0,2.18854278084
 06/11  16:00:00,259.999740675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862965577,0.0,2.18862965577
 06/11  17:00:00,296.666333899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848668251,0.0,2.18848668251
 06/11  18:00:00,296.666333482,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  19:00:00,272.221938009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857371154,0.0,2.18857371154
 06/11  20:00:00,323.483938432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843067245,0.0,2.18843067245
 06/11  21:00:00,299.040900803,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081934739,0.0,2.19081934739
 06/11  22:00:00,274.59514713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856201966,0.0,2.18856201966
 06/11  23:00:00,250.150751753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864889733,0.0,2.18864889733
 06/11  24:00:00,237.928553727,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850595935,0.0,2.18850595935
 06/12  01:00:00,287.769732439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934987818,0.0,2.18934987818
 06/12  02:00:00,287.769732352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926763785,0.0,2.18926763785
 06/12  03:00:00,287.769732352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918535523,0.0,2.18918535523
 06/12  04:00:00,299.991930201,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/12  05:00:00,340.814380379,0.0,0.0,0.0,49.8407270682,199.362908273,4.36318157887,0.0,4.36318157887
 06/12  06:00:00,377.652920844,30.4172045037,0.0,0.0,49.8407270682,199.362908273,344.300794015,342.110131714,2.19066230059
 06/12  07:00:00,500.662518151,29.3258316455,0.0,0.0,149.522181205,199.362908273,309.620013278,300.882447105,8.73756617282
 06/12  08:00:00,1107.61883142,29.3258316455,7.4579962185,0.0,448.566543614,448.566543614,154.525221821,143.545695314,10.9795265074
 06/12  09:00:00,1144.0519372,29.3258316455,68.1449373299,0.0,448.566543614,448.566543614,115.763880502,100.390748049,15.3731324534
 06/12  10:00:00,1133.59777225,29.3258316455,105.436412126,0.0,448.566543614,448.566543614,88.5636033828,75.3787683934,13.1848349894
 06/12  11:00:00,1195.80816315,29.3258316455,165.944919557,0.0,448.566543614,448.566543614,73.2048729338,55.5825935638,17.62227937
 06/12  12:00:00,1199.88199944,29.3258316455,218.635601931,0.0,448.566543614,398.725816546,85.7692633229,63.6667279768,22.1025353461
 06/12  13:00:00,1280.64623835,29.3860767633,248.885854819,0.0,448.566543614,448.566543614,51.1805397759,31.3106997547,19.8698400212
 06/12  14:00:00,1329.36340503,29.8133343382,295.943950286,0.0,448.566543614,448.566543614,27.2172405975,16.2447659368,10.9724746607
 06/12  15:00:00,1310.85735869,30.1988047182,277.910747337,0.0,448.566543614,448.566543614,28.7477791114,15.5887000653,13.1590790461
 06/12  16:00:00,1314.75876289,30.4889154286,233.650988878,0.0,448.566543614,448.566543614,40.4724742008,25.0664021327,15.406072068
 06/12  17:00:00,1127.44799054,29.3258316455,162.036561486,0.0,348.885089477,398.725816546,83.3834582749,72.4404173177,10.9430409572
 06/12  18:00:00,851.385562325,29.3258316455,87.222672977,0.0,249.203635341,299.044362409,151.988935605,145.426912015,6.56202359011
 06/12  19:00:00,779.163607632,29.3258316455,40.8840344615,0.0,249.203635341,299.044362409,187.436976466,180.887300421,6.54967604419
 06/12  20:00:00,660.436662523,29.3258316455,21.0647166499,0.0,149.522181205,249.203635341,238.642046757,232.087508366,6.55453839091
 06/12  21:00:00,635.658666188,29.3258316455,20.7220466562,0.0,149.522181205,249.203635341,252.369193463,250.177829482,2.19136398064
 06/12  22:00:00,349.356689382,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935123737,0.0,2.18935123737
 06/12  23:00:00,299.991930215,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892679866,0.0,2.1892679866
 06/12  24:00:00,287.769732461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918556441,0.0,2.18918556441
 06/13  01:00:00,287.769731549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937971174,0.0,2.18937971174
 06/13  02:00:00,287.769731479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929581549,0.0,2.18929581549
 06/13  03:00:00,287.769731495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921186422,0.0,2.18921186422
 06/13  04:00:00,299.991929377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912788454,0.0,2.18912788454
 06/13  05:00:00,340.814378897,0.0,0.0,0.0,49.8407270682,199.362908273,2.19157153828,0.0,2.19157153828
 06/13  06:00:00,381.589358282,30.258826046,0.000344615247114,0.0,49.8407270682,199.362908273,361.353979241,356.992617332,4.36136190881
 06/13  07:00:00,521.09941453,29.3258316455,0.000825760308522,0.0,149.522181205,199.362908273,321.047399768,314.488592184,6.55880758391
 06/13  08:00:00,1117.58143809,29.3258316455,7.18170679766,0.0,448.566543614,448.566543614,170.203310602,157.037083856,13.1662267464
 06/13  09:00:00,1169.44839532,29.3258316455,92.5812192312,0.0,448.566543614,448.566543614,120.941645447,107.761266839,13.1803786075
 06/13  10:00:00,1214.99246029,29.3258316455,184.678729499,0.0,448.566543614,448.566543614,77.8804866488,62.5011899415,15.3792967073
 06/13  11:00:00,1306.40261845,29.3258316455,274.059994383,0.0,448.566543614,448.566543614,37.8543530022,20.2306794447,17.6236735575
 06/13  12:00:00,1285.41492974,29.3258316455,301.298499395,0.0,448.566543614,398.725816546,54.6234653014,34.7326166455,19.8908486559
 06/13  13:00:00,1333.05069426,29.3420430694,298.05664204,0.0,448.566543614,448.566543614,30.0454187623,10.1768302035,19.8685885588
 06/13  14:00:00,1336.80022096,29.7743060938,301.185537614,0.0,448.566543614,448.566543614,13.5552031332,0.393264578161,13.161938555
 06/13  15:00:00,1337.99022991,30.3044075279,301.844173952,0.0,448.566543614,448.566543614,11.1862506196,0.217222867442,10.9690277522
 06/13  16:00:00,1387.46765645,30.7304125187,301.999876581,0.0,448.566543614,448.566543614,18.0173895292,0.412571865793,17.6048176634
 06/13  17:00:00,1269.45130143,30.3723053915,298.717111228,0.0,348.885089477,398.725816546,24.2190605177,15.4605044279,8.75855608984
 06/13  18:00:00,952.668967806,29.4870298898,185.712539645,0.0,249.203635341,299.044362409,72.8578850315,64.1151516731,8.74273335833
 06/13  19:00:00,743.816621307,29.3258316455,26.5859139991,0.0,249.203635341,299.044362409,108.829823324,104.456784398,4.37303892533
 06/13  20:00:00,578.887402378,29.3258316455,0.000922909832907,0.0,149.522181205,249.203635341,168.171421623,161.617358754,6.55406286839
 06/13  21:00:00,583.436360403,29.3258316455,0.00110647710901,0.0,149.522181205,249.203635341,201.893349822,197.530535268,4.36281455365
 06/13  22:00:00,349.356688407,0.0,0.0,0.0,49.8407270682,199.362908273,2.189138397,0.0,2.189138397
 06/13  23:00:00,299.991929234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933287926,0.0,2.18933287926
 06/13  24:00:00,287.76973136,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924877175,0.0,2.18924877175
 06/14  01:00:00,287.7697304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916181069,0.0,2.18916181069
 06/14  02:00:00,287.769730435,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/14  03:00:00,287.769730404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935447556,0.0,2.18935447556
 06/14  04:00:00,299.991928187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926883409,0.0,2.18926883409
 06/14  05:00:00,340.814377493,0.0,0.0,0.0,49.8407270682,199.362908273,4.36276997154,0.0,4.36276997154
 06/14  06:00:00,377.674908051,30.4537843614,0.0,0.0,49.8407270682,199.362908273,327.791186127,325.600356469,2.19082965753
 06/14  07:00:00,500.655901662,29.3258316455,0.0,0.0,149.522181205,199.362908273,301.136291579,294.578350549,6.55794102908
 06/14  08:00:00,1048.81480044,29.3258316455,0.0,0.0,448.566543614,448.566543614,175.425290402,162.255590638,13.1696997647
 06/14  09:00:00,1012.12740914,29.3258316455,0.0,0.0,448.566543614,448.566543614,147.292210622,131.917408024,15.374802598
 06/14  10:00:00,1077.59886013,29.3258316455,51.1558443241,0.0,448.566543614,448.566543614,99.3225778825,86.1399288945,13.182648988
 06/14  11:00:00,1243.56393425,29.3258316455,212.250382824,0.0,448.566543614,448.566543614,35.8041012243,18.1802234197,17.6238778046
 06/14  12:00:00,1285.09465285,29.3258316455,300.604741359,0.0,448.566543614,398.725816546,31.3585320227,11.4681159,19.8904161227
 06/14  13:00:00,1338.92577083,29.4999567796,303.753555205,0.0,448.566543614,448.566543614,24.7507873437,4.87700772837,19.8737796154
 06/14  14:00:00,1338.93696244,30.0131482394,303.332217591,0.0,448.566543614,448.566543614,14.5115037193,1.34698603915,13.1645176801
 06/14  15:00:00,1335.38901127,30.3633683342,300.860387239,0.0,448.566543614,448.566543614,17.9168921509,4.76069879776,13.1561933532
 06/14  16:00:00,1270.40383379,30.5910047648,190.142787016,0.0,448.566543614,448.566543614,36.9444778422,21.5399089206,15.4045689216
 06/14  17:00:00,1023.69954191,29.3258316455,61.0393552798,0.0,348.885089477,398.725816546,93.6472192156,84.8891331799,8.7580860357
 06/14  18:00:00,755.868279408,29.3258316455,4.69792994724,0.0,249.203635341,299.044362409,162.380237802,153.636410812,8.74382698936
 06/14  19:00:00,675.491407864,29.3258316455,0.0,0.0,249.203635341,299.044362409,190.361053686,183.811407203,6.5496464835
 06/14  20:00:00,568.725769121,29.3258316455,0.0,0.0,149.522181205,249.203635341,241.862313934,235.309393183,6.5529207517
 06/14  21:00:00,552.840487162,29.3258316455,0.0,0.0,149.522181205,249.203635341,264.340052087,262.148788713,2.19126337385
 06/14  22:00:00,349.356687521,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913249572,0.0,2.18913249572
 06/14  23:00:00,299.991928318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929702162,0.0,2.18929702162
 06/14  24:00:00,287.769730516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921124841,0.0,2.18921124841
 06/15  01:00:00,287.769729625,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912313518,0.0,2.18912313518
 06/15  02:00:00,287.769729555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931400763,0.0,2.18931400763
 06/15  03:00:00,287.769729518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922673258,0.0,2.18922673258
 06/15  04:00:00,299.991927365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913942737,0.0,2.18913942737
 06/15  05:00:00,340.814375239,0.0,0.0,0.0,49.8407270682,199.362908273,2.19144142559,0.0,2.19144142559
 06/15  06:00:00,377.497197237,30.2412783487,0.0,0.0,49.8407270682,199.362908273,375.763540199,373.572762929,2.19077726984
 06/15  07:00:00,500.679828722,29.3258316455,0.0,0.0,149.522181205,199.362908273,336.018390064,327.280758154,8.73763191082
 06/15  08:00:00,1048.82587185,29.3258316455,0.0,0.0,448.566543614,448.566543614,190.475719612,177.312758866,13.1629607459
 06/15  09:00:00,1081.36374247,29.3258316455,7.61934846488,0.0,448.566543614,448.566543614,150.319291769,137.143060786,13.1762309834
 06/15  10:00:00,1096.19439238,29.3258316455,68.8451369351,0.0,448.566543614,448.566543614,114.538252257,101.352628189,13.1856240679
 06/15  11:00:00,1160.50804236,29.3258316455,130.906143909,0.0,448.566543614,448.566543614,83.5296052009,65.906899311,17.6227058899
 06/15  12:00:00,1167.22890067,29.3258316455,185.852843313,0.0,448.566543614,398.725816546,87.2527451833,65.1533483205,22.0993968628
 06/15  13:00:00,1297.32058467,29.3258316455,264.157989077,0.0,448.566543614,448.566543614,38.4252122075,18.5560147908,19.8691974167
 06/15  14:00:00,1329.55954913,29.6150147148,295.72157256,0.0,448.566543614,448.566543614,11.7103310116,0.738744722718,10.9715862889
 06/15  15:00:00,1299.04502983,30.0578366943,266.149575847,0.0,448.566543614,448.566543614,17.2692372569,4.11072479179,13.1585124651
 06/15  16:00:00,1275.56093604,30.3813733965,195.142784514,0.0,448.566543614,448.566543614,16.9731588911,1.56709088903,15.4060680021
 06/15  17:00:00,1102.1588584,29.3258316455,136.992875869,0.0,348.885089477,398.725816546,40.4453116199,29.5023550457,10.9429565743
 06/15  18:00:00,821.812030121,29.3258316455,58.3563963557,0.0,249.203635341,299.044362409,90.246212423,83.6835879585,6.56262446453
 06/15  19:00:00,697.271992144,29.3258316455,1.32455496169,0.0,249.203635341,299.044362409,150.265360943,143.716174791,6.54918615246
 06/15  20:00:00,568.711814932,29.3258316455,0.0,0.0,149.522181205,249.203635341,222.550082869,215.996103587,6.55397928206
 06/15  21:00:00,563.036071938,29.3258316455,0.000522396340248,0.0,149.522181205,249.203635341,238.531520565,236.340328885,2.19119168034
 06/15  22:00:00,349.356686582,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893197239,0.0,2.1893197239
 06/15  23:00:00,299.991927477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937031311,0.0,2.18937031311
 06/15  24:00:00,287.769729593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928291022,0.0,2.18928291022
 06/16  01:00:00,287.769728652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919341171,0.0,2.18919341171
 06/16  02:00:00,287.769728741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910459146,0.0,2.18910459146
 06/16  03:00:00,287.769728648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929356487,0.0,2.18929356487
 06/16  04:00:00,299.991926441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920463793,0.0,2.18920463793
 06/16  05:00:00,340.814373892,0.0,0.0,0.0,49.8407270682,199.362908273,2.19135649061,0.0,2.19135649061
 06/16  06:00:00,377.489277869,30.2403842167,0.0,0.0,49.8407270682,199.362908273,368.483496211,364.121973548,4.36152266236
 06/16  07:00:00,510.888775981,29.3258316455,0.000654377736902,0.0,149.522181205,199.362908273,326.531328885,319.973325129,6.55800375566
 06/16  08:00:00,1097.97873249,29.3258316455,4.6858394058,0.0,448.566543614,448.566543614,183.547556995,170.383315295,13.1642416998
 06/16  09:00:00,1094.10849087,29.3258316455,19.810800183,0.0,448.566543614,448.566543614,140.533687103,127.355607256,13.1780798474
 06/16  10:00:00,1119.67896723,29.3258316455,91.4534023527,0.0,448.566543614,448.566543614,101.033922729,85.6534281487,15.3804945803
 06/16  11:00:00,1266.97771564,29.3258316455,234.449341859,0.0,448.566543614,448.566543614,51.7399928548,36.3204987517,15.419494103
 06/16  12:00:00,1281.85588135,29.3258316455,296.094622702,0.0,448.566543614,398.725816546,51.1111644366,29.012205708,22.0989587286
 06/16  13:00:00,1340.00978763,29.3258316455,302.986242376,0.0,448.566543614,448.566543614,29.06884852,9.19757313161,19.8712753884
 06/16  14:00:00,1338.51657545,29.6017075437,302.231802166,0.0,448.566543614,448.566543614,11.5538858749,0.528362695036,11.0255231799
 06/16  15:00:00,1336.21385445,30.1089806489,300.925251871,0.0,448.566543614,448.566543614,13.1296188757,0.0272175268134,13.1024013489
 06/16  16:00:00,1383.2872163,30.5503861278,299.134719629,0.0,448.566543614,448.566543614,15.553598099,0.147995450561,15.4056026485
 06/16  17:00:00,1212.15520295,30.1588448734,243.718005018,0.0,348.885089477,398.725816546,25.8866459196,14.9446638486,10.941982071
 06/16  18:00:00,877.13700192,29.3999525812,112.189209835,0.0,249.203635341,299.044362409,75.3691208366,68.8064368205,6.56268401612
 06/16  19:00:00,749.650819169,29.3258316455,22.3118502322,0.0,249.203635341,299.044362409,106.269843511,99.7204383434,6.54940516771
 06/16  20:00:00,568.680877978,29.3258316455,0.0,0.0,149.522181205,249.203635341,179.828713731,173.274155047,6.55455868412
 06/16  21:00:00,552.804065508,29.3258316455,0.0,0.0,149.522181205,249.203635341,214.092699619,211.901315285,2.19138433412
 06/16  22:00:00,349.356685478,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937343608,0.0,2.18937343608
 06/16  23:00:00,299.991926323,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892836193,0.0,2.1892836193
 06/16  24:00:00,287.769728564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919457576,0.0,2.18919457576
 06/17  01:00:00,237.929000662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910370549,0.0,2.18910370549
 06/17  02:00:00,237.929000604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929086065,0.0,2.18929086065
 06/17  03:00:00,237.929000618,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920037025,0.0,2.18920037025
 06/17  04:00:00,250.15119851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910984704,0.0,2.18910984704
 06/17  05:00:00,266.053282168,0.0,0.0,0.0,24.9203635341,149.522181205,2.19153555495,0.0,2.19153555495
 06/17  06:00:00,379.159204054,29.8821651146,0.0,0.0,49.8407270682,199.362908273,348.56570782,344.204056395,4.36165142534
 06/17  07:00:00,400.981355452,29.3258316455,0.0,0.0,49.8407270682,199.362908273,313.700827928,309.333742489,4.36708543946
 06/17  08:00:00,820.697434084,29.3258316455,105.28173657,0.0,249.203635341,249.203635341,157.730436076,153.357770986,4.37266509019
 06/17  09:00:00,888.923603215,29.334332207,207.494887157,0.0,249.203635341,249.203635341,122.754372727,114.011067744,8.74330498282
 06/17  10:00:00,927.069136304,29.3258316455,291.107724557,0.0,249.203635341,249.203635341,99.4909069438,92.9327217357,6.55818520807
 06/17  11:00:00,953.71364887,29.3258316455,313.903607655,0.0,249.203635341,249.203635341,65.1379527412,56.3888528074,8.74909993379
 06/17  12:00:00,957.908203072,29.3258316455,317.500869397,0.0,249.203635341,249.203635341,45.8628729626,39.3032041134,6.55966884915
 06/17  13:00:00,962.027650146,29.3258316455,319.224097108,0.0,249.203635341,249.203635341,36.3377824692,27.6012967735,8.73648569573
 06/17  14:00:00,709.50141523,29.3258316455,315.207031928,0.0,74.7610906023,174.442544739,31.2362111804,26.8634708334,4.37274034693
 06/17  15:00:00,703.829261234,29.3258316455,310.919841744,0.0,74.7610906023,174.442544739,57.0919804695,50.5472065635,6.54477390596
 06/17  16:00:00,743.743771133,29.329565058,305.052434442,0.0,74.7610906023,174.442544739,81.9695723095,77.598311712,4.37126059749
 06/17  17:00:00,695.494723373,29.6436385299,296.785347757,0.0,24.9203635341,149.522181205,112.86440502,110.673723207,2.19068181301
 06/17  18:00:00,505.133452086,19.4893972689,129.236816092,0.0,24.9203635341,149.522181205,4.36152973131,0.0,4.36152973131
 06/17  19:00:00,300.829523107,4.35677795909,13.4708350795,0.0,24.9203635341,149.522181205,2.19084473695,0.0,2.19084473695
 06/17  20:00:00,314.941621298,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077189958,0.0,2.19077189958
 06/17  21:00:00,299.041796376,0.0,0.0,0.0,24.9203635341,149.522181205,4.36431751279,0.0,4.36431751279
 06/17  22:00:00,274.595594044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935858719,0.0,2.18935858719
 06/17  23:00:00,250.151198345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926718516,0.0,2.18926718516
 06/17  24:00:00,237.929000515,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917655353,0.0,2.18917655353
 06/18  01:00:00,237.92854796,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  02:00:00,238.488941525,0.556750769989,0.0,0.0,24.9203635341,149.522181205,7.2160046655,5.02744664392,2.18855802158
 06/18  03:00:00,239.425557896,1.48466871997,0.0,0.0,24.9203635341,149.522181205,19.2179086539,17.0293318248,2.1885768291
 06/18  04:00:00,252.025230981,1.85583589996,0.0,0.0,24.9203635341,149.522181205,27.9071866298,25.7185919429,2.18859468687
 06/18  05:00:00,267.553890568,1.48466871997,0.0,0.0,24.9203635341,149.522181205,24.7774562315,22.5869306474,2.19052558414
 06/18  06:00:00,274.104065859,1.85583589996,0.0,0.0,24.9203635341,149.522181205,38.3423760106,36.1537895013,2.18858650932
 06/18  07:00:00,298.171114972,1.48466871997,0.0,0.0,24.9203635341,149.522181205,29.7691098948,27.5804942906,2.18861560419
 06/18  08:00:00,297.793097766,1.11350153998,0.0,0.0,24.9203635341,149.522181205,18.1643432776,18.1443432776,0.02
 06/18  09:00:00,259.999735143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850674042,0.0,2.18850674042
 06/18  10:00:00,211.110944123,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858145072,0.0,2.18858145072
 06/18  11:00:00,211.111846556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997012039,0.0,2.18997012039
 06/18  12:00:00,211.111846605,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984247709,0.0,2.18984247709
 06/18  13:00:00,211.113201379,0.0,0.0,0.0,24.9203635341,149.522181205,4.36429401577,0.0,4.36429401577
 06/18  14:00:00,211.111846738,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000489627,0.0,2.19000489627
 06/18  15:00:00,211.11094382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856223507,0.0,2.18856223507
 06/18  16:00:00,259.999734667,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  17:00:00,297.598179657,0.927917949982,0.0,0.0,24.9203635341,149.522181205,7.5643326957,5.37580930775,2.18852338794
 06/18  18:00:00,298.534437974,1.85583589996,0.0,0.0,24.9203635341,149.522181205,18.9601579901,16.7716746875,2.18848330256
 06/18  19:00:00,273.718943853,1.48466871997,0.0,0.0,24.9203635341,149.522181205,19.0495272781,16.8609692956,2.18855798252
 06/18  20:00:00,316.811764939,1.85583589996,0.0,0.0,24.9203635341,149.522181205,23.5752012893,21.386797106,2.18840418326
