Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/18  21:00:00,300.537168116,1.48466871997,0.0,0.0,24.9203635341,149.522181205,18.036069805,15.8454750368,2.19059476812
 06/18  22:00:00,276.466735434,1.85583589996,0.0,0.0,24.9203635341,149.522181205,23.69085239,21.5023427894,2.18850960063
 06/18  23:00:00,251.645303331,1.48466871997,0.0,0.0,24.9203635341,149.522181205,13.510689187,13.490689187,0.02
 06/18  24:00:00,239.795878517,1.85583589996,0.0,0.0,24.9203635341,149.522181205,17.8679939413,15.6794097421,2.18858419928
 06/19  01:00:00,289.263028937,1.48466871997,0.0,0.0,24.9203635341,199.362908273,13.9667847177,11.7774260885,2.18935862926
 06/19  02:00:00,289.637576546,1.85583589996,0.0,0.0,24.9203635341,199.362908273,18.5767105935,16.3875389426,2.18917165094
 06/19  03:00:00,289.264229305,1.48466871997,0.0,0.0,24.9203635341,199.362908273,15.5995573514,13.410202588,2.18935476332
 06/19  04:00:00,301.87350305,1.85583589996,0.0,0.0,24.9203635341,199.362908273,37.2517670791,35.0624490943,2.18931798479
 06/19  05:00:00,350.316797415,9.42394163029,0.0,0.0,49.8407270682,199.362908273,108.139884358,105.94831073,2.19157362776
 06/19  06:00:00,377.603062853,29.3258316455,0.0,0.0,49.8407270682,199.362908273,1455.82419792,1451.46267311,4.36152481764
 06/19  07:00:00,502.81715473,29.3258316455,0.0,0.0,149.522181205,199.362908273,1962.59601075,1956.03801546,6.55799529193
 06/19  08:00:00,1109.83585211,29.3258316455,38.7911097707,0.0,448.566543614,448.566543614,298.22766098,285.063817026,13.1638439539
 06/19  09:00:00,1377.75712006,29.3258316455,291.795979404,0.0,448.566543614,448.566543614,184.016687875,170.839257544,13.1774303309
 06/19  10:00:00,1372.572991,29.3258316455,328.146599868,0.0,448.566543614,448.566543614,150.397536942,135.016650149,15.3808867935
 06/19  11:00:00,1395.31764834,29.3258316455,348.884705454,0.0,448.566543614,448.566543614,122.998102582,107.577753578,15.4203490042
 06/19  12:00:00,1352.56656401,29.3258316455,355.979830332,0.0,448.566543614,398.725816546,124.100174041,102.001902903,22.0982711384
 06/19  13:00:00,1405.17581602,29.3258316455,358.794428574,0.0,448.566543614,448.566543614,81.6512067004,61.782939797,19.8682669034
 06/19  14:00:00,1401.2349283,29.3258316455,355.194925776,0.0,448.566543614,448.566543614,60.569006578,49.5990306982,10.9699758799
 06/19  15:00:00,1388.41185221,29.3258316455,343.435490515,0.0,448.566543614,448.566543614,66.7240137642,53.5662889617,13.1577248025
 06/19  16:00:00,1426.21395527,29.3258316455,334.864392901,0.0,448.566543614,448.566543614,76.8704058285,61.4669747585,15.40343107
 06/19  17:00:00,1298.64556358,29.3258316455,323.147050549,0.0,348.885089477,398.725816546,100.807036222,89.8657559274,10.9412802942
 06/19  18:00:00,774.265683618,29.3258316455,42.3907781368,0.0,249.203635341,299.044362409,257.300026147,250.737517261,6.56250888533
 06/19  19:00:00,706.334484975,29.3258316455,0.002947689918,0.0,249.203635341,299.044362409,357.16303309,350.61373064,6.54930244937
 06/19  20:00:00,569.248547824,29.3258316455,0.0,0.0,149.522181205,249.203635341,736.213485631,729.660245468,6.5532401634
 06/19  21:00:00,554.109562586,29.3258316455,0.0,0.0,149.522181205,249.203635341,1199.82931688,1197.63793102,2.19138586242
 06/19  22:00:00,349.356682907,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922978344,0.0,2.18922978344
 06/19  23:00:00,299.991923817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913602605,0.0,2.18913602605
 06/19  24:00:00,287.769725993,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893191581,0.0,2.1893191581
 06/20  01:00:00,287.769725015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922319524,0.0,2.18922319524
 06/20  02:00:00,289.636401957,1.85583589996,0.0,0.0,24.9203635341,199.362908273,9.82755931804,7.63822242193,2.18933689611
 06/20  03:00:00,289.26484131,1.48466871997,0.0,0.0,24.9203635341,199.362908273,9.59144382687,7.40213433366,2.18930949322
 06/20  04:00:00,301.864003903,1.85583589996,0.0,0.0,24.9203635341,199.362908273,13.7749250918,11.5855712696,2.18935382224
 06/20  05:00:00,342.313446847,1.48466871997,0.0,0.0,49.8407270682,199.362908273,12.5427948102,10.3512995617,2.19149524858
 06/20  06:00:00,377.302457599,29.3258316455,0.0,0.0,49.8407270682,199.362908273,755.971518141,753.780753963,2.19076417838
 06/20  07:00:00,502.948285404,29.3258316455,0.0,0.0,149.522181205,199.362908273,1609.89393754,1601.15735297,8.73658457445
 06/20  08:00:00,1049.73694606,29.3258316455,0.0,0.0,448.566543614,448.566543614,530.094321971,516.931238592,13.1630833792
 06/20  09:00:00,1012.48984822,29.3258316455,0.0,0.0,448.566543614,448.566543614,270.386718054,257.20974372,13.1769743341
 06/20  10:00:00,963.404655058,29.3258316455,0.0,0.0,448.566543614,448.566543614,175.090172131,161.906159631,13.1840124995
 06/20  11:00:00,963.314749403,29.3258316455,0.0,0.0,448.566543614,448.566543614,132.299550682,114.679716056,17.6198346262
 06/20  12:00:00,913.484132432,29.3258316455,0.0,0.0,448.566543614,398.725816546,151.448360993,129.350967853,22.0973931401
 06/20  13:00:00,963.291584543,29.3258316455,0.0,0.0,448.566543614,448.566543614,130.522738482,112.858732656,17.6640058263
 06/20  14:00:00,963.255181662,29.3258316455,0.0,0.0,448.566543614,448.566543614,108.705104282,95.5414275782,13.1636767034
 06/20  15:00:00,963.264590257,29.3258316455,0.0,0.0,448.566543614,448.566543614,121.012434637,107.857434435,13.1550002014
 06/20  16:00:00,1012.22413353,29.3258316455,0.0,0.0,448.566543614,448.566543614,187.415763296,172.012991218,15.4027720779
 06/20  17:00:00,899.512646443,29.3258316455,0.0,0.0,348.885089477,398.725816546,331.014031583,322.257163523,8.75686806062
 06/20  18:00:00,700.566567319,29.3258316455,0.0,0.0,249.203635341,299.044362409,704.040005341,695.297474414,8.74253092716
 06/20  19:00:00,676.529887395,29.3258316455,0.0,0.0,249.203635341,299.044362409,926.073012588,921.700335787,4.3726768012
 06/20  20:00:00,570.282519967,29.3258316455,0.0,0.0,149.522181205,249.203635341,1092.12862565,1085.57408241,6.55454323257
 06/20  21:00:00,554.838816865,29.3258316455,0.0,0.0,149.522181205,249.203635341,1034.41535355,1030.05260602,4.36274753138
 06/20  22:00:00,349.356681798,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931508764,0.0,2.18931508764
 06/20  23:00:00,299.991922648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921976708,0.0,2.18921976708
 06/20  24:00:00,288.51671046,0.742334359986,0.0,0.0,24.9203635341,199.362908273,4.14567080467,1.95633756772,2.18933323695
 06/21  01:00:00,289.265055888,1.48466871997,0.0,0.0,24.9203635341,199.362908273,6.71679724588,4.52749258726,2.18930465861
 06/21  02:00:00,289.6429853,1.85583589996,0.0,0.0,24.9203635341,199.362908273,9.71005453326,7.5208479307,2.18920660255
 06/21  03:00:00,289.27016359,1.48466871997,0.0,0.0,24.9203635341,199.362908273,9.11979954348,6.93046712271,2.18933242078
 06/21  04:00:00,301.873227286,1.85583589996,0.0,0.0,24.9203635341,199.362908273,11.4347999581,11.4147999581,0.02
 06/21  05:00:00,344.714343946,3.86645059307,0.0,0.0,49.8407270682,199.362908273,19.7887408789,15.4258039525,4.36293692633
 06/21  06:00:00,377.468086111,29.3258316455,0.0,0.0,49.8407270682,199.362908273,657.258654246,655.067940285,2.19071396106
 06/21  07:00:00,503.078185955,29.3258316455,0.0,0.0,149.522181205,199.362908273,1505.52297855,1498.96509771,6.55788083707
 06/21  08:00:00,1050.85075031,29.3258316455,0.0,0.0,448.566543614,448.566543614,952.639551236,939.470896023,13.168655213
 06/21  09:00:00,1013.18253084,29.3258316455,0.0,0.0,448.566543614,448.566543614,546.997559261,531.622747869,15.3748113922
 06/21  10:00:00,963.816756174,29.3258316455,0.0,0.0,448.566543614,448.566543614,377.084744579,363.904302584,13.1804419953
 06/21  11:00:00,963.513378701,29.3258316455,0.0,0.0,448.566543614,448.566543614,234.928206677,217.308371119,17.6198355577
 06/21  12:00:00,913.622789076,29.3258316455,0.0,0.0,448.566543614,398.725816546,233.039339329,213.152180587,19.8871587419
 06/21  13:00:00,963.371260657,29.3258316455,0.0,0.0,448.566543614,448.566543614,187.677459339,167.81073477,19.8667245694
 06/21  14:00:00,963.330761387,29.3258316455,0.0,0.0,448.566543614,448.566543614,167.544136754,154.384218581,13.1599181736
 06/21  15:00:00,963.294809093,29.3258316455,0.0,0.0,448.566543614,448.566543614,144.185717125,133.21929272,10.9664244048
 06/21  16:00:00,1012.18644371,29.3258316455,0.0,0.0,448.566543614,448.566543614,155.581100098,137.979065571,17.6020345276
 06/21  17:00:00,899.301785511,29.3258316455,0.0,0.0,348.885089477,398.725816546,132.625160572,123.867587863,8.75757270921
 06/21  18:00:00,700.043566326,29.3258316455,0.0,0.0,249.203635341,299.044362409,243.589568908,234.846987265,8.742581643
 06/21  19:00:00,675.6414698,29.3258316455,0.0,0.0,249.203635341,299.044362409,298.006764719,293.633856599,4.37290812002
 06/21  20:00:00,568.885462712,29.3258316455,0.0,0.0,149.522181205,249.203635341,365.030540792,358.477970502,6.55257028975
 06/21  21:00:00,558.277810653,29.3258316455,0.000524267810223,0.0,149.522181205,249.203635341,379.528847258,377.337663773,2.19118348492
 06/21  22:00:00,349.356680868,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932145669,0.0,2.18932145669
 06/21  23:00:00,299.991921707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922324729,0.0,2.18922324729
 06/21  24:00:00,287.769724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912641465,0.0,2.18912641465
 06/22  01:00:00,287.769723149,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893042544,0.0,2.1893042544
 06/22  02:00:00,287.769723148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920613882,0.0,2.18920613882
 06/22  03:00:00,287.76972324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910796478,0.0,2.18910796478
 06/22  04:00:00,299.991921023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928595317,0.0,2.18928595317
 06/22  05:00:00,340.81436586,0.0,0.0,0.0,49.8407270682,199.362908273,4.36246479792,0.0,4.36246479792
 06/22  06:00:00,414.053361168,29.3258316455,5.34673308614,0.0,49.8407270682,199.362908273,431.380438013,429.189824695,2.19061331747
 06/22  07:00:00,556.500813919,29.3258316455,22.8669476652,0.0,149.522181205,199.362908273,370.962695715,364.404967276,6.55772843946
 06/22  08:00:00,1210.36090904,29.3258316455,124.708136297,0.0,448.566543614,448.566543614,189.464205173,176.298637823,13.16556735
 06/22  09:00:00,1366.37498908,29.3258316455,282.334284642,0.0,448.566543614,448.566543614,109.307316777,96.1276629837,13.1796537929
 06/22  10:00:00,1359.32738235,29.3258316455,317.912430793,0.0,448.566543614,448.566543614,82.9373492702,67.5592469313,15.3781023389
 06/22  11:00:00,1384.43156636,29.3258316455,338.80739519,0.0,448.566543614,448.566543614,52.8598762966,37.441506921,15.4183693756
 06/22  12:00:00,1349.92873593,29.3258316455,353.426260896,0.0,448.566543614,398.725816546,53.2414651118,31.1459348074,22.0955303044
 06/22  13:00:00,1406.20712641,29.3258316455,359.884025561,0.0,448.566543614,448.566543614,27.8314166759,7.96369583423,19.8677208416
 06/22  14:00:00,1405.99528097,29.3258316455,359.687618649,0.0,448.566543614,448.566543614,10.9697083625,0.0,10.9697083625
 06/22  15:00:00,1401.68812914,29.3258316455,355.380932051,0.0,448.566543614,448.566543614,13.1572347665,0.0,13.1572347665
 06/22  16:00:00,1435.60743873,29.3258316455,342.472948761,0.0,448.566543614,448.566543614,15.4024449107,0.0,15.4024449107
 06/22  17:00:00,1302.20885928,29.3258316455,326.133536473,0.0,348.885089477,398.725816546,13.9443468846,3.00372825824,10.9406186264
 06/22  18:00:00,1086.29078594,29.3258316455,313.636014876,0.0,249.203635341,299.044362409,75.3682084376,68.8065784299,6.56163000768
 06/22  19:00:00,1030.43696183,29.3258316455,285.020373044,0.0,249.203635341,299.044362409,126.436274817,119.887405451,6.54886936569
 06/22  20:00:00,828.957555823,29.3258316455,192.359663815,0.0,149.522181205,249.203635341,183.237641041,176.684892114,6.55274892709
 06/22  21:00:00,769.974813958,29.3258316455,150.10051712,0.0,149.522181205,249.203635341,203.535199727,201.343966912,2.19123281447
 06/22  22:00:00,349.356680251,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907903598,0.0,2.18907903598
 06/22  23:00:00,299.991921029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925698688,0.0,2.18925698688
 06/22  24:00:00,287.769723234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915867036,0.0,2.18915867036
 06/23  01:00:00,287.769722415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933406044,0.0,2.18933406044
 06/23  02:00:00,287.769722304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923445821,0.0,2.18923445821
 06/23  03:00:00,287.769722317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913479647,0.0,2.18913479647
 06/23  04:00:00,299.991920107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931095944,0.0,2.18931095944
 06/23  05:00:00,340.814363733,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130360467,0.0,2.19130360467
 06/23  06:00:00,376.575728285,29.3258316455,0.0,0.0,49.8407270682,199.362908273,341.738105308,339.547289024,2.19081628393
 06/23  07:00:00,510.888313873,29.3258316455,0.000320626380065,0.0,149.522181205,199.362908273,308.920949898,300.184367194,8.73658270442
 06/23  08:00:00,1104.69013126,29.3258316455,14.4035686201,0.0,448.566543614,448.566543614,174.218232912,163.243451457,10.9747814549
 06/23  09:00:00,1228.68760038,29.3258316455,150.076198099,0.0,448.566543614,448.566543614,143.417677881,128.047185025,15.3704928561
 06/23  10:00:00,1332.83885847,29.3258316455,298.267945667,0.0,448.566543614,448.566543614,112.438067988,99.2564248493,13.1816431386
 06/23  11:00:00,1353.1195143,29.3258316455,314.267198687,0.0,448.566543614,448.566543614,74.7823155959,57.1612414788,17.6210741171
 06/23  12:00:00,1326.4461055,29.3258316455,332.092505928,0.0,448.566543614,398.725816546,34.4835914074,14.598293685,19.8852977224
 06/23  13:00:00,1393.72608168,29.3258316455,347.408770082,0.0,448.566543614,448.566543614,20.7233721481,0.855912100614,19.8674600475
 06/23  14:00:00,1394.32162772,29.3258316455,348.273052856,0.0,448.566543614,448.566543614,17.9077877442,4.747363163,13.1604245812
 06/23  15:00:00,1390.67306121,29.3258316455,345.374724344,0.0,448.566543614,448.566543614,23.0383291442,12.0732389441,10.9650902001
 06/23  16:00:00,1428.55601403,29.3258316455,336.986257576,0.0,448.566543614,448.566543614,37.660820507,20.0585879951,17.6022325119
 06/23  17:00:00,1298.97177042,29.3258316455,323.585642082,0.0,348.885089477,398.725816546,64.203485371,55.446481148,8.75700422305
 06/23  18:00:00,1088.26493778,29.3258316455,315.160455452,0.0,249.203635341,299.044362409,101.048350597,92.3062145969,8.74213600017
 06/23  19:00:00,1023.81649734,29.3258316455,278.742165644,0.0,249.203635341,299.044362409,141.916032313,137.543081717,4.37295059623
 06/23  20:00:00,809.405799568,29.3258316455,174.324699075,0.0,149.522181205,249.203635341,203.314234431,196.761634372,6.55260005982
 06/23  21:00:00,725.803830909,29.3258316455,108.320023742,0.0,149.522181205,249.203635341,220.792126165,218.600926682,2.19119948281
 06/23  22:00:00,349.356679169,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933783225,0.0,2.18933783225
 06/23  23:00:00,299.991920009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923671102,0.0,2.18923671102
 06/23  24:00:00,287.769722277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913692806,0.0,2.18913692806
 06/24  01:00:00,237.928994407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931131699,0.0,2.18931131699
 06/24  02:00:00,237.928994384,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921029315,0.0,2.18921029315
 06/24  03:00:00,237.928994466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910920531,0.0,2.18910920531
 06/24  04:00:00,250.151192261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928376477,0.0,2.18928376477
 06/24  05:00:00,266.053272534,0.0,0.0,0.0,24.9203635341,149.522181205,4.36244294481,0.0,4.36244294481
 06/24  06:00:00,376.574546778,29.3258316455,0.0,0.0,49.8407270682,199.362908273,355.184972123,352.994373295,2.19059882723
 06/24  07:00:00,483.064525325,29.3258316455,20.0161692001,0.0,49.8407270682,199.362908273,338.295687434,333.928423217,4.3672642171
 06/24  08:00:00,831.826920688,29.3258316455,116.340843221,0.0,249.203635341,249.203635341,245.293873131,240.92112798,4.37274515156
 06/24  09:00:00,939.083596046,29.3258316455,256.504329834,0.0,249.203635341,249.203635341,166.977419555,158.234223608,8.74319594698
 06/24  10:00:00,939.317581677,29.3258316455,303.36150832,0.0,249.203635341,249.203635341,108.556001788,101.997989571,6.55801221677
 06/24  11:00:00,952.625277475,29.3258316455,313.286260136,0.0,249.203635341,249.203635341,84.941215623,76.1926159213,8.74859970167
 06/24  12:00:00,958.932891295,29.3258316455,318.25969965,0.0,249.203635341,249.203635341,60.6733448365,54.1141290318,6.55921580464
 06/24  13:00:00,964.943190472,29.3258316455,322.330688588,0.0,249.203635341,249.203635341,32.2515996714,23.514814649,8.73678502234
 06/24  14:00:00,721.572300269,29.3258316455,326.692329421,0.0,74.7610906023,174.442544739,30.0050814445,25.6319904432,4.37309100135
 06/24  15:00:00,723.695123847,29.3258316455,329.126999233,0.0,74.7610906023,174.442544739,47.2413473566,42.8717317731,4.36961558344
 06/24  16:00:00,762.437053002,29.3258316455,322.131133397,0.0,74.7610906023,174.442544739,81.5675139607,75.0201793267,6.54733463397
 06/24  17:00:00,711.080463064,29.3258316455,310.984839487,0.0,24.9203635341,149.522181205,107.622236958,105.431426431,2.19081052685
 06/24  18:00:00,296.667675317,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907923049,0.0,2.1907923049
 06/24  19:00:00,272.223280038,0.0,0.0,0.0,24.9203635341,149.522181205,4.36139531526,0.0,4.36139531526
 06/24  20:00:00,314.94161289,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048085789,0.0,2.19048085789
 06/24  21:00:00,299.041784989,0.0,0.0,0.0,24.9203635341,149.522181205,4.36414897443,0.0,4.36414897443
 06/24  22:00:00,274.595587801,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  23:00:00,250.15119215,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893188496,0.0,2.1893188496
 06/24  24:00:00,237.928994319,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921764536,0.0,2.18921764536
 06/25  01:00:00,237.928543457,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882325339,0.0,2.1882325339
 06/25  02:00:00,237.928543659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844411306,0.0,2.18844411306
 06/25  03:00:00,237.928543536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850799655,0.0,2.18850799655
 06/25  04:00:00,250.150740904,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  05:00:00,266.052820869,0.0,0.0,0.0,24.9203635341,149.522181205,4.36128301815,0.0,4.36128301815
 06/25  06:00:00,272.221927682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842552836,0.0,2.18842552836
 06/25  07:00:00,296.666323182,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  08:00:00,296.666323632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848924184,0.0,2.18848924184
 06/25  09:00:00,259.999730416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855281725,0.0,2.18855281725
 06/25  10:00:00,211.110939024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854159251,0.0,2.18854159251
 06/25  11:00:00,211.111839268,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985281914,0.0,2.18985281914
 06/25  12:00:00,211.111839284,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003846514,0.0,2.19003846514
 06/25  13:00:00,211.113189619,0.0,0.0,0.0,24.9203635341,149.522181205,2.19207244112,0.0,2.19207244112
 06/25  14:00:00,211.111839698,0.0,0.0,0.0,24.9203635341,149.522181205,4.35998702443,0.0,4.35998702443
 06/25  15:00:00,344.567053722,7.11587919453,91.1744503276,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  16:00:00,544.319671217,15.8337548059,203.610942746,0.0,24.9203635341,149.522181205,2.1885781957,0.0,2.1885781957
 06/25  17:00:00,666.962564299,22.9480906835,274.242171908,0.0,24.9203635341,149.522181205,2.18859637325,0.0,2.18859637325
 06/25  18:00:00,381.933038773,4.71197081515,57.9306134233,0.0,24.9203635341,149.522181205,2.188546186,0.0,2.188546186
 06/25  19:00:00,272.221927643,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  20:00:00,314.940261197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849571605,0.0,2.18849571605
 06/25  21:00:00,299.040883343,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068124024,0.0,2.19068124024
 06/25  22:00:00,274.595136689,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885788293,0.0,2.1885788293
 06/25  23:00:00,250.15074149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841545297,0.0,2.18841545297
 06/25  24:00:00,237.928543718,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847918731,0.0,2.18847918731
 06/26  01:00:00,287.769719943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924050229,0.0,2.18924050229
 06/26  02:00:00,287.769719904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913663844,0.0,2.18913663844
 06/26  03:00:00,287.769719885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930783814,0.0,2.18930783814
 06/26  04:00:00,299.991917546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920390499,0.0,2.18920390499
 06/26  05:00:00,340.814360021,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118560029,0.0,2.19118560029
 06/26  06:00:00,397.001202009,29.3258316455,0.0183245908555,0.0,49.8407270682,199.362908273,333.962769534,331.772074253,2.19069528139
 06/26  07:00:00,570.171943886,29.3258316455,7.94960551366,0.0,149.522181205,199.362908273,313.546567432,304.809635165,8.73693226748
 06/26  08:00:00,1189.54938272,29.3258316455,76.7690832785,0.0,448.566543614,448.566543614,166.877896551,155.900710959,10.9771855924
 06/26  09:00:00,1312.01956318,29.3258316455,231.609703457,0.0,448.566543614,448.566543614,134.604306947,119.231747154,15.3725597934
 06/26  10:00:00,1338.7405722,29.3258316455,304.313006769,0.0,448.566543614,448.566543614,98.4375438609,85.2577144959,13.179829365
 06/26  11:00:00,1352.19119545,29.3258316455,314.448581512,0.0,448.566543614,448.566543614,45.3288706703,27.7105854237,17.6182852466
 06/26  12:00:00,1315.18367517,29.3258316455,324.228787849,0.0,448.566543614,398.725816546,46.0935720535,26.2063388434,19.8872332101
 06/26  13:00:00,1367.66759864,29.3258316455,326.876998509,0.0,448.566543614,448.566543614,30.9158127977,11.0520543506,19.8637584471
 06/26  14:00:00,1361.0438182,29.3258316455,321.59468119,0.0,448.566543614,448.566543614,15.8597974816,2.69864796409,13.1611495175
 06/26  15:00:00,1357.92824274,29.4427585604,319.218129181,0.0,448.566543614,448.566543614,12.6187344707,1.65109257164,10.967641899
 06/26  16:00:00,1403.33565796,30.836255484,316.095007069,0.0,448.566543614,448.566543614,19.1383408438,3.73595313054,15.4023877133
 06/26  17:00:00,1282.34896045,31.5126003907,310.083333138,0.0,348.885089477,398.725816546,37.2044432651,26.2635446053,10.9408986598
 06/26  18:00:00,1028.55160718,30.3513339412,259.447641725,0.0,249.203635341,299.044362409,85.4053920006,78.8439959676,6.56139603294
 06/26  19:00:00,844.017847618,29.3258316455,104.090794585,0.0,249.203635341,299.044362409,116.528439927,109.97890842,6.5495315068
 06/26  20:00:00,662.400823889,29.3258316455,31.3486440598,0.0,149.522181205,249.203635341,168.260026469,161.706454995,6.55357147413
 06/26  21:00:00,652.1718605,29.3258316455,36.7861536836,0.0,149.522181205,249.203635341,195.738229356,193.546713341,2.19151601473
 06/26  22:00:00,349.356676892,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922707926,0.0,2.18922707926
 06/26  23:00:00,299.991917711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925967271,0.0,2.18925967271
 06/26  24:00:00,287.769719906,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915564202,0.0,2.18915564202
 06/27  01:00:00,287.769719162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932466869,0.0,2.18932466869
 06/27  02:00:00,287.769719058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921944747,0.0,2.18921944747
 06/27  03:00:00,287.76971909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911415834,0.0,2.18911415834
 06/27  04:00:00,299.991916871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928376786,0.0,2.18928376786
 06/27  05:00:00,340.814358599,0.0,0.0,0.0,49.8407270682,199.362908273,2.19085467257,0.0,2.19085467257
 06/27  06:00:00,397.468976808,29.8100245979,0.00139439864264,0.0,49.8407270682,199.362908273,338.395610773,336.204934121,2.19067665158
 06/27  07:00:00,541.518297163,29.3258316455,0.00188333783393,0.0,149.522181205,199.362908273,309.56361842,300.827238183,8.73638023758
 06/27  08:00:00,1069.23806047,29.3258316455,0.00170738859914,0.0,448.566543614,448.566543614,166.656790366,153.495737555,13.1610528106
 06/27  09:00:00,1157.39453871,29.3258316455,90.7066037372,0.0,448.566543614,448.566543614,126.168412132,112.995040198,13.1733719338
 06/27  10:00:00,1313.60312387,29.3258316455,280.506656245,0.0,448.566543614,448.566543614,93.889476035,80.7076757057,13.1818003293
 06/27  11:00:00,1348.26415739,29.3258316455,310.179967748,0.0,448.566543614,448.566543614,58.0947280381,40.4764140076,17.6183140305
 06/27  12:00:00,1313.63600817,29.3258316455,322.219902431,0.0,448.566543614,398.725816546,41.6433671038,21.7593090462,19.8840580576
 06/27  13:00:00,1368.21039815,29.3258316455,326.131417475,0.0,448.566543614,448.566543614,23.9405735695,4.07483824405,19.8657353254
 06/27  14:00:00,1369.18064864,29.3258316455,327.30541553,0.0,448.566543614,448.566543614,13.8145758878,0.655258389012,13.1593174988
 06/27  15:00:00,1360.88997326,29.3322616195,321.516966367,0.0,448.566543614,448.566543614,10.9656529828,0.0,10.9656529828
 06/27  16:00:00,1399.61896983,29.5976198,313.652544229,0.0,448.566543614,448.566543614,20.9631259944,3.36105545836,17.602070536
 06/27  17:00:00,1276.92123811,29.3258316455,306.542447148,0.0,348.885089477,398.725816546,55.1440883558,46.3869211214,8.75716723442
 06/27  18:00:00,1019.19705288,29.3258316455,250.852591856,0.0,249.203635341,299.044362409,128.966055184,122.403983243,6.56207194101
 06/27  19:00:00,846.845766906,29.3258316455,106.49059541,0.0,249.203635341,299.044362409,171.54306758,164.994151569,6.54891601094
 06/27  20:00:00,621.303008744,29.3258316455,11.2799861436,0.0,149.522181205,249.203635341,232.326639046,225.772411704,6.55422734206
 06/27  21:00:00,552.837273667,29.3258316455,0.0,0.0,149.522181205,249.203635341,259.325446921,257.13413275,2.1913141707
 06/27  22:00:00,349.356675857,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893082704,0.0,2.1893082704
 06/27  23:00:00,299.991916719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920206335,0.0,2.18920206335
 06/27  24:00:00,287.769719021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909663622,0.0,2.18909663622
 06/28  01:00:00,287.76971822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926443879,0.0,2.18926443879
 06/28  02:00:00,287.769718231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915785482,0.0,2.18915785482
 06/28  03:00:00,287.769718334,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893257929,0.0,2.1893257929
 06/28  04:00:00,299.991916035,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892191493,0.0,2.1892191493
 06/28  05:00:00,340.81435727,0.0,0.0,0.0,49.8407270682,199.362908273,2.19132542763,0.0,2.19132542763
 06/28  06:00:00,377.196740157,29.9251511263,0.0,0.0,49.8407270682,199.362908273,398.603458666,394.242115923,4.36134274309
 06/28  07:00:00,500.701136757,29.3258316455,0.0,0.0,149.522181205,199.362908273,362.209035941,355.651661456,6.55737448453
 06/28  08:00:00,1125.01085311,29.3258316455,33.9947026466,0.0,448.566543614,448.566543614,202.676591409,189.514441024,13.1621503851
 06/28  09:00:00,1318.84917891,29.3258316455,237.22079136,0.0,448.566543614,448.566543614,141.715195377,128.540757881,13.1744374957
 06/28  10:00:00,1355.79945961,29.3258316455,314.808163648,0.0,448.566543614,448.566543614,91.9024150631,78.7195928163,13.1828222469
 06/28  11:00:00,1391.38773996,29.3258316455,345.228114914,0.0,448.566543614,448.566543614,34.6832201665,17.0659047913,17.6173153753
 06/28  12:00:00,1360.80663746,29.3258316455,364.318212442,0.0,448.566543614,398.725816546,35.2403318786,15.3551630582,19.8851688204
 06/28  13:00:00,1410.75680028,29.373135907,364.392613392,0.0,448.566543614,448.566543614,20.2329522998,0.366728206483,19.8662240933
 06/28  14:00:00,1404.8454268,29.3913662872,358.472074086,0.0,448.566543614,448.566543614,13.4330726469,0.273096578427,13.1599760685
 06/28  15:00:00,1385.72576855,29.6256324878,341.471310142,0.0,448.566543614,448.566543614,11.4014626079,0.436956494648,10.9645061132
 06/28  16:00:00,1415.73855681,29.9749650831,325.746013496,0.0,448.566543614,448.566543614,19.3804735825,1.77994119385,17.6005323886
 06/28  17:00:00,1296.52062587,29.3258316455,320.871842592,0.0,348.885089477,398.725816546,32.2995082486,23.5419922789,8.75751596972
 06/28  18:00:00,1094.45489426,29.3258316455,319.299641038,0.0,249.203635341,299.044362409,70.8697033212,64.3084384713,6.56126484992
 06/28  19:00:00,1058.24336348,29.3258316455,311.489640913,0.0,249.203635341,299.044362409,140.589277507,134.040112644,6.54916486241
 06/28  20:00:00,880.018613631,29.3258316455,243.471956685,0.0,149.522181205,249.203635341,210.758123666,204.205046243,6.55307742296
 06/28  21:00:00,778.886710693,29.3258316455,160.155436917,0.0,149.522181205,249.203635341,229.677443388,227.48604919,2.19139419803
 06/28  22:00:00,349.35667495,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927949296,0.0,2.18927949296
 06/28  23:00:00,299.991915863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928109083,0.0,2.18928109083
 06/28  24:00:00,287.769718096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917432485,0.0,2.18917432485
 06/29  01:00:00,287.769717447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906602493,0.0,2.18906602493
 06/29  02:00:00,287.769717406,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923273056,0.0,2.18923273056
 06/29  03:00:00,287.769717456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912477301,0.0,2.18912477301
 06/29  04:00:00,299.991915305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929121406,0.0,2.18929121406
 06/29  05:00:00,340.814356142,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139427207,0.0,2.19139427207
 06/29  06:00:00,377.394962527,30.1732158254,0.0,0.0,49.8407270682,199.362908273,330.749858567,326.388455719,4.3614028479
 06/29  07:00:00,500.656268175,29.3258316455,0.0,0.0,149.522181205,199.362908273,301.657228642,295.099685289,6.55754335292
 06/29  08:00:00,1207.12434509,29.3258316455,104.071605557,0.0,448.566543614,448.566543614,156.144510017,142.982705668,13.1618043493
 06/29  09:00:00,1354.07386393,29.3258316455,272.852358145,0.0,448.566543614,448.566543614,99.2915885058,86.1160149078,13.175573598
 06/29  10:00:00,1337.814944,29.3258316455,303.566443785,0.0,448.566543614,448.566543614,25.772218004,12.588310507,13.183907497
 06/29  11:00:00,1354.25047164,29.3258316455,315.139495213,0.0,448.566543614,448.566543614,24.713673803,7.09660017157,17.6170736315
 06/29  12:00:00,1328.58839802,29.3258316455,333.837899755,0.0,448.566543614,398.725816546,30.8294548787,10.9448954669,19.8845594118
 06/29  13:00:00,1401.05820306,29.445632432,354.621441197,0.0,448.566543614,448.566543614,20.3534125373,0.487001252828,19.8664112844
 06/29  14:00:00,1407.3847357,30.3161720248,360.086780866,0.0,448.566543614,448.566543614,13.1597945671,0.0,13.1597945671
 06/29  15:00:00,1407.85537585,31.1623059889,359.711726777,0.0,448.566543614,448.566543614,10.964373304,0.0,10.964373304
 06/29  16:00:00,1447.59227295,31.6583501742,350.987395553,0.0,448.566543614,448.566543614,17.6000683195,0.0,17.6000683195
 06/29  17:00:00,1307.52915644,29.366467138,330.638675518,0.0,348.885089477,398.725816546,8.7579651449,0.0,8.7579651449
 06/29  18:00:00,1090.09595179,29.3258316455,316.780010512,0.0,249.203635341,299.044362409,33.3145032491,26.7530148815,6.56148836764
 06/29  19:00:00,1019.15839919,29.3258316455,274.549785711,0.0,249.203635341,299.044362409,88.6627183493,82.1137281717,6.5489901776
 06/29  20:00:00,799.755844484,29.3258316455,164.868816847,0.0,149.522181205,249.203635341,163.754715186,157.201307478,6.55340770809
 06/29  21:00:00,741.494911525,29.3258316455,123.524379008,0.0,149.522181205,249.203635341,187.115192718,184.923859466,2.19133325124
 06/29  22:00:00,349.356674238,0.0,0.0,0.0,49.8407270682,199.362908273,2.18886294229,0.0,2.18886294229
 06/29  23:00:00,299.991915104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921930632,0.0,2.18921930632
 06/29  24:00:00,287.769717395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911121458,0.0,2.18911121458
 06/30  01:00:00,287.769716672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927590617,0.0,2.18927590617
 06/30  02:00:00,287.769716666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916670961,0.0,2.18916670961
 06/30  03:00:00,287.769716779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905745075,0.0,2.18905745075
 06/30  04:00:00,299.991914491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922257163,0.0,2.18922257163
 06/30  05:00:00,340.8143548,0.0,0.0,0.0,49.8407270682,199.362908273,2.19132213966,0.0,2.19132213966
 06/30  06:00:00,377.774662458,30.5864531931,0.0,0.0,49.8407270682,199.362908273,285.335530241,280.97420043,4.36132981082
 06/30  07:00:00,510.850865598,29.3258316455,0.00108519036335,0.0,149.522181205,199.362908273,274.589656743,268.032371041,6.55728570255
 06/30  08:00:00,1247.28236913,29.3258316455,142.901241797,0.0,448.566543614,448.566543614,126.762987725,113.59886974,13.1641179841
 06/30  09:00:00,1401.73478106,30.1779275214,312.235296759,0.0,448.566543614,448.566543614,58.3555154709,45.1790454474,13.1764700234
 06/30  10:00:00,1381.97502914,30.4788449507,338.058328627,0.0,448.566543614,448.566543614,34.608471138,21.4263290004,13.1821421377
 06/30  11:00:00,1374.43605219,29.6787935975,332.199994124,0.0,448.566543614,448.566543614,27.5241640045,9.90586404758,17.6182999569
 06/30  12:00:00,1324.31631383,29.3258316455,331.299794347,0.0,448.566543614,398.725816546,31.1866068258,11.303541183,19.8830656428
 06/30  13:00:00,1380.45243704,30.0729501443,335.921392656,0.0,448.566543614,448.566543614,20.8528710079,0.988041825837,19.864829182
 06/30  14:00:00,1373.26868825,30.7549432489,329.988911953,0.0,448.566543614,448.566543614,13.1621842511,0.0,13.1621842511
 06/30  15:00:00,1365.20869542,32.1059500417,320.838039011,0.0,448.566543614,448.566543614,10.9669481369,0.0,10.9669481369
 06/30  16:00:00,1414.01591694,34.8664439313,316.756005251,0.0,448.566543614,448.566543614,15.402842757,0.0,15.402842757
 06/30  17:00:00,1292.2842589,33.4043152273,310.173558855,0.0,348.885089477,398.725816546,10.9412675471,0.0,10.9412675471
 06/30  18:00:00,1076.61295752,32.0207183394,298.185087448,0.0,249.203635341,299.044362409,16.2245623823,9.66298203219,6.56158035009
 06/30  19:00:00,1015.94486646,30.0717613832,269.260117593,0.0,249.203635341,299.044362409,53.1388075066,46.589621422,6.54918608464
 06/30  20:00:00,804.971431559,29.3258316455,169.58775615,0.0,149.522181205,249.203635341,105.967647019,99.4139632891,6.55368373021
 06/30  21:00:00,721.75229357,29.3258316455,104.269106036,0.0,149.522181205,249.203635341,127.119048082,124.927906391,2.19114169082
 06/30  22:00:00,349.356673704,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927433223,0.0,2.18927433223
 06/30  23:00:00,299.991914592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930115041,0.0,2.18930115041
 06/30  24:00:00,287.769716725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919181228,0.0,2.18919181228
 07/01  01:00:00,237.92898897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908080507,0.0,2.18908080507
 07/01  02:00:00,237.928988922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924446016,0.0,2.18924446016
 07/01  03:00:00,237.928988912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913395155,0.0,2.18913395155
 07/01  04:00:00,250.151186754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929736255,0.0,2.18929736255
 07/01  05:00:00,266.053262982,0.0,0.0,0.0,24.9203635341,149.522181205,2.19111919886,0.0,2.19111919886
 07/01  06:00:00,514.454699641,30.5153853341,72.841320598,0.0,49.8407270682,199.362908273,167.2505869,165.059913194,2.19067370556
 07/01  07:00:00,625.898252701,29.3266940492,158.115228856,0.0,49.8407270682,199.362908273,134.198888011,129.831569219,4.36731879204
 07/01  08:00:00,1014.69072935,30.7052135894,290.581564309,0.0,249.203635341,249.203635341,77.7826259671,71.2339569646,6.54866900247
 07/01  09:00:00,1018.9073476,31.6278755703,324.133038017,0.0,249.203635341,249.203635341,48.3178130618,39.5764657469,8.74134731493
 07/01  10:00:00,985.517129194,31.2298240335,337.750435864,0.0,249.203635341,249.203635341,22.9845516389,16.4278497552,6.55670188366
 07/01  11:00:00,992.602668312,29.9574601677,344.559225083,0.0,249.203635341,249.203635341,15.5718579895,6.82419046047,8.74766752907
 07/01  12:00:00,997.103657676,29.3258316455,349.523451527,0.0,249.203635341,249.203635341,13.0676040309,6.50787046474,6.55973356613
 07/01  13:00:00,1001.99868626,29.3258316455,354.422264313,0.0,249.203635341,249.203635341,8.45178482217,1.89459851,6.55718631217
 07/01  14:00:00,748.451902702,29.3258316455,350.082283368,0.0,74.7610906023,174.442544739,6.54930573229,0.0,6.54930573229
 07/01  15:00:00,745.354155354,29.417802765,347.242210828,0.0,74.7610906023,174.442544739,7.16561349414,2.79578615265,4.3698273415
 07/01  16:00:00,782.392297067,30.386292096,337.130402118,0.0,74.7610906023,174.442544739,21.453597333,17.0825824016,4.37101493144
 07/01  17:00:00,728.827597783,30.7027221542,324.834968842,0.0,24.9203635341,149.522181205,44.3586113176,39.9973999398,4.36121137779
 07/01  18:00:00,600.8341989,20.802958612,230.119193602,0.0,24.9203635341,149.522181205,2.1907477273,0.0,2.1907477273
 07/01  19:00:00,340.217103532,4.72794513908,51.4169497194,0.0,24.9203635341,149.522181205,2.19065459386,0.0,2.19065459386
 07/01  20:00:00,314.94160537,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056063379,0.0,2.19056063379
 07/01  21:00:00,299.041775022,0.0,0.0,0.0,24.9203635341,149.522181205,4.36433879606,0.0,4.36433879606
 07/01  22:00:00,274.595582252,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892915685,0.0,2.1892915685
 07/01  23:00:00,250.151186604,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891809429,0.0,2.1891809429
 07/01  24:00:00,237.92898889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907029216,0.0,2.18907029216
 07/02  01:00:00,237.928538912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853632882,0.0,2.18853632882
 07/02  02:00:00,237.928538525,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  03:00:00,237.928539006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836445506,0.0,2.18836445506
 07/02  04:00:00,250.150737043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841853596,0.0,2.18841853596
 07/02  05:00:00,266.052812757,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049817094,0.0,2.19049817094
 07/02  06:00:00,272.221923842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848149972,0.0,2.18848149972
 07/02  07:00:00,336.467108937,3.55793959726,20.3350722232,0.0,24.9203635341,149.522181205,2.18853583016,0.0,2.18853583016
 07/02  08:00:00,603.049184631,22.8071835755,215.840983561,0.0,24.9203635341,149.522181205,2.14825736356,0.0,2.14825736356
 07/02  09:00:00,568.134960438,19.7472187867,219.082649727,0.0,24.9203635341,149.522181205,0.0602556647343,0.0,0.0602556647343
 07/02  10:00:00,585.253826737,22.9253276678,275.627811654,0.0,24.9203635341,149.522181205,2.18855348804,0.0,2.18855348804
 07/02  11:00:00,533.122117533,17.6292548827,230.56328701,0.0,24.9203635341,149.522181205,2.19002702457,0.0,2.19002702457
 07/02  12:00:00,354.701310172,8.71355591818,108.084507805,0.0,24.9203635341,149.522181205,2.18996537861,0.0,2.18996537861
 07/02  13:00:00,211.11318077,0.0,0.0,0.0,24.9203635341,149.522181205,4.3636914999,0.0,4.3636914999
 07/02  14:00:00,233.292983893,0.387141503929,11.2666904969,0.0,24.9203635341,149.522181205,2.19000546312,0.0,2.19000546312
 07/02  15:00:00,574.42089925,20.3227877658,266.451712041,0.0,24.9203635341,149.522181205,2.18814190711,0.0,2.18814190711
 07/02  16:00:00,606.608803247,19.3020577501,253.200068806,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  17:00:00,672.371404819,23.4256439555,277.824903648,0.0,24.9203635341,149.522181205,2.18855151953,0.0,2.18855151953
 07/02  18:00:00,606.634632542,19.3476171903,222.200592617,0.0,24.9203635341,149.522181205,2.1885601014,0.0,2.1885601014
 07/02  19:00:00,437.887113274,12.6831923733,118.99487763,0.0,24.9203635341,149.522181205,2.1885686781,0.0,2.1885686781
 07/02  20:00:00,314.940256832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848611295,0.0,2.18848611295
 07/02  21:00:00,299.040875206,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062586204,0.0,2.19062586204
 07/02  22:00:00,274.595132317,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885481752,0.0,2.1885481752
 07/02  23:00:00,250.150736302,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  24:00:00,237.928538959,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837610734,0.0,2.18837610734
 07/03  01:00:00,287.769714478,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892537544,0.0,2.1892537544
 07/03  02:00:00,287.769714486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914083589,0.0,2.18914083589
 07/03  03:00:00,287.769714578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930138025,0.0,2.18930138025
 07/03  04:00:00,299.99191229,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891884098,0.0,2.1891884098
 07/03  05:00:00,340.814351214,0.0,0.0,0.0,49.8407270682,199.362908273,2.19127836143,0.0,2.19127836143
 07/03  06:00:00,516.349220785,29.5584043027,75.8590570187,0.0,49.8407270682,199.362908273,183.052937311,178.69144388,4.36149343175
 07/03  07:00:00,632.073397603,29.3258316455,67.7124428323,0.0,149.522181205,199.362908273,148.698740478,142.140720846,6.55801963249
 07/03  08:00:00,1232.44678624,30.7692402547,116.860020908,0.0,448.566543614,448.566543614,72.4304321395,59.2694567564,13.1609753831
 07/03  09:00:00,1311.85489171,31.6486126793,229.525308723,0.0,448.566543614,448.566543614,41.7547871975,28.5818672748,13.1729199227
 07/03  10:00:00,1335.31767388,31.2334716816,299.054943864,0.0,448.566543614,448.566543614,20.2708329714,7.08987446088,13.1809585105
 07/03  11:00:00,1344.7998051,29.8188942375,308.362392329,0.0,448.566543614,448.566543614,18.4254048776,0.808995103823,17.6164097738
 07/03  12:00:00,1302.25708745,29.3258316455,313.910579463,0.0,448.566543614,398.725816546,23.168016591,3.28438190917,19.8836346818
 07/03  13:00:00,1354.56722512,29.3258316455,316.794536608,0.0,448.566543614,448.566543614,19.8775909281,0.015734659392,19.8618562687
 07/03  14:00:00,1358.19733143,29.3943792392,318.386660571,0.0,448.566543614,448.566543614,13.1567943328,0.0,13.1567943328
 07/03  15:00:00,1361.02227972,30.0774062633,321.342810766,0.0,448.566543614,448.566543614,10.9665666827,0.0,10.9665666827
 07/03  16:00:00,1407.22730131,31.8304158602,317.364276114,0.0,448.566543614,448.566543614,15.4022669704,0.0,15.4022669704
 07/03  17:00:00,1299.15425249,29.7677808716,322.175707998,0.0,348.885089477,398.725816546,10.9406456436,0.0,10.9406456436
 07/03  18:00:00,1094.58649482,29.3815004766,318.939909277,0.0,249.203635341,299.044362409,7.29163145354,0.730175503986,6.56145594955
 07/03  19:00:00,1058.61579801,29.3258316455,310.474925099,0.0,249.203635341,299.044362409,27.9736417774,21.4244983139,6.5491434635
 07/03  20:00:00,877.361204985,29.3258316455,240.320490405,0.0,149.522181205,249.203635341,96.8564128058,90.3035377974,6.55287500839
 07/03  21:00:00,753.046351286,29.3258316455,134.508614646,0.0,149.522181205,249.203635341,141.953284609,139.76212341,2.19116119986
 07/03  22:00:00,349.356671524,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928688017,0.0,2.18928688017
 07/03  23:00:00,299.991912332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917383095,0.0,2.18917383095
 07/03  24:00:00,287.769714594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906074723,0.0,2.18906074723
 07/04  01:00:00,237.928537813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852526036,0.0,2.18852526036
 07/04  02:00:00,237.928537427,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  03:00:00,237.928537905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857654174,0.0,2.18857654174
 07/04  04:00:00,250.150735942,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840246386,0.0,2.18840246386
 07/04  05:00:00,266.052810828,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047602266,0.0,2.19047602266
 07/04  06:00:00,272.221922727,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884602241,0.0,2.1884602241
 07/04  07:00:00,296.666318267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851145823,0.0,2.18851145823
 07/04  08:00:00,296.666317819,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  09:00:00,259.999724422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856258964,0.0,2.18856258964
 07/04  10:00:00,211.110933675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838837822,0.0,2.18838837822
 07/04  11:00:00,211.11183102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986261685,0.0,2.18986261685
 07/04  12:00:00,211.11183118,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003420632,0.0,2.19003420632
 07/04  13:00:00,211.113178309,0.0,0.0,0.0,24.9203635341,149.522181205,4.3640691739,0.0,4.3640691739
 07/04  14:00:00,340.863051279,8.11319937911,93.8780534291,0.0,24.9203635341,149.522181205,2.18996064809,0.0,2.18996064809
 07/04  15:00:00,547.774872369,18.1153207782,243.534529708,0.0,24.9203635341,149.522181205,2.18854313602,0.0,2.18854313602
 07/04  16:00:00,658.153608245,23.2872460093,295.653415853,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  17:00:00,510.53138091,9.83344718773,146.250897984,0.0,24.9203635341,149.522181205,2.18854923022,0.0,2.18854923022
 07/04  18:00:00,502.337317718,9.91407035331,140.996910775,0.0,24.9203635341,149.522181205,2.18855532922,0.0,2.18855532922
 07/04  19:00:00,272.221922714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838014412,0.0,2.18838014412
 07/04  20:00:00,314.94025562,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843145733,0.0,2.18843145733
 07/04  21:00:00,299.040873259,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056482086,0.0,2.19056482086
 07/04  22:00:00,274.595131068,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884883666,0.0,2.1884883666
 07/04  23:00:00,250.150735174,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  24:00:00,237.928537863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853945868,0.0,2.18853945868
 07/05  01:00:00,287.76971308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918767261,0.0,2.18918767261
 07/05  02:00:00,287.769713161,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890723955,0.0,2.1890723955
 07/05  03:00:00,287.769713126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923038347,0.0,2.18923038347
 07/05  04:00:00,299.991910928,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891150517,0.0,2.1891150517
 07/05  05:00:00,340.814348994,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119887746,0.0,2.19119887746
 07/05  06:00:00,542.853095117,31.2974956571,100.086794121,0.0,49.8407270682,199.362908273,201.849032481,197.487817443,4.36121503872
 07/05  07:00:00,647.43717737,29.3258316455,82.838569361,0.0,149.522181205,199.362908273,164.865773763,158.309044203,6.55672956088
 07/05  08:00:00,1268.83706163,29.3258316455,153.810579842,0.0,448.566543614,448.566543614,62.9107401219,49.7505560349,13.160184087
 07/05  09:00:00,1388.00454622,29.3634037318,301.83963472,0.0,448.566543614,448.566543614,19.6851436482,6.50998368736,13.1751599608
 07/05  10:00:00,1374.98388469,30.7090191113,330.116292537,0.0,448.566543614,448.566543614,13.9161927543,0.734370573763,13.1818221805
 07/05  11:00:00,1397.39037413,31.1305999614,349.404908326,0.0,448.566543614,448.566543614,17.8612906113,0.244196252888,17.6170943584
 07/05  12:00:00,1355.70507647,29.4367101002,359.1168583,0.0,448.566543614,398.725816546,20.1048340678,0.220564795317,19.8842692725
 07/05  13:00:00,1415.33553537,32.2519532527,366.092853132,0.0,448.566543614,448.566543614,19.8647827402,0.0,19.8647827402
 07/05  14:00:00,1408.11064112,33.1536663181,357.975216084,0.0,448.566543614,448.566543614,10.9662986312,0.0,10.9662986312
