Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/05  15:00:00,1401.58230236,33.8786435128,351.430769998,0.0,448.566543614,448.566543614,13.1574851314,0.0,13.1574851314
 07/05  16:00:00,1427.24822014,36.4474225234,331.599353085,0.0,448.566543614,448.566543614,15.4000576275,0.0,15.4000576275
 07/05  17:00:00,1282.66153088,34.6386084202,303.845380025,0.0,348.885089477,398.725816546,8.75577487796,0.0,8.75577487796
 07/05  18:00:00,1035.37296428,31.1852217609,261.384121994,0.0,249.203635341,299.044362409,8.96752342139,0.22498161174,8.74254180965
 07/05  19:00:00,848.489723987,29.3258316455,107.076233125,0.0,249.203635341,299.044362409,40.1014636302,33.5524752354,6.54898839484
 07/05  20:00:00,707.426881351,29.3258316455,74.7054632011,0.0,149.522181205,249.203635341,99.7527998875,95.3775449268,4.37525496068
 07/05  21:00:00,671.544421884,29.3258316455,55.343565493,0.0,149.522181205,249.203635341,138.064588681,133.701949069,4.36263961242
 07/05  22:00:00,349.356669886,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925710874,0.0,2.18925710874
 07/05  23:00:00,299.991910748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914169007,0.0,2.18914169007
 07/05  24:00:00,287.769713026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929933938,0.0,2.18929933938
 07/06  01:00:00,287.769712201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918200053,0.0,2.18918200053
 07/06  02:00:00,287.769712225,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890655687,0.0,2.1890655687
 07/06  03:00:00,287.76971224,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  04:00:00,299.991910026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922222827,0.0,2.18922222827
 07/06  05:00:00,340.814348565,0.0,0.0,0.0,49.8407270682,199.362908273,4.3624874154,0.0,4.3624874154
 07/06  06:00:00,378.633702555,31.414021325,0.0,0.0,49.8407270682,199.362908273,328.116206363,325.925556566,2.1906497966
 07/06  07:00:00,550.388912919,29.3258316455,18.2965445328,0.0,149.522181205,199.362908273,259.168421073,252.611776181,6.55664489214
 07/06  08:00:00,1263.21688962,29.3258316455,147.10029079,0.0,448.566543614,448.566543614,94.0329467492,80.8684625544,13.1644841948
 07/06  09:00:00,1281.94624152,29.442067697,200.5104037,0.0,448.566543614,448.566543614,313.786744822,300.608499131,13.1782456904
 07/06  10:00:00,1240.91994993,29.8764358995,206.19621754,0.0,448.566543614,448.566543614,290.55960937,275.182061865,15.377547505
 07/06  11:00:00,1254.36658714,30.5032999225,215.942745645,0.0,448.566543614,448.566543614,25.9154607461,10.4994740929,15.4159866533
 07/06  12:00:00,1216.15579813,29.3258316455,226.23465396,0.0,448.566543614,398.725816546,26.3092815457,4.21775283847,22.0915287073
 07/06  13:00:00,1279.32455755,31.4319267385,236.52268006,0.0,448.566543614,448.566543614,18.2753790276,0.618297515492,17.6570815121
 07/06  14:00:00,1285.47810144,32.0418706601,242.33013642,0.0,448.566543614,448.566543614,13.1611640823,0.0,13.1611640823
 07/06  15:00:00,1287.77264087,33.2391637388,244.285404889,0.0,448.566543614,448.566543614,10.9658190694,0.0,10.9658190694
 07/06  16:00:00,1336.12804263,34.6389321779,244.153523389,0.0,448.566543614,448.566543614,17.599373654,0.0,17.599373654
 07/06  17:00:00,1213.06872452,30.5117107956,240.194083176,0.0,348.885089477,398.725816546,8.75767106941,0.0,8.75767106941
 07/06  18:00:00,1011.70374801,29.328917444,240.772671828,0.0,249.203635341,299.044362409,21.5031789585,14.9423370394,6.5608419191
 07/06  19:00:00,961.780042432,29.3258316455,218.153895742,0.0,249.203635341,299.044362409,71.1575503674,64.6088137327,6.54873663466
 07/06  20:00:00,759.584596812,29.3258316455,125.502119243,0.0,149.522181205,249.203635341,142.386968969,135.833092673,6.55387629609
 07/06  21:00:00,674.769677779,29.3258316455,58.5709099075,0.0,149.522181205,249.203635341,170.896597232,168.705372534,2.19122469747
 07/06  22:00:00,349.356669261,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922238336,0.0,2.18922238336
 07/06  23:00:00,299.991910157,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910497551,0.0,2.18910497551
 07/06  24:00:00,287.769712427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926140866,0.0,2.18926140866
 07/07  01:00:00,287.769711755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914345686,0.0,2.18914345686
 07/07  02:00:00,287.769711869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929866699,0.0,2.18929866699
 07/07  03:00:00,287.769711767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918116277,0.0,2.18918116277
 07/07  04:00:00,299.99190963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906358956,0.0,2.18906358956
 07/07  05:00:00,340.814346867,0.0,0.0,0.0,49.8407270682,199.362908273,2.19114162114,0.0,2.19114162114
 07/07  06:00:00,414.156996142,31.3336377068,7.82618991597,0.0,49.8407270682,199.362908273,248.480967991,244.119872703,4.36109528785
 07/07  07:00:00,715.095372429,29.3258316455,167.132692251,0.0,149.522181205,199.362908273,181.284138615,174.727649019,6.5564895963
 07/07  08:00:00,1436.46420069,29.3258316455,309.218497148,0.0,448.566543614,448.566543614,54.3372139808,43.3672320386,10.9699819422
 07/07  09:00:00,1448.87669298,29.4498194382,353.553684625,0.0,448.566543614,448.566543614,16.5549420323,1.1884021594,15.3665398729
 07/07  10:00:00,1392.79331749,30.7353049226,345.074031725,0.0,448.566543614,448.566543614,13.178955899,0.0,13.178955899
 07/07  11:00:00,1404.71617104,32.0055066986,355.723082446,0.0,448.566543614,448.566543614,17.617758887,0.0,17.617758887
 07/07  12:00:00,1360.60823923,30.3820642309,363.074842438,0.0,448.566543614,398.725816546,19.8851709461,0.0,19.8851709461
 07/07  13:00:00,1387.43441441,33.074852311,337.524078659,0.0,448.566543614,448.566543614,19.8653073417,0.0,19.8653073417
 07/07  14:00:00,1389.88038011,33.9427414844,339.229514867,0.0,448.566543614,448.566543614,10.9668572962,0.0,10.9668572962
 07/07  15:00:00,1410.31101108,35.7046726222,357.625048277,0.0,448.566543614,448.566543614,13.1551214299,0.0,13.1551214299
 07/07  16:00:00,1458.93855115,38.0876962078,354.975831272,0.0,448.566543614,448.566543614,15.400335569,0.0,15.400335569
 07/07  17:00:00,1345.93523548,35.8360320492,357.087839528,0.0,348.885089477,398.725816546,8.75598739937,0.0,8.75598739937
 07/07  18:00:00,1150.89865478,32.4232500978,364.829192869,0.0,249.203635341,299.044362409,8.74197253397,0.0,8.74197253397
 07/07  19:00:00,1114.8215754,29.4600790424,359.885688868,0.0,249.203635341,299.044362409,12.3962027038,8.02344954263,4.37275316113
 07/07  20:00:00,957.532693174,29.3258316455,317.378244503,0.0,149.522181205,249.203635341,69.2859210933,62.7325089335,6.55341215982
 07/07  21:00:00,815.185047208,29.3258316455,195.540992309,0.0,149.522181205,249.203635341,99.8799738909,95.5174786881,4.36249520285
 07/07  22:00:00,349.356668608,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924956256,0.0,2.18924956256
 07/07  23:00:00,299.991909403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913194277,0.0,2.18913194277
 07/07  24:00:00,287.76971164,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/08  01:00:00,237.928983904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928594101,0.0,2.18928594101
 07/08  02:00:00,237.928983898,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891674205,0.0,2.1891674205
 07/08  03:00:00,237.928984032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904881786,0.0,2.18904881786
 07/08  04:00:00,250.151181817,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920297777,0.0,2.18920297777
 07/08  05:00:00,266.053256145,0.0,0.0,0.0,24.9203635341,149.522181205,4.36272202373,0.0,4.36272202373
 07/08  06:00:00,614.629684857,31.0363258562,169.906410056,0.0,49.8407270682,199.362908273,194.008604219,191.81788778,2.19071643845
 07/08  07:00:00,773.341374026,29.3258316455,300.831858875,0.0,49.8407270682,199.362908273,190.272621067,185.9058141,4.36680696741
 07/08  08:00:00,1045.79132908,29.3258316455,318.915919378,0.0,249.203635341,249.203635341,132.605975613,128.234029125,4.37194648747
 07/08  09:00:00,1041.70561084,29.3258316455,345.780059472,0.0,249.203635341,249.203635341,113.643957902,104.902369381,8.74158852108
 07/08  10:00:00,1015.66250366,29.3258316455,368.065037712,0.0,249.203635341,249.203635341,37.6262954803,31.0688587391,6.55743674118
 07/08  11:00:00,1021.943003,29.3258316455,374.363630575,0.0,249.203635341,249.203635341,12.2757052241,3.5283002506,8.7474049735
 07/08  12:00:00,1019.37705496,29.3258316455,371.799432951,0.0,249.203635341,249.203635341,9.52396831246,2.9647768773,6.55919143516
 07/08  13:00:00,1022.73404267,29.3258316455,375.157856621,0.0,249.203635341,249.203635341,8.1548815507,1.5972676306,6.55761392009
 07/08  14:00:00,778.817060772,29.3258316455,380.442894366,0.0,74.7610906023,174.442544739,12.8687581336,6.32001850385,6.54873962973
 07/08  15:00:00,777.885049824,29.3945379774,379.435644743,0.0,74.7610906023,174.442544739,20.9820915999,16.6120645581,4.37002704182
 07/08  16:00:00,825.223244078,30.4631503306,376.801509377,0.0,74.7610906023,174.442544739,43.2235262094,36.6770327578,6.54649345168
 07/08  17:00:00,771.06344542,31.0776870243,360.874176557,0.0,24.9203635341,149.522181205,67.6819677869,65.4912806119,2.19068717503
 07/08  18:00:00,619.608044143,20.8057608904,245.582573559,0.0,24.9203635341,149.522181205,2.19040213969,0.0,2.19040213969
 07/08  19:00:00,343.384149727,4.72794513908,54.013657054,0.0,24.9203635341,149.522181205,2.1907095241,0.0,2.1907095241
 07/08  20:00:00,314.941598951,0.0,0.0,0.0,24.9203635341,149.522181205,4.36122192476,0.0,4.36122192476
 07/08  21:00:00,299.041765765,0.0,0.0,0.0,24.9203635341,149.522181205,2.19210886114,0.0,2.19210886114
 07/08  22:00:00,274.595577457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910447909,0.0,2.18910447909
 07/08  23:00:00,250.151181916,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925838167,0.0,2.18925838167
 07/08  24:00:00,237.928984089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913969905,0.0,2.18913969905
 07/09  01:00:00,237.928535476,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884234206,0.0,2.1884234206
 07/09  02:00:00,237.928535118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846899408,0.0,2.18846899408
 07/09  03:00:00,237.928534827,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  04:00:00,250.150733113,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851443616,0.0,2.18851443616
 07/09  05:00:00,274.596473243,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043138086,0.0,2.19043138086
 07/09  06:00:00,272.221919988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856015534,0.0,2.18856015534
 07/09  07:00:00,296.666315823,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838088839,0.0,2.18838088839
 07/09  08:00:00,296.666315628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842639349,0.0,2.18842639349
 07/09  09:00:00,259.999721709,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  10:00:00,211.110930702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847177605,0.0,2.18847177605
 07/09  11:00:00,211.111827293,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000057702,0.0,2.19000057702
 07/09  12:00:00,211.111827384,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000431788,0.0,2.19000431788
 07/09  13:00:00,211.113171749,0.0,0.0,0.0,24.9203635341,149.522181205,4.36415298709,0.0,4.36415298709
 07/09  14:00:00,400.833309392,10.8919448977,144.17669604,0.0,24.9203635341,149.522181205,2.1897507956,0.0,2.1897507956
 07/09  15:00:00,536.679798708,17.3212041726,239.55965387,0.0,24.9203635341,149.522181205,2.188544487,0.0,2.188544487
 07/09  16:00:00,664.249294422,23.3363536078,301.097623141,0.0,24.9203635341,149.522181205,2.18854489219,0.0,2.18854489219
 07/09  17:00:00,630.299739304,19.4550810467,239.302967652,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  18:00:00,665.105035405,23.3072894205,271.134594969,0.0,24.9203635341,149.522181205,2.18847760605,0.0,2.18847760605
 07/09  19:00:00,307.503940002,0.816567795984,11.6683547229,0.0,24.9203635341,149.522181205,2.18852287354,0.0,2.18852287354
 07/09  20:00:00,314.940253324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845531486,0.0,2.18845531486
 07/09  21:00:00,299.040868581,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043193834,0.0,2.19043193834
 07/09  22:00:00,274.595128755,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885004498,0.0,2.1885004498
 07/09  23:00:00,250.150732706,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  24:00:00,237.928534942,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854566668,0.0,2.18854566668
 07/10  01:00:00,287.769709832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913836853,0.0,2.18913836853
 07/10  02:00:00,287.769709968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928992941,0.0,2.18928992941
 07/10  03:00:00,287.7697099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916931074,0.0,2.18916931074
 07/10  04:00:00,299.991907795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904861892,0.0,2.18904861892
 07/10  05:00:00,349.358010874,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139155451,0.0,2.19139155451
 07/10  06:00:00,671.922639221,30.2684599872,226.300978013,0.0,49.8407270682,199.362908273,202.610267786,198.248900772,4.36136701391
 07/10  07:00:00,845.478331462,29.3258316455,274.820387783,0.0,149.522181205,199.362908273,188.723840572,182.166688526,6.55715204637
 07/10  08:00:00,1420.9055189,29.3258316455,300.298954705,0.0,448.566543614,448.566543614,67.6172810752,54.4566968713,13.1605842039
 07/10  09:00:00,1392.7762667,29.3258316455,307.425387403,0.0,448.566543614,448.566543614,19.9307778633,6.75580047776,13.1749773856
 07/10  10:00:00,1348.4562641,29.3278911493,311.123870075,0.0,448.566543614,448.566543614,14.6598497577,1.47718316528,13.1826665924
 07/10  11:00:00,1355.15108107,29.3260127848,316.141964975,0.0,448.566543614,448.566543614,18.3452088049,0.728863754636,17.6163450503
 07/10  12:00:00,1315.8983634,29.3258316455,324.516156337,0.0,448.566543614,398.725816546,20.7809609533,0.898280909489,19.8826800438
 07/10  13:00:00,1383.34529811,29.9744033838,338.185325815,0.0,448.566543614,448.566543614,19.878479853,0.0157593690863,19.8627204839
 07/10  14:00:00,1396.37668487,31.0822262136,348.335168535,0.0,448.566543614,448.566543614,10.9686149438,0.0,10.9686149438
 07/10  15:00:00,1392.30002516,32.4602132149,345.007840905,0.0,448.566543614,448.566543614,13.1551200691,0.0,13.1551200691
 07/10  16:00:00,1431.96822655,34.5808556027,335.434547087,0.0,448.566543614,448.566543614,15.4000035407,0.0,15.4000035407
 07/10  17:00:00,1309.64848003,31.7075498191,330.222682623,0.0,348.885089477,398.725816546,8.75582629219,0.0,8.75582629219
 07/10  18:00:00,1092.52271384,29.4250800308,317.713748762,0.0,249.203635341,299.044362409,8.95320137753,0.210898089161,8.74230328837
 07/10  19:00:00,1057.47446958,29.3258316455,308.639771808,0.0,249.203635341,299.044362409,28.2700741695,23.8976808953,4.37239327415
 07/10  20:00:00,945.018937806,29.3258316455,303.671345626,0.0,149.522181205,249.203635341,83.6211267988,77.0679082227,6.5532185761
 07/10  21:00:00,924.22185708,29.3258316455,299.34902877,0.0,149.522181205,249.203635341,116.890258965,112.527461877,4.3627970885
 07/10  22:00:00,349.356666734,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919193214,0.0,2.18919193214
 07/10  23:00:00,299.99190759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907118757,0.0,2.18907118757
 07/10  24:00:00,287.769709786,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  01:00:00,287.769709165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922179103,0.0,2.18922179103
 07/11  02:00:00,287.769709228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910021536,0.0,2.18910021536
 07/11  03:00:00,287.76970931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925070397,0.0,2.18925070397
 07/11  04:00:00,299.991907113,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912907513,0.0,2.18912907513
 07/11  05:00:00,349.358010413,0.0,0.0,0.0,49.8407270682,199.362908273,4.36255493736,0.0,4.36255493736
 07/11  06:00:00,487.707291193,31.3815359989,46.2839706377,0.0,49.8407270682,199.362908273,194.761435255,192.570805847,2.19062940872
 07/11  07:00:00,579.624607913,29.3258316455,17.0756014299,0.0,149.522181205,199.362908273,186.068380754,179.511139409,6.5572413453
 07/11  08:00:00,1137.39019545,29.3258316455,26.2808772967,0.0,448.566543614,448.566543614,53.2289519986,40.0643507506,13.164601248
 07/11  09:00:00,1250.59340156,29.7741100561,170.824002565,0.0,448.566543614,448.566543614,16.8520591917,3.67515187819,13.1769073135
 07/11  10:00:00,1341.9862237,31.7334578822,301.735259019,0.0,448.566543614,448.566543614,13.4183194647,0.236615046474,13.1817044182
 07/11  11:00:00,1372.02699647,31.7146174858,327.236466481,0.0,448.566543614,448.566543614,17.6163922427,0.0,17.6163922427
 07/11  12:00:00,1321.00173304,29.4594794669,328.573744376,0.0,448.566543614,398.725816546,19.8791845036,0.0,19.8791845036
 07/11  13:00:00,1373.38352873,32.1594078635,328.4496963,0.0,448.566543614,448.566543614,19.8599277341,0.0,19.8599277341
 07/11  14:00:00,1374.7961603,32.9471956978,328.890796159,0.0,448.566543614,448.566543614,13.15896381,0.0,13.15896381
 07/11  15:00:00,1378.61462796,34.7644568833,331.103848492,0.0,448.566543614,448.566543614,10.9668855925,0.0,10.9668855925
 07/11  16:00:00,1427.30494857,37.687306612,329.567575043,0.0,448.566543614,448.566543614,15.399637523,0.0,15.399637523
 07/11  17:00:00,1300.52156272,34.6066898672,320.265262353,0.0,348.885089477,398.725816546,8.75558086767,0.0,8.75558086767
 07/11  18:00:00,1083.36814122,31.241549226,308.246554805,0.0,249.203635341,299.044362409,8.74228316211,0.0,8.74228316211
 07/11  19:00:00,1009.53077994,29.390623583,264.236722555,0.0,249.203635341,299.044362409,31.1697734112,24.6209996871,6.54877372405
 07/11  20:00:00,765.111152782,29.3258316455,130.254398371,0.0,149.522181205,249.203635341,98.0676680571,93.6917569051,4.37591115194
 07/11  21:00:00,659.189349599,29.3258316455,43.2437163071,0.0,149.522181205,249.203635341,146.888850371,142.526377428,4.36247294241
 07/11  22:00:00,349.356666091,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917279914,0.0,2.18917279914
 07/11  23:00:00,299.99190704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905104791,0.0,2.18905104791
 07/11  24:00:00,287.76970914,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892015341,0.0,2.1892015341
 07/12  01:00:00,287.769708539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907815931,0.0,2.18907815931
 07/12  02:00:00,287.769708564,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  03:00:00,287.769708554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922758649,0.0,2.18922758649
 07/12  04:00:00,299.991906421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910499608,0.0,2.18910499608
 07/12  05:00:00,349.358009783,0.0,0.0,0.0,49.8407270682,199.362908273,4.36221516011,0.0,4.36221516011
 07/12  06:00:00,378.628124515,31.425752629,0.0,0.0,49.8407270682,199.362908273,304.604730695,302.414224452,2.19050624253
 07/12  07:00:00,500.627456472,29.3258316455,0.0,0.0,149.522181205,199.362908273,264.263637193,257.707574529,6.55606266462
 07/12  08:00:00,1156.40962938,29.3258316455,54.1866142655,0.0,448.566543614,448.566543614,91.9497638764,78.7859148137,13.1638490628
 07/12  09:00:00,1331.17551952,30.2263172998,247.98593466,0.0,448.566543614,448.566543614,32.7419278265,19.5652179026,13.1767099239
 07/12  10:00:00,1351.60259839,31.7044490072,310.352677737,0.0,448.566543614,448.566543614,17.1142665263,1.73710143718,15.3771650891
 07/12  11:00:00,1369.02982444,31.5747622602,325.259508282,0.0,448.566543614,448.566543614,15.9609203603,0.547254051038,15.4136663092
 07/12  12:00:00,1323.98786939,29.5499920506,330.147285653,0.0,448.566543614,398.725816546,20.2037865574,0.322841700925,19.8809448564
 07/12  13:00:00,1391.33510436,32.4378918048,342.56562057,0.0,448.566543614,448.566543614,19.8615518913,0.0,19.8615518913
 07/12  14:00:00,1400.26477243,33.2691498887,350.03650805,0.0,448.566543614,448.566543614,13.1566622927,0.0,13.1566622927
 07/12  15:00:00,1399.48850556,34.1192546077,348.806690314,0.0,448.566543614,448.566543614,10.966156995,0.0,10.966156995
 07/12  16:00:00,1449.44016006,36.9595133088,348.001717109,0.0,448.566543614,448.566543614,15.4007763344,0.0,15.4007763344
 07/12  17:00:00,1328.25332351,35.2797201141,342.899263424,0.0,348.885089477,398.725816546,10.9396914225,0.0,10.9396914225
 07/12  18:00:00,1110.91193499,31.8300993725,330.862767156,0.0,249.203635341,299.044362409,6.56186573252,0.0,6.56186573252
 07/12  19:00:00,1067.15067587,29.3859082768,317.645585873,0.0,249.203635341,299.044362409,10.615833051,4.06764681125,6.54818623975
 07/12  20:00:00,949.123632249,29.3258316455,309.362882497,0.0,149.522181205,249.203635341,63.6092757356,59.2343221478,4.37495358778
 07/12  21:00:00,913.610171793,29.3258316455,291.565090227,0.0,149.522181205,249.203635341,99.1892330103,94.8264456335,4.36278737678
 07/12  22:00:00,349.356665613,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905721653,0.0,2.18905721653
 07/12  23:00:00,299.991906467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920656363,0.0,2.18920656363
 07/12  24:00:00,287.769708665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908388161,0.0,2.18908388161
 07/13  01:00:00,287.769708078,0.0,0.0,0.0,24.9203635341,199.362908273,2.189231577,0.0,2.189231577
 07/13  02:00:00,287.769707995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910809729,0.0,2.18910809729
 07/13  03:00:00,287.769708032,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  04:00:00,299.99190582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925633319,0.0,2.18925633319
 07/13  05:00:00,349.358008382,0.0,0.0,0.0,49.8407270682,199.362908273,4.36251228009,0.0,4.36251228009
 07/13  06:00:00,692.212713888,32.0312978247,244.507055818,0.0,49.8407270682,199.362908273,165.689829474,163.499176202,2.19065327151
 07/13  07:00:00,909.852248508,29.3258316455,329.152720794,0.0,149.522181205,199.362908273,150.752611191,144.196128591,6.5564826
 07/13  08:00:00,1482.14292303,29.3375628359,350.255009532,0.0,448.566543614,448.566543614,30.9137050073,17.7500964358,13.1636085715
 07/13  09:00:00,1439.81590862,30.9299783592,343.013625823,0.0,448.566543614,448.566543614,13.1768284274,0.0,13.1768284274
 07/13  10:00:00,1395.76472161,34.7865558045,344.015033061,0.0,448.566543614,448.566543614,15.3760091094,0.0,15.3760091094
 07/13  11:00:00,1397.04158216,34.9592458731,345.094800865,0.0,448.566543614,448.566543614,15.4143757256,0.0,15.4143757256
 07/13  12:00:00,1350.88362364,32.3901492394,351.342180664,0.0,448.566543614,398.725816546,19.8821844416,0.0,19.8821844416
 07/13  13:00:00,1388.77005655,35.8948833325,336.284551473,0.0,448.566543614,448.566543614,19.8622390468,0.0,19.8622390468
 07/13  14:00:00,1385.12077551,36.8136353175,331.606329258,0.0,448.566543614,448.566543614,13.1571272049,0.0,13.1571272049
 07/13  15:00:00,1395.29794411,37.5785735816,340.738091802,0.0,448.566543614,448.566543614,10.9648807884,0.0,10.9648807884
 07/13  16:00:00,1466.36574455,37.3950607692,363.095695378,0.0,448.566543614,448.566543614,15.3990278839,0.0,15.3990278839
 07/13  17:00:00,1339.03529118,33.3689293298,356.004759567,0.0,348.885089477,398.725816546,10.9399991989,0.0,10.9399991989
 07/13  18:00:00,1077.63212408,29.7170481344,306.111528142,0.0,249.203635341,299.044362409,6.56099815811,0.0,6.56099815811
 07/13  19:00:00,916.728655691,29.463265128,174.788305285,0.0,249.203635341,299.044362409,7.57162979543,1.0233462582,6.54828353724
 07/13  20:00:00,628.212865283,29.3258316455,28.0278293022,0.0,149.522181205,249.203635341,79.7707172859,73.2188875818,6.55182970404
 07/13  21:00:00,552.747281787,29.3258316455,0.0,0.0,149.522181205,249.203635341,136.645717255,134.454321404,2.19139585097
 07/13  22:00:00,349.356665065,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910930354,0.0,2.18910930354
 07/13  23:00:00,299.991906015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925743757,0.0,2.18925743757
 07/13  24:00:00,287.769708123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913386747,0.0,2.18913386747
 07/14  01:00:00,287.769707652,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892804079,0.0,2.1892804079
 07/14  02:00:00,287.769707479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915606637,0.0,2.18915606637
 07/14  03:00:00,287.769707502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903164459,0.0,2.18903164459
 07/14  04:00:00,299.9919053,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  05:00:00,349.358007428,0.0,0.0,0.0,49.8407270682,199.362908273,4.36260108233,0.0,4.36260108233
 07/14  06:00:00,378.831603571,31.5483600356,0.0,0.0,49.8407270682,199.362908273,415.386376843,413.195680414,2.1906964293
 07/14  07:00:00,500.672934117,29.3258316455,0.0,0.0,149.522181205,199.362908273,325.597442398,319.040851542,6.55659085571
 07/14  08:00:00,1163.74099231,29.3258316455,61.3758350005,0.0,448.566543614,448.566543614,138.264835967,125.101120246,13.1637157212
 07/14  09:00:00,1365.03063091,29.5912914886,278.082211111,0.0,448.566543614,448.566543614,62.773021569,49.5967554459,13.1762661231
 07/14  10:00:00,1345.23526801,30.3503218198,306.068950848,0.0,448.566543614,448.566543614,22.2453417584,6.86927173238,15.376070026
 07/14  11:00:00,1347.61641222,30.9962953735,309.144358313,0.0,448.566543614,448.566543614,17.0561170917,1.64177921355,15.4143378782
 07/14  12:00:00,1309.36207876,29.574171123,319.513079431,0.0,448.566543614,398.725816546,20.7714830576,0.889474118874,19.8820089388
 07/14  13:00:00,1376.39470175,32.5194510379,330.582729719,0.0,448.566543614,448.566543614,19.8619859693,0.0,19.8619859693
 07/14  14:00:00,1382.97843794,33.2138811055,335.957275154,0.0,448.566543614,448.566543614,13.1569659852,0.0,13.1569659852
 07/14  15:00:00,1382.99971855,33.5751715442,336.292593571,0.0,448.566543614,448.566543614,10.9647163138,0.0,10.9647163138
 07/14  16:00:00,1421.40310453,33.4130707903,327.915207192,0.0,448.566543614,448.566543614,15.3987208037,0.0,15.3987208037
 07/14  17:00:00,1284.73312406,30.3853712498,311.210766439,0.0,348.885089477,398.725816546,10.9397892625,0.0,10.9397892625
 07/14  18:00:00,1025.3450122,29.3258316455,256.614032239,0.0,249.203635341,299.044362409,29.1424751639,22.5816080184,6.56086714555
 07/14  19:00:00,895.50337608,29.3258316455,153.742612091,0.0,249.203635341,299.044362409,95.1564580787,88.6083066715,6.54815140723
 07/14  20:00:00,729.904927626,29.3258316455,96.476518545,0.0,149.522181205,249.203635341,165.614721808,161.14796628,4.4667555276
 07/14  21:00:00,681.70803815,29.3258316455,65.1698228856,0.0,149.522181205,249.203635341,193.931671222,189.660915974,4.27075524883
 07/14  22:00:00,349.356664509,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906876702,0.0,2.18906876702
 07/14  23:00:00,299.991905395,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892159617,0.0,2.1892159617
 07/14  24:00:00,287.769707574,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890914824,0.0,2.1890914824
 07/15  01:00:00,237.928979978,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892371453,0.0,2.1892371453
 07/15  02:00:00,237.928979878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911192325,0.0,2.18911192325
 07/15  03:00:00,237.928979916,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  04:00:00,250.151177705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925809789,0.0,2.18925809789
 07/15  05:00:00,274.596916096,0.0,0.0,0.0,24.9203635341,149.522181205,4.36250508798,0.0,4.36250508798
 07/15  06:00:00,461.853336998,30.6437146947,21.8527810158,0.0,49.8407270682,199.362908273,287.994812224,285.804164739,2.19064748451
 07/15  07:00:00,488.392000589,29.3258316455,25.106153595,0.0,49.8407270682,199.362908273,280.691988374,276.325190913,4.36679746136
 07/15  08:00:00,770.345436391,29.3258316455,56.6429543535,0.0,249.203635341,249.203635341,204.099834874,197.551579423,6.54825545088
 07/15  09:00:00,859.458719122,29.3258316455,178.804777783,0.0,249.203635341,249.203635341,180.094322377,173.532839794,6.56148258243
 07/15  10:00:00,935.936440242,29.3258316455,299.486053799,0.0,249.203635341,249.203635341,136.843621383,130.287526405,6.55609497847
 07/15  11:00:00,952.569004116,29.3258316455,313.091244322,0.0,249.203635341,249.203635341,94.4279151486,85.679921266,8.74799388263
 07/15  12:00:00,958.621622049,29.3258316455,317.827478252,0.0,249.203635341,249.203635341,59.3707375134,52.8121612208,6.55857629258
 07/15  13:00:00,967.634556032,29.3258316455,324.722995512,0.0,249.203635341,249.203635341,45.9907436775,37.2542265704,8.73651710704
 07/15  14:00:00,730.945736022,29.3258316455,335.624262472,0.0,74.7610906023,174.442544739,37.8075962197,33.4351939097,4.37240231003
 07/15  15:00:00,727.713065828,29.3258316455,333.310137474,0.0,74.7610906023,174.442544739,48.0630001041,43.6934704205,4.3695296836
 07/15  16:00:00,762.198803454,29.3258316455,320.782890731,0.0,74.7610906023,174.442544739,67.9782397525,61.4315736594,6.54666609315
 07/15  17:00:00,714.820816762,29.3258316455,313.029801558,0.0,24.9203635341,149.522181205,98.5648314122,96.3744469769,2.19038443535
 07/15  18:00:00,296.667654965,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064534918,0.0,2.19064534918
 07/15  19:00:00,272.223259883,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072089464,0.0,2.19072089464
 07/15  20:00:00,314.941593395,0.0,0.0,0.0,24.9203635341,149.522181205,4.36129899877,0.0,4.36129899877
 07/15  21:00:00,299.041758583,0.0,0.0,0.0,24.9203635341,149.522181205,2.19212922621,0.0,2.19212922621
 07/15  22:00:00,274.595573415,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913123958,0.0,2.18913123958
 07/15  23:00:00,250.151177953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927727655,0.0,2.18927727655
 07/15  24:00:00,237.928980085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915198292,0.0,2.18915198292
 07/16  01:00:00,237.928532388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843221204,0.0,2.18843221204
 07/16  02:00:00,237.928532054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847085575,0.0,2.18847085575
 07/16  03:00:00,237.928531725,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  04:00:00,250.150730025,0.0,0.0,0.0,24.9203635341,149.522181205,2.188509399,0.0,2.188509399
 07/16  05:00:00,274.596467841,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041064836,0.0,2.19041064836
 07/16  06:00:00,272.221916908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854096369,0.0,2.18854096369
 07/16  07:00:00,296.66631276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835569102,0.0,2.18835569102
 07/16  08:00:00,296.666312538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839435831,0.0,2.18839435831
 07/16  09:00:00,259.99971861,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  10:00:00,211.110927665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843294435,0.0,2.18843294435
 07/16  11:00:00,211.111822597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978751185,0.0,2.18978751185
 07/16  12:00:00,211.111822704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994488189,0.0,2.18994488189
 07/16  13:00:00,211.113164927,0.0,0.0,0.0,24.9203635341,149.522181205,4.36399372717,0.0,4.36399372717
 07/16  14:00:00,211.111822451,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999105739,0.0,2.18999105739
 07/16  15:00:00,504.213277966,18.2113552115,213.289333591,0.0,24.9203635341,149.522181205,2.18855284597,0.0,2.18855284597
 07/16  16:00:00,615.217983665,22.9290114388,261.615181353,0.0,24.9203635341,149.522181205,2.18854657595,0.0,2.18854657595
 07/16  17:00:00,604.491656374,19.9084282691,219.339717746,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  18:00:00,605.92694599,22.968536487,218.62349732,0.0,24.9203635341,149.522181205,2.18854031596,0.0,2.18854031596
 07/16  19:00:00,409.851432845,13.8869016733,88.2878447771,0.0,24.9203635341,149.522181205,2.18853405993,0.0,2.18853405993
 07/16  20:00:00,314.9402502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834782404,0.0,2.18834782404
 07/16  21:00:00,299.040863231,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067469723,0.0,2.19067469723
 07/16  22:00:00,274.595125574,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883786635,0.0,2.1883786635
 07/16  23:00:00,250.150729471,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  24:00:00,237.928531994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841720854,0.0,2.18841720854
 07/17  01:00:00,287.769706235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927170838,0.0,2.18927170838
 07/17  02:00:00,287.769706176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914489985,0.0,2.18914489985
 07/17  03:00:00,287.769706291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901800665,0.0,2.18901800665
 07/17  04:00:00,299.991904002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916252305,0.0,2.18916252305
 07/17  05:00:00,349.35800462,0.0,0.0,0.0,49.8407270682,199.362908273,2.19121669239,0.0,2.19121669239
 07/17  06:00:00,526.043659089,29.7416572724,84.8105838567,0.0,49.8407270682,199.362908273,268.798853123,264.437703457,4.36114966579
 07/17  07:00:00,653.239812565,29.3258316455,87.9303610721,0.0,149.522181205,199.362908273,229.508197174,222.951761494,6.55643568038
 07/17  08:00:00,1252.96071476,29.3258316455,137.770708323,0.0,448.566543614,448.566543614,106.031743689,95.0624481713,10.969295518
 07/17  09:00:00,1326.20149384,29.3258316455,244.794745726,0.0,448.566543614,448.566543614,50.4990067349,35.133646788,15.3653599469
 07/17  10:00:00,1329.65258097,29.3258316455,295.618441632,0.0,448.566543614,448.566543614,16.6308891979,3.45083802865,13.1800511693
 07/17  11:00:00,1346.92215286,29.3258316455,308.729461222,0.0,448.566543614,448.566543614,18.575634874,0.961063021354,17.6145718526
 07/17  12:00:00,1320.73856181,29.3258316455,327.524462965,0.0,448.566543614,398.725816546,20.7346859076,0.853298977545,19.8813869301
 07/17  13:00:00,1387.43565797,29.397025986,341.731478091,0.0,448.566543614,448.566543614,19.8672933391,0.00786453559017,19.8594288035
 07/17  14:00:00,1387.78579564,29.657525928,342.000493675,0.0,448.566543614,448.566543614,10.9703741618,0.0,10.9703741618
 07/17  15:00:00,1389.27559245,31.3852434882,341.804522536,0.0,448.566543614,448.566543614,11.4523343091,0.0,11.4523343091
 07/17  16:00:00,1439.00003447,34.2562472124,341.471213115,0.0,448.566543614,448.566543614,17.1070474813,0.0,17.1070474813
 07/17  17:00:00,1307.35293697,32.9007728611,327.030160999,0.0,348.885089477,398.725816546,8.75567711402,0.0,8.75567711402
 07/17  18:00:00,1088.36767741,31.1125697379,312.338096671,0.0,249.203635341,299.044362409,9.09797698445,2.53746357124,6.56051341321
 07/17  19:00:00,1019.15817748,29.3258316455,273.731016889,0.0,249.203635341,299.044362409,44.6415084414,38.0928711265,6.54863731489
 07/17  20:00:00,743.557807091,29.3258316455,109.704809024,0.0,149.522181205,249.203635341,111.889547589,105.336172356,6.55337523325
 07/17  21:00:00,633.37881084,29.3258316455,18.5336424138,0.0,149.522181205,249.203635341,152.019382672,149.828298633,2.1910840391
 07/17  22:00:00,349.356663131,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922054117,0.0,2.18922054117
 07/17  23:00:00,299.99190402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922831019,0.0,2.18922831019
 07/17  24:00:00,287.769706216,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891013806,0.0,2.1891013806
 07/18  01:00:00,287.769705817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924450775,0.0,2.18924450775
 07/18  02:00:00,287.769705755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911692253,0.0,2.18911692253
 07/18  03:00:00,287.769705817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926029779,0.0,2.18926029779
 07/18  04:00:00,299.991903493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913267906,0.0,2.18913267906
 07/18  05:00:00,349.358003783,0.0,0.0,0.0,49.8407270682,199.362908273,2.19132683106,0.0,2.19132683106
 07/18  06:00:00,377.766516761,30.5462406261,0.0,0.0,49.8407270682,199.362908273,328.490504969,326.299868117,2.19063685216
 07/18  07:00:00,500.649178399,29.3258316455,0.0,0.0,149.522181205,199.362908273,295.665613213,286.929967849,8.73564536447
 07/18  08:00:00,1103.86480576,29.3258316455,13.6133265701,0.0,448.566543614,448.566543614,132.730319762,121.755798686,10.9745210756
 07/18  09:00:00,1235.6677144,29.3258316455,156.805015002,0.0,448.566543614,448.566543614,64.0199966063,50.8413004992,13.1786961071
 07/18  10:00:00,1334.92182326,29.4132912299,298.805034998,0.0,448.566543614,448.566543614,20.1285029702,4.75652967889,15.3719732913
 07/18  11:00:00,1359.33342452,29.5533122287,319.146852126,0.0,448.566543614,448.566543614,16.0192130588,0.604719385126,15.4144936736
 07/18  12:00:00,1323.95634879,29.3258316455,330.357303231,0.0,448.566543614,398.725816546,22.8994554856,0.812842406108,22.0866130795
 07/18  13:00:00,1385.77526942,30.4124054932,339.388915404,0.0,448.566543614,448.566543614,17.654408605,0.0,17.654408605
 07/18  14:00:00,1388.00808526,31.2393109336,340.988906211,0.0,448.566543614,448.566543614,13.1602661711,0.0,13.1602661711
 07/18  15:00:00,1386.81017049,32.8820694545,339.549405686,0.0,448.566543614,448.566543614,10.9642867449,0.0,10.9642867449
 07/18  16:00:00,1431.31620312,35.6668269082,334.437871066,0.0,448.566543614,448.566543614,15.4001026648,0.0,15.4001026648
 07/18  17:00:00,1305.55225241,33.0739984313,325.727571305,0.0,348.885089477,398.725816546,10.9395071691,0.0,10.9395071691
 07/18  18:00:00,1092.67673945,29.7895781124,317.925074877,0.0,249.203635341,299.044362409,7.14423018106,0.582252060706,6.56197812035
 07/18  19:00:00,1013.01271141,29.3258316455,268.357197795,0.0,249.203635341,299.044362409,39.4125637321,32.863460457,6.54910327507
 07/18  20:00:00,829.47733228,29.3258316455,185.534346056,0.0,149.522181205,249.203635341,105.255460444,98.7032502315,6.55221021274
 07/18  21:00:00,766.24543275,29.3258316455,147.660006238,0.0,149.522181205,249.203635341,134.1458306,131.954715125,2.19111547502
 07/18  22:00:00,349.356662829,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892444722,0.0,2.1892444722
 07/18  23:00:00,299.991903632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911680917,0.0,2.18911680917
 07/18  24:00:00,287.769705874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926011581,0.0,2.18926011581
 07/19  01:00:00,287.769705289,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891312993,0.0,2.1891312993
 07/19  02:00:00,287.769705341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927380804,0.0,2.18927380804
 07/19  03:00:00,287.76970514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914548604,0.0,2.18914548604
 07/19  04:00:00,299.991902955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901708281,0.0,2.18901708281
 07/19  05:00:00,349.358003544,0.0,0.0,0.0,49.8407270682,199.362908273,2.19135084295,0.0,2.19135084295
 07/19  06:00:00,378.350207971,31.1631097214,0.0,0.0,49.8407270682,199.362908273,282.528477989,280.33804966,2.19042832949
 07/19  07:00:00,500.628934402,29.3258316455,0.0,0.0,149.522181205,199.362908273,265.641571746,259.084781381,6.55679036572
 07/19  08:00:00,1048.76236254,29.3258316455,0.0,0.0,448.566543614,448.566543614,104.086075568,90.9222821154,13.1637934526
 07/19  09:00:00,1102.28914281,29.3258316455,47.7146611823,0.0,448.566543614,448.566543614,43.2469369654,30.0708107831,13.1761261823
 07/19  10:00:00,1247.69804925,29.6097534527,216.145019913,0.0,448.566543614,448.566543614,17.8386174995,2.46295721865,15.3756602809
 07/19  11:00:00,1340.86165461,30.3452775658,303.629066963,0.0,448.566543614,448.566543614,15.5982134883,0.184635826791,15.4135776615
 07/19  12:00:00,1311.46578544,29.3258316455,320.446845602,0.0,448.566543614,398.725816546,20.4697477184,0.5892654227,19.8804822957
 07/19  13:00:00,1374.58140757,31.2358853522,330.463839047,0.0,448.566543614,448.566543614,19.8601412564,0.0,19.8601412564
 07/19  14:00:00,1374.26758088,32.122473752,329.675271185,0.0,448.566543614,448.566543614,13.1599894133,0.0,13.1599894133
 07/19  15:00:00,1374.91947736,34.1188376386,329.174464742,0.0,448.566543614,448.566543614,10.966005962,0.0,10.966005962
 07/19  16:00:00,1417.45157903,35.404740213,323.563701393,0.0,448.566543614,448.566543614,15.3989325778,0.0,15.3989325778
 07/19  17:00:00,1288.00451711,30.6781630408,314.423994733,0.0,348.885089477,398.725816546,8.75590314728,0.0,8.75590314728
 07/19  18:00:00,1043.99136589,29.3377382206,274.886860213,0.0,249.203635341,299.044362409,15.7692377839,7.02734616533,8.74189161854
 07/19  19:00:00,969.039382454,29.3258316455,225.986223026,0.0,249.203635341,299.044362409,41.8014525575,37.4291339198,4.37231863767
 07/19  20:00:00,864.071013038,29.3258316455,219.323657028,0.0,149.522181205,249.203635341,118.613684649,112.060092476,6.55359217352
 07/19  21:00:00,834.17493382,29.3258316455,213.92843888,0.0,149.522181205,249.203635341,143.946901606,139.584667161,4.36223444523
 07/19  22:00:00,349.356662124,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905254711,0.0,2.18905254711
 07/19  23:00:00,299.991902939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919514835,0.0,2.18919514835
 07/19  24:00:00,287.769705087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906671534,0.0,2.18906671534
 07/20  01:00:00,287.769704681,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  02:00:00,287.769704672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920797674,0.0,2.18920797674
 07/20  03:00:00,287.769704751,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907893217,0.0,2.18907893217
 07/20  04:00:00,299.991902637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922071907,0.0,2.18922071907
 07/20  05:00:00,349.358003465,0.0,0.0,0.0,49.8407270682,199.362908273,4.36269118977,0.0,4.36269118977
 07/20  06:00:00,505.568127693,31.3706410673,63.6353415533,0.0,49.8407270682,199.362908273,237.282642074,235.091953846,2.19068822818
 07/20  07:00:00,652.366802067,29.3258316455,87.4212118877,0.0,149.522181205,199.362908273,235.721882759,229.164649133,6.55723362575
 07/20  08:00:00,1195.68037589,29.3258316455,82.6651362983,0.0,448.566543614,448.566543614,116.318326432,103.156969185,13.1613572476
 07/20  09:00:00,1259.47555068,29.3258316455,180.303267345,0.0,448.566543614,448.566543614,63.4439992222,50.2709134775,13.1730857446
 07/20  10:00:00,1338.20876953,29.7555804479,301.512843037,0.0,448.566543614,448.566543614,20.3571214667,7.17679012294,13.1803313438
 07/20  11:00:00,1366.29253998,30.4763129683,323.196109034,0.0,448.566543614,448.566543614,18.2355230762,0.621658644446,17.6138644318
 07/20  12:00:00,1325.95279933,29.3258316455,333.122598613,0.0,448.566543614,398.725816546,21.6013482749,1.72281970261,19.8785285723
 07/20  13:00:00,1382.2873632,31.347813074,335.986557427,0.0,448.566543614,448.566543614,19.9472035412,0.0865616022238,19.860641939
 07/20  14:00:00,1398.38276664,32.3966173353,349.00444933,0.0,448.566543614,448.566543614,10.9692118879,0.0,10.9692118879
 07/20  15:00:00,1408.846432,34.5435979071,357.321585011,0.0,448.566543614,448.566543614,13.1534996328,0.0,13.1534996328
 07/20  16:00:00,1452.55680024,37.3547533063,351.074297587,0.0,448.566543614,448.566543614,15.3979523935,0.0,15.3979523935
 07/20  17:00:00,1319.05056134,34.8914432327,336.066956905,0.0,348.885089477,398.725816546,8.75566461242,0.0,8.75566461242
 07/20  18:00:00,1097.66745196,31.4047744233,320.902340517,0.0,249.203635341,299.044362409,9.65548993259,0.913680449082,8.74180948351
 07/20  19:00:00,1058.72295962,29.361983944,311.423044862,0.0,249.203635341,299.044362409,22.2001960047,17.8283199158,4.37187608888
 07/20  20:00:00,955.031651404,29.3258316455,307.059952876,0.0,149.522181205,249.203635341,82.4742938595,75.921891272,6.55240258744
 07/20  21:00:00,891.849131316,29.3258316455,270.35515697,0.0,149.522181205,249.203635341,105.579370117,103.388319366,2.19105075097
 07/20  22:00:00,349.356661641,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924921313,0.0,2.18924921313
 07/20  23:00:00,299.991902548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906457963,0.0,2.18906457963
 07/20  24:00:00,287.769704813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920633566,0.0,2.18920633566
 07/21  01:00:00,287.769704462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907644674,0.0,2.18907644674
 07/21  02:00:00,287.769704518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921750168,0.0,2.18921750168
 07/21  03:00:00,287.769704521,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890877921,0.0,2.1890877921
 07/21  04:00:00,299.991902367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922876968,0.0,2.18922876968
 07/21  05:00:00,349.358001995,0.0,0.0,0.0,49.8407270682,199.362908273,2.19127577912,0.0,2.19127577912
 07/21  06:00:00,524.560112396,31.667792899,81.7149105512,0.0,49.8407270682,199.362908273,226.127542243,221.766354729,4.36118751401
 07/21  07:00:00,658.507617727,29.3258316455,93.0383619572,0.0,149.522181205,199.362908273,230.992889759,224.436361296,6.5565284628
 07/21  08:00:00,1307.151769,29.3258316455,190.621953144,0.0,448.566543614,448.566543614,87.2154902631,76.2462263133,10.9692639498
 07/21  09:00:00,1373.12001681,29.5724365631,289.773085817,0.0,448.566543614,448.566543614,30.0903230916,14.7226560181,15.3676670734
 07/21  10:00:00,1337.60326618,30.6451939297,300.204301849,0.0,448.566543614,448.566543614,16.0003479689,2.82160441753,13.1787435514
 07/21  11:00:00,1346.03256486,31.1364048851,306.218630693,0.0,448.566543614,448.566543614,18.3697686901,0.755894241637,17.6138744484
 07/21  12:00:00,1300.13780942,29.4999811463,310.774808734,0.0,448.566543614,398.725816546,22.2948022472,2.41466257724,19.88013967
 07/21  13:00:00,1355.45285793,31.8567420231,313.186170577,0.0,448.566543614,448.566543614,17.7874875057,0.133859483119,17.6536280226
 07/21  14:00:00,1358.65517143,32.5868711843,315.155886207,0.0,448.566543614,448.566543614,13.1599754998,0.0,13.1599754998
 07/21  15:00:00,1356.08013534,33.5210197029,313.101415711,0.0,448.566543614,448.566543614,10.9621123724,0.0,10.9621123724
 07/21  16:00:00,1398.81738417,34.9448609451,307.459880476,0.0,448.566543614,448.566543614,17.5968407508,0.0,17.5968407508
 07/21  17:00:00,1274.0228692,32.7504983191,300.252909469,0.0,348.885089477,398.725816546,8.75582697311,0.0,8.75582697311
 07/21  18:00:00,1041.2985547,30.19050074,271.076258715,0.0,249.203635341,299.044362409,13.6156805652,7.05473353277,6.56094703241
 07/21  19:00:00,902.48133456,29.3258316455,160.288849387,0.0,249.203635341,299.044362409,59.0295142531,52.4806172291,6.54889702404
 07/21  20:00:00,703.964476741,29.3258316455,62.9932920615,0.0,149.522181205,249.203635341,130.90805777,124.355338861,6.55271890956
 07/21  21:00:00,657.705715688,29.3258316455,41.919446286,0.0,149.522181205,249.203635341,170.163120261,167.971832289,2.19128797178
 07/21  22:00:00,349.356661625,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914729791,0.0,2.18914729791
 07/21  23:00:00,299.991902474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901661667,0.0,2.18901661667
 07/21  24:00:00,287.769704564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915774295,0.0,2.18915774295
 07/22  01:00:00,237.928977154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902703844,0.0,2.18902703844
 07/22  02:00:00,237.928977041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916748068,0.0,2.18916748068
 07/22  03:00:00,237.928977043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903711349,0.0,2.18903711349
 07/22  04:00:00,250.151174719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917748293,0.0,2.18917748293
 07/22  05:00:00,274.596910812,0.0,0.0,0.0,24.9203635341,149.522181205,2.19109302363,0.0,2.19109302363
 07/22  06:00:00,388.064985848,30.6310329221,0.000372591020531,0.0,49.8407270682,199.362908273,328.146080945,325.955498213,2.1905827318
 07/22  07:00:00,471.002845451,29.3258316455,8.38165918515,0.0,49.8407270682,199.362908273,306.061443998,301.695192745,4.3662512526
 07/22  08:00:00,807.723550972,29.3258316455,92.733564232,0.0,249.203635341,249.203635341,200.791921694,194.243636459,6.54828523443
 07/22  09:00:00,931.929880788,29.3258316455,249.051659237,0.0,249.203635341,249.203635341,115.36433124,108.802678214,6.56165302583
 07/22  10:00:00,946.273573497,29.3258316455,307.347593435,0.0,249.203635341,249.203635341,55.6867733288,49.1290818655,6.5576914633
 07/22  11:00:00,957.393896294,29.3258316455,317.370799641,0.0,249.203635341,249.203635341,40.2094029386,31.462956127,8.74644681162
