Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/22  12:00:00,957.279487011,29.3258316455,317.212189581,0.0,249.203635341,249.203635341,34.8811709873,28.3220911844,6.55907980283
 07/22  13:00:00,957.56448823,29.3258316455,317.69030155,0.0,249.203635341,249.203635341,31.6905182375,22.9552957324,8.7352225051
 07/22  14:00:00,708.035572863,29.3258316455,317.138630591,0.0,74.7610906023,174.442544739,25.6095669369,21.2368824369,4.37268450008
 07/22  15:00:00,710.522245282,29.3258316455,319.081849984,0.0,74.7610906023,174.442544739,44.5954194812,40.2262760061,4.36914347506
 07/22  16:00:00,766.176387843,29.346235498,323.840243724,0.0,74.7610906023,174.442544739,65.3078793051,58.7615664184,6.54631288673
 07/22  17:00:00,725.160634002,29.3367204069,323.28923054,0.0,24.9203635341,149.522181205,89.0298893194,86.8393830551,2.19050626439
 07/22  18:00:00,493.529922447,12.4103972452,139.311030547,0.0,24.9203635341,149.522181205,2.19057782336,0.0,2.19057782336
 07/22  19:00:00,272.223255835,0.0,0.0,0.0,24.9203635341,149.522181205,4.3609973227,0.0,4.3609973227
 07/22  20:00:00,323.485255701,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041987551,0.0,2.19041987551
 07/22  21:00:00,299.041753109,0.0,0.0,0.0,24.9203635341,149.522181205,2.19175599275,0.0,2.19175599275
 07/22  22:00:00,274.595570397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922377418,0.0,2.18922377418
 07/22  23:00:00,250.151174814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909337715,0.0,2.18909337715
 07/22  24:00:00,237.928977096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923354528,0.0,2.18923354528
 07/23  01:00:00,237.928530107,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851105002,0.0,2.18851105002
 07/23  02:00:00,237.928529892,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854433847,0.0,2.18854433847
 07/23  03:00:00,237.928529355,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  04:00:00,250.150727598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835456982,0.0,2.18835456982
 07/23  05:00:00,274.596463744,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904673192,0.0,2.1904673192
 07/23  06:00:00,272.221914483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837554058,0.0,2.18837554058
 07/23  07:00:00,296.666310395,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884089809,0.0,2.1884089809
 07/23  08:00:00,296.666310264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844235059,0.0,2.18844235059
 07/23  09:00:00,259.999716328,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  10:00:00,211.110925283,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847628318,0.0,2.18847628318
 07/23  11:00:00,279.53954048,1.16142451179,35.5945039559,0.0,24.9203635341,149.522181205,2.18982045978,0.0,2.18982045978
 07/23  12:00:00,211.111819266,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899735117,0.0,2.1899735117
 07/23  13:00:00,211.113159596,0.0,0.0,0.0,24.9203635341,149.522181205,4.36401747943,0.0,4.36401747943
 07/23  14:00:00,306.478103233,4.74391946302,66.1901037927,0.0,24.9203635341,149.522181205,2.18984284476,0.0,2.18984284476
 07/23  15:00:00,605.475778362,21.4161939317,295.662728011,0.0,24.9203635341,149.522181205,2.18851848705,0.0,2.18851848705
 07/23  16:00:00,635.261794733,19.6895152975,278.806645564,0.0,24.9203635341,149.522181205,2.18850719439,0.0,2.18850719439
 07/23  17:00:00,698.530455874,22.9820756951,301.082645453,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  18:00:00,639.903776954,19.7240513188,250.198983369,0.0,24.9203635341,149.522181205,2.18854041953,0.0,2.18854041953
 07/23  19:00:00,412.485067807,8.69758159425,106.242640941,0.0,24.9203635341,149.522181205,2.18852870189,0.0,2.18852870189
 07/23  20:00:00,323.48391452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833829696,0.0,2.18833829696
 07/23  21:00:00,299.040859126,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065184641,0.0,2.19065184641
 07/23  22:00:00,274.595123232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835843478,0.0,2.18835843478
 07/23  23:00:00,250.150727114,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  24:00:00,237.928529678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839180599,0.0,2.18839180599
 07/24  01:00:00,287.769703425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923863375,0.0,2.18923863375
 07/24  02:00:00,287.7697034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910715333,0.0,2.18910715333
 07/24  03:00:00,287.76970349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924598132,0.0,2.18924598132
 07/24  04:00:00,299.991901213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911447467,0.0,2.18911447467
 07/24  05:00:00,349.358000127,0.0,0.0,0.0,49.8407270682,199.362908273,2.19115659347,0.0,2.19115659347
 07/24  06:00:00,729.836267566,29.8573419445,284.189779044,0.0,49.8407270682,199.362908273,214.626043097,210.264953324,4.36108977262
 07/24  07:00:00,874.789189339,29.3258316455,303.838822042,0.0,149.522181205,199.362908273,190.32985601,183.773742229,6.55611378099
 07/24  08:00:00,1436.5935652,29.3258316455,313.028882397,0.0,448.566543614,448.566543614,64.8744257036,53.9042356839,10.9701900197
 07/24  09:00:00,1415.4332152,29.3258316455,324.789905358,0.0,448.566543614,448.566543614,58.1199150543,42.7518124463,15.3681026079
 07/24  10:00:00,1389.08866754,29.3258316455,343.372901902,0.0,448.566543614,448.566543614,28.2918014898,15.1162158148,13.175585675
 07/24  11:00:00,1399.7904028,29.3258316455,353.626545268,0.0,448.566543614,448.566543614,19.3579296528,1.74352230531,17.6144073475
 07/24  12:00:00,1348.06725671,29.3258316455,351.604579978,0.0,448.566543614,398.725816546,20.3686845941,0.492161639357,19.8765229548
 07/24  13:00:00,1407.67078248,29.5069988035,361.173158574,0.0,448.566543614,448.566543614,17.6541587571,0.0,17.6541587571
 07/24  14:00:00,1414.12996099,29.9454376297,367.202837873,0.0,448.566543614,448.566543614,13.1583723049,0.0,13.1583723049
 07/24  15:00:00,1414.75588978,31.3567319321,366.417908295,0.0,448.566543614,448.566543614,10.9640498087,0.0,10.9640498087
 07/24  16:00:00,1456.02917693,33.8807842572,356.591485029,0.0,448.566543614,448.566543614,15.3993786606,0.0,15.3993786606
 07/24  17:00:00,1328.28075163,32.7089341638,345.279263165,0.0,348.885089477,398.725816546,10.9390304453,0.0,10.9390304453
 07/24  18:00:00,1107.2029506,31.2534436688,328.908955077,0.0,249.203635341,299.044362409,12.1169259289,5.55579126413,6.56113466475
 07/24  19:00:00,1064.95618548,31.3904484251,315.041508695,0.0,249.203635341,299.044362409,31.8621733461,25.31376927,6.54840407617
 07/24  20:00:00,954.779349623,29.3258316455,307.412655837,0.0,149.522181205,249.203635341,95.0742909713,88.5218769584,6.55241401289
 07/24  21:00:00,892.977097501,29.3258316455,271.17006364,0.0,149.522181205,249.203635341,113.001314552,110.809900247,2.19141430545
 07/24  22:00:00,349.356660306,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913156063,0.0,2.18913156063
 07/24  23:00:00,299.991901292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899995434,0.0,2.18899995434
 07/24  24:00:00,287.769703343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913900457,0.0,2.18913900457
 07/25  01:00:00,287.769703071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900655919,0.0,2.18900655919
 07/25  02:00:00,287.769702897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914504208,0.0,2.18914504208
 07/25  03:00:00,287.769702904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901295817,0.0,2.18901295817
 07/25  04:00:00,299.991900696,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  05:00:00,349.358000102,0.0,0.0,0.0,49.8407270682,199.362908273,4.36251399891,0.0,4.36251399891
 07/25  06:00:00,548.783402918,30.9845666125,97.6547112168,0.0,49.8407270682,199.362908273,204.261956511,202.071313154,2.19064335731
 07/25  07:00:00,668.927139257,29.3258316455,103.622468253,0.0,149.522181205,199.362908273,195.506540223,188.950296374,6.55624384879
 07/25  08:00:00,1236.36280396,29.3258316455,122.425891754,0.0,448.566543614,448.566543614,52.4839232691,39.3215483865,13.1623748826
 07/25  09:00:00,1362.53943901,29.3258316455,277.700068124,0.0,448.566543614,448.566543614,16.9485771825,3.77406686931,13.1745103132
 07/25  10:00:00,1360.43193766,29.4485092095,319.716662851,0.0,448.566543614,448.566543614,13.7581166393,0.576508822251,13.1816078171
 07/25  11:00:00,1383.76678648,30.2860034428,337.932588423,0.0,448.566543614,448.566543614,17.6128653104,0.0,17.6128653104
 07/25  12:00:00,1356.47985126,29.4883987857,359.840218659,0.0,448.566543614,398.725816546,19.876816443,0.0,19.876816443
 07/25  13:00:00,1411.87215229,31.6451196471,363.236410017,0.0,448.566543614,448.566543614,19.8588638209,0.0,19.8588638209
 07/25  14:00:00,1409.71773583,32.4453593633,360.290687222,0.0,448.566543614,448.566543614,10.9664224533,0.0,10.9664224533
 07/25  15:00:00,1412.15754996,34.2408098727,360.935504888,0.0,448.566543614,448.566543614,13.1539652106,0.0,13.1539652106
 07/25  16:00:00,1455.99883216,36.8156712062,354.733163019,0.0,448.566543614,448.566543614,15.3975942663,0.0,15.3975942663
 07/25  17:00:00,1321.61614058,33.8410126493,339.462519808,0.0,348.885089477,398.725816546,8.75585208496,0.0,8.75585208496
 07/25  18:00:00,1085.05217369,30.3040898215,312.13624138,0.0,249.203635341,299.044362409,10.9633664883,2.22244510266,8.7409213856
 07/25  19:00:00,1039.98450287,29.3258316455,294.428402338,0.0,249.203635341,299.044362409,25.6513982198,21.2789474179,4.37245080191
 07/25  20:00:00,946.086846381,29.3258316455,299.162397309,0.0,149.522181205,249.203635341,85.9615841261,79.4092489048,6.55233522135
 07/25  21:00:00,924.083953574,29.3258316455,301.482462734,0.0,149.522181205,249.203635341,109.501411247,107.310329437,2.19108181
 07/25  22:00:00,349.35665988,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892265969,0.0,2.1892265969
 07/25  23:00:00,299.991900756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909312771,0.0,2.18909312771
 07/25  24:00:00,287.769703065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923131499,0.0,2.18923131499
 07/26  01:00:00,287.769702763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909866035,0.0,2.18909866035
 07/26  02:00:00,287.769702859,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923632699,0.0,2.18923632699
 07/26  03:00:00,287.769702819,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891038035,0.0,2.1891038035
 07/26  04:00:00,299.991900699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924141896,0.0,2.18924141896
 07/26  05:00:00,349.357999307,0.0,0.0,0.0,49.8407270682,199.362908273,2.1912811943,0.0,2.1912811943
 07/26  06:00:00,499.955123616,31.6417590034,49.7133292679,0.0,49.8407270682,199.362908273,203.429252663,199.068061244,4.36119141861
 07/26  07:00:00,615.439339623,29.3258316455,51.539007589,0.0,149.522181205,199.362908273,194.833560938,188.277101258,6.55645967985
 07/26  08:00:00,1170.43129404,29.3258316455,57.9931462399,0.0,448.566543614,448.566543614,76.0349281927,65.0659579439,10.9689702489
 07/26  09:00:00,1154.6715778,29.5229680906,77.9307669026,0.0,448.566543614,448.566543614,32.6162742526,17.2488494802,15.3674247725
 07/26  10:00:00,1139.67487098,30.3884350288,110.001889976,0.0,448.566543614,448.566543614,16.4905356425,3.31149583165,13.1790398108
 07/26  11:00:00,1264.86018717,30.9765605552,231.192779744,0.0,448.566543614,448.566543614,19.9841747281,2.37143102392,17.6127437042
 07/26  12:00:00,1285.59998314,29.4306251294,298.7251042,0.0,448.566543614,398.725816546,23.9469765829,4.06854847728,19.8784281057
 07/26  13:00:00,1353.54653592,31.8555495646,311.170506401,0.0,448.566543614,448.566543614,17.6970306781,0.0433782691081,17.653652409
 07/26  14:00:00,1362.73203271,32.9400539079,318.504728133,0.0,448.566543614,448.566543614,13.1595292162,0.0,13.1595292162
 07/26  15:00:00,1365.45561063,34.2686009182,320.190505621,0.0,448.566543614,448.566543614,10.9626086162,0.0,10.9626086162
 07/26  16:00:00,1411.96073591,36.2932637053,316.854870791,0.0,448.566543614,448.566543614,15.3975759192,0.0,15.3975759192
 07/26  17:00:00,1287.54183471,33.8236763742,309.454935372,0.0,348.885089477,398.725816546,10.9391886211,0.0,10.9391886211
 07/26  18:00:00,1074.36736701,30.4839198828,300.962766211,0.0,249.203635341,299.044362409,7.47184320994,0.910620431042,6.5612227789
 07/26  19:00:00,1013.69958628,29.3258316455,268.249206555,0.0,249.203635341,299.044362409,33.6881249854,27.1392563943,6.5488685911
 07/26  20:00:00,831.430268535,29.3258316455,186.240149344,0.0,149.522181205,249.203635341,98.7176134215,92.1652724591,6.55234096244
 07/26  21:00:00,762.474915135,29.3258316455,142.932365593,0.0,149.522181205,249.203635341,133.094515701,130.903488535,2.19102716638
 07/26  22:00:00,349.356659704,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915771173,0.0,2.18915771173
 07/26  23:00:00,299.991900649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902509261,0.0,2.18902509261
 07/26  24:00:00,287.769702753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916286859,0.0,2.18916286859
 07/27  01:00:00,287.769702479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902951647,0.0,2.18902951647
 07/27  02:00:00,287.769702353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916680125,0.0,2.18916680125
 07/27  03:00:00,287.769702319,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890337649,0.0,2.1890337649
 07/27  04:00:00,299.991900119,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  05:00:00,349.357999149,0.0,0.0,0.0,49.8407270682,199.362908273,4.36254929378,0.0,4.36254929378
 07/27  06:00:00,546.956121637,31.796921247,94.3481949506,0.0,49.8407270682,199.362908273,196.329329948,194.138670207,2.19065974056
 07/27  07:00:00,671.128588805,29.3258316455,104.805525628,0.0,149.522181205,199.362908273,191.585075374,185.028805749,6.55626962442
 07/27  08:00:00,1253.30373225,29.3258316455,137.707959632,0.0,448.566543614,448.566543614,76.4135134018,63.2511655553,13.1623478465
 07/27  09:00:00,1288.53497962,29.7029589075,207.159348638,0.0,448.566543614,448.566543614,24.8800221302,11.7055911621,13.1744309682
 07/27  10:00:00,1315.33931709,30.5073035143,280.025755706,0.0,448.566543614,448.566543614,14.5106166878,1.32911362792,13.1815030599
 07/27  11:00:00,1334.23215883,31.233538588,295.032358673,0.0,448.566543614,448.566543614,18.007170418,0.394595276648,17.6125751413
 07/27  12:00:00,1299.52360383,29.667555388,308.233238435,0.0,448.566543614,398.725816546,20.5467422362,0.670814597734,19.8759276385
 07/27  13:00:00,1370.13525122,32.3129392321,324.497122422,0.0,448.566543614,448.566543614,19.8583429007,0.0,19.8583429007
 07/27  14:00:00,1380.11775919,33.1336317488,333.877852005,0.0,448.566543614,448.566543614,10.9677406512,0.0,10.9677406512
 07/27  15:00:00,1383.74763219,34.8354360874,336.313832774,0.0,448.566543614,448.566543614,13.1536051725,0.0,13.1536051725
 07/27  16:00:00,1432.42300787,36.945778287,334.169482518,0.0,448.566543614,448.566543614,15.3970758992,0.0,15.3970758992
 07/27  17:00:00,1305.72054705,34.3445755571,325.14316822,0.0,348.885089477,398.725816546,8.7555594019,0.0,8.7555594019
 07/27  18:00:00,1092.30441941,30.8948795622,315.279602728,0.0,249.203635341,299.044362409,8.79031031603,0.0486459360617,8.74166437997
 07/27  19:00:00,1054.59065625,29.3842204926,306.505088183,0.0,249.203635341,299.044362409,16.2591497781,11.886772594,4.37237718406
 07/27  20:00:00,897.810096633,29.3258316455,251.942857364,0.0,149.522181205,249.203635341,79.2540194674,72.701695135,6.55232433243
 07/27  21:00:00,747.586358608,29.3258316455,129.170796203,0.0,149.522181205,249.203635341,109.000669687,106.809252174,2.19141751302
 07/27  22:00:00,349.356659233,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925791001,0.0,2.18925791001
 07/27  23:00:00,299.991900185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901546043,0.0,2.18901546043
 07/27  24:00:00,287.769702394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915270617,0.0,2.18915270617
 07/28  01:00:00,287.769702258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901911661,0.0,2.18901911661
 07/28  02:00:00,287.769702235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915592273,0.0,2.18915592273
 07/28  03:00:00,287.769702321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902245053,0.0,2.18902245053
 07/28  04:00:00,299.991900066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915921926,0.0,2.18915921926
 07/28  05:00:00,349.357998303,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119645952,0.0,2.19119645952
 07/28  06:00:00,759.139799432,32.064304179,296.949572406,0.0,49.8407270682,199.362908273,161.573228774,157.212135728,4.36109304585
 07/28  07:00:00,888.725939601,29.3258316455,314.353922355,0.0,149.522181205,199.362908273,158.382389578,151.826212958,6.55617662032
 07/28  08:00:00,1437.2259926,29.3349920161,314.922521927,0.0,448.566543614,448.566543614,36.6097935812,25.6387753078,10.9710182733
 07/28  09:00:00,1403.34262775,30.177745485,315.790385488,0.0,448.566543614,448.566543614,16.1865590735,0.81757748523,15.3689815882
 07/28  10:00:00,1372.63391028,32.3277570466,327.780291079,0.0,448.566543614,448.566543614,13.2070061621,0.0315947236549,13.1754114384
 07/28  11:00:00,1399.29559258,32.8247210274,349.766008488,0.0,448.566543614,448.566543614,16.38334999,0.0,16.38334999
 07/28  12:00:00,1357.14075387,30.5459161007,359.443614018,0.0,448.566543614,398.725816546,21.1116147523,0.0,21.1116147523
 07/28  13:00:00,1413.73287988,33.6472595128,363.095008695,0.0,448.566543614,448.566543614,17.6532257028,0.0,17.6532257028
 07/28  14:00:00,1412.82895993,34.3259237177,361.521355409,0.0,448.566543614,448.566543614,13.1585736837,0.0,13.1585736837
 07/28  15:00:00,1412.11120969,36.1190346909,359.259443387,0.0,448.566543614,448.566543614,10.9634181307,0.0,10.9634181307
 07/28  16:00:00,1450.7610208,37.6507785377,349.842956827,0.0,448.566543614,448.566543614,15.3983417639,0.0,15.3983417639
 07/28  17:00:00,1317.07952855,34.2662974589,335.301642615,0.0,348.885089477,398.725816546,10.9396026829,0.0,10.9396026829
 07/28  18:00:00,1096.4672496,30.422890677,321.036190639,0.0,249.203635341,299.044362409,6.56069321452,0.0,6.56069321452
 07/28  19:00:00,1062.57911941,29.3900091368,314.03997566,0.0,249.203635341,299.044362409,19.7241021019,13.1757602485,6.54834185347
 07/28  20:00:00,959.594006428,29.3258316455,311.05418723,0.0,149.522181205,249.203635341,62.6331681523,58.2588253509,4.37434280141
 07/28  21:00:00,933.25246596,29.3258316455,308.977613103,0.0,149.522181205,249.203635341,90.7805578527,86.4179099331,4.36264791963
 07/28  22:00:00,349.356659152,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925724769,0.0,2.18925724769
 07/28  23:00:00,299.991899917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912378312,0.0,2.18912378312
 07/28  24:00:00,287.769702193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926024309,0.0,2.18926024309
 07/29  01:00:00,237.928974696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912609957,0.0,2.18912609957
 07/29  02:00:00,237.928974736,0.0,0.0,0.0,24.9203635341,149.522181205,1.51178967996,0.0,1.51178967996
 07/29  03:00:00,237.928974724,0.0,0.0,0.0,24.9203635341,149.522181205,0.696901938809,0.0,0.696901938809
 07/29  04:00:00,250.151172524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912851697,0.0,2.18912851697
 07/29  05:00:00,274.596908219,0.0,0.0,0.0,24.9203635341,149.522181205,4.36219287847,0.0,4.36219287847
 07/29  06:00:00,719.859533184,31.4143802585,264.340738685,0.0,49.8407270682,199.362908273,176.221818819,174.031337844,2.19048097487
 07/29  07:00:00,705.171671222,29.3258316455,236.215254117,0.0,49.8407270682,199.362908273,187.129771558,182.763370634,4.36640092423
 07/29  08:00:00,941.107903526,29.3258316455,223.222961551,0.0,249.203635341,249.203635341,130.987180321,126.615210176,4.37197014479
 07/29  09:00:00,993.624764923,29.3258316455,305.975164896,0.0,249.203635341,249.203635341,84.5992563226,75.8580163086,8.741240014
 07/29  10:00:00,995.394659514,29.3258316455,348.083090567,0.0,249.203635341,249.203635341,13.7799553261,7.22293644399,6.55701888207
 07/29  11:00:00,1018.17344851,29.3258316455,370.596137048,0.0,249.203635341,249.203635341,9.48170223555,0.735232877767,8.74646935779
 07/29  12:00:00,1027.74094215,29.3258316455,380.164973813,0.0,249.203635341,249.203635341,7.28570086685,0.727330529658,6.55837033719
 07/29  13:00:00,1022.87829334,29.3326354302,375.296435579,0.0,249.203635341,249.203635341,6.63570090725,0.0790578720011,6.55664303525
 07/29  14:00:00,774.18128028,29.3258316455,375.811702455,0.0,74.7610906023,174.442544739,6.54845708683,0.0,6.54845708683
 07/29  15:00:00,774.936551842,29.535233305,376.358466771,0.0,74.7610906023,174.442544739,4.36960613767,0.0,4.36960613767
 07/29  16:00:00,809.754592435,30.9935663113,361.325154288,0.0,74.7610906023,174.442544739,7.88121885457,3.5102320938,4.37098676077
 07/29  17:00:00,753.43313476,31.5608985656,344.372147981,0.0,24.9203635341,149.522181205,31.4470399613,27.0858059457,4.36123401558
 07/29  18:00:00,617.793279662,20.8173860383,243.128564612,0.0,24.9203635341,149.522181205,2.19064523963,0.0,2.19064523963
 07/29  19:00:00,343.716611384,4.72794513908,54.0606355272,0.0,24.9203635341,149.522181205,2.19060046124,0.0,2.19060046124
 07/29  20:00:00,323.485252513,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048211867,0.0,2.19048211867
 07/29  21:00:00,299.0417499,0.0,0.0,0.0,24.9203635341,149.522181205,4.36405145402,0.0,4.36405145402
 07/29  22:00:00,274.595568305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915631794,0.0,2.18915631794
 07/29  23:00:00,250.151172764,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902240365,0.0,2.18902240365
 07/29  24:00:00,237.928974877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915866596,0.0,2.18915866596
 07/30  01:00:00,237.928527999,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834051768,0.0,2.18834051768
 07/30  02:00:00,237.92852792,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  03:00:00,237.928528423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837053786,0.0,2.18837053786
 07/30  04:00:00,250.150726318,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840049241,0.0,2.18840049241
 07/30  05:00:00,274.596460603,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056430047,0.0,2.19056430047
 07/30  06:00:00,280.765579774,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884137203,0.0,2.1884137203
 07/30  07:00:00,296.666308356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844357418,0.0,2.18844357418
 07/30  08:00:00,296.666308041,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  09:00:00,259.999715141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847338426,0.0,2.18847338426
 07/30  10:00:00,211.110924184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850376539,0.0,2.18850376539
 07/30  11:00:00,268.889498084,1.16142451179,25.2657121392,0.0,24.9203635341,149.522181205,2.18993575771,0.0,2.18993575771
 07/30  12:00:00,211.111816627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995429377,0.0,2.18995429377
 07/30  13:00:00,211.113156246,0.0,0.0,0.0,24.9203635341,149.522181205,4.36360969233,0.0,4.36360969233
 07/30  14:00:00,211.111817012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997247374,0.0,2.18997247374
 07/30  15:00:00,211.110923525,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  16:00:00,259.999714953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843523102,0.0,2.18843523102
 07/30  17:00:00,414.823887695,8.40384271504,86.9373267144,0.0,24.9203635341,149.522181205,2.18846506098,0.0,2.18846506098
 07/30  18:00:00,483.097536211,17.0811691964,122.373151626,0.0,24.9203635341,149.522181205,2.18854024118,0.0,2.18854024118
 07/30  19:00:00,285.052165286,0.387141503929,2.16184812886,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  20:00:00,323.483912631,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852460699,0.0,2.18852460699
 07/30  21:00:00,299.040856957,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062897828,0.0,2.19062897828
 07/30  22:00:00,274.595121533,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853806302,0.0,2.18853806302
 07/30  23:00:00,250.150726397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834524387,0.0,2.18834524387
 07/30  24:00:00,237.92852862,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837523127,0.0,2.18837523127
 07/31  01:00:00,287.769701651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908832171,0.0,2.18908832171
 07/31  02:00:00,287.769701615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922367374,0.0,2.18922367374
 07/31  03:00:00,287.769701454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908915809,0.0,2.18908915809
 07/31  04:00:00,299.991899257,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/31  05:00:00,349.357997664,0.0,0.0,0.0,49.8407270682,199.362908273,4.36265013137,0.0,4.36265013137
 07/31  06:00:00,540.854269771,31.4957730715,89.5824991663,0.0,49.8407270682,199.362908273,188.598908111,186.408564485,2.19034362602
 07/31  07:00:00,683.348616073,29.3258316455,117.653769017,0.0,149.522181205,199.362908273,183.239344714,176.682965375,6.55637933978
 07/31  08:00:00,1296.20544512,29.3258316455,180.556488631,0.0,448.566543614,448.566543614,70.7773876602,57.6149420711,13.1624455891
 07/31  09:00:00,1329.5279107,29.4477352895,248.858136093,0.0,448.566543614,448.566543614,27.0608887279,13.8864429762,13.1744457518
 07/31  10:00:00,1334.32055452,30.1333674067,300.301129356,0.0,448.566543614,448.566543614,15.3293643254,2.14792195152,13.1814423738
 07/31  11:00:00,1359.70614895,30.7510922662,318.038628297,0.0,448.566543614,448.566543614,18.2091772129,0.596843352223,17.6123338607
 07/31  12:00:00,1333.18822007,29.3468640682,338.356464983,0.0,448.566543614,398.725816546,20.5359827408,0.660087757606,19.8758949832
 07/31  13:00:00,1398.98841235,31.97071484,350.158990694,0.0,448.566543614,448.566543614,19.8712228258,0.0138342050798,19.8573886207
 07/31  14:00:00,1409.73587465,32.6946172296,360.059580408,0.0,448.566543614,448.566543614,10.9674132155,0.0,10.9674132155
 07/31  15:00:00,1411.26906965,34.3504491907,359.937393169,0.0,448.566543614,448.566543614,13.1531596276,0.0,13.1531596276
 07/31  16:00:00,1462.03737454,36.2716145229,360.282027902,0.0,448.566543614,448.566543614,15.3985658805,0.0,15.3985658805
 07/31  17:00:00,1331.18965849,32.324028314,347.959734067,0.0,348.885089477,398.725816546,8.75518448907,0.0,8.75518448907
 07/31  18:00:00,1107.48919143,29.8735116018,330.631554016,0.0,249.203635341,299.044362409,13.3041321541,4.56232425612,8.741807898
 07/31  19:00:00,1060.78976631,29.3258316455,313.919934795,0.0,249.203635341,299.044362409,46.6413718121,42.2688895837,4.37248222836
 07/31  20:00:00,954.723967143,29.3258316455,307.825404653,0.0,149.522181205,249.203635341,104.729714528,98.1782512881,6.55146323962
 07/31  21:00:00,904.910199724,29.3258316455,283.276526767,0.0,149.522181205,249.203635341,130.208929271,128.017609816,2.1913194543
 07/31  22:00:00,349.356658327,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921482198,0.0,2.18921482198
 07/31  23:00:00,299.991899235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918677086,0.0,2.18918677086
 07/31  24:00:00,287.769701522,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890521791,0.0,2.1890521791
 08/01  01:00:00,287.769701391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918716481,0.0,2.18918716481
 08/01  02:00:00,287.769701435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905232597,0.0,2.18905232597
 08/01  03:00:00,287.769701442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918739001,0.0,2.18918739001
 08/01  04:00:00,299.991899246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905253809,0.0,2.18905253809
 08/01  05:00:00,349.35799694,0.0,0.0,0.0,49.8407270682,199.362908273,2.19108602074,0.0,2.19108602074
 08/01  06:00:00,532.697383525,31.6706410575,81.3135331968,0.0,49.8407270682,199.362908273,213.816546608,211.625925428,2.19062118069
 08/01  07:00:00,632.459436622,29.3258316455,67.8580903263,0.0,149.522181205,199.362908273,222.10987076,213.374748808,8.73512195177
 08/01  08:00:00,1228.2067148,29.3258316455,113.625040524,0.0,448.566543614,448.566543614,108.84482774,97.8735309194,10.9712968201
 08/01  09:00:00,1263.40980427,29.5441803201,183.335093182,0.0,448.566543614,448.566543614,73.3633230594,57.9917054578,15.3716176015
 08/01  10:00:00,1311.7881327,30.2001318297,276.931100981,0.0,448.566543614,448.566543614,30.2926646844,17.1183835088,13.1742811756
 08/01  11:00:00,1340.84870431,30.800705909,301.917849079,0.0,448.566543614,448.566543614,16.2093155718,0.79626401081,15.413051561
 08/01  12:00:00,1304.70569557,29.4600835342,315.289632059,0.0,448.566543614,398.725816546,22.4162300346,0.328051632475,22.0881784021
 08/01  13:00:00,1372.30854941,32.0554787785,327.854203108,0.0,448.566543614,448.566543614,17.6538933752,0.0,17.6538933752
 08/01  14:00:00,1387.79479474,32.8485934603,340.410544723,0.0,448.566543614,448.566543614,13.1562760558,0.0,13.1562760558
 08/01  15:00:00,1391.24492013,33.979080755,342.58725489,0.0,448.566543614,448.566543614,10.9638074703,0.0,10.9638074703
 08/01  16:00:00,1433.74749584,35.3815544546,336.999742596,0.0,448.566543614,448.566543614,15.3986472088,0.0,15.3986472088
 08/01  17:00:00,1296.56590136,32.3881256514,318.589596778,0.0,348.885089477,398.725816546,8.75515438251,0.0,8.75515438251
 08/01  18:00:00,1062.98634422,29.7784213024,291.788918661,0.0,249.203635341,299.044362409,19.6310411443,10.8893084814,8.74173266283
 08/01  19:00:00,905.702819143,29.3258316455,163.64976041,0.0,249.203635341,299.044362409,53.0868001281,48.7145622259,4.37223790224
 08/01  20:00:00,748.636109588,29.3258316455,106.187547099,0.0,149.522181205,249.203635341,114.985039175,108.431657745,6.55338143013
 08/01  21:00:00,722.798562835,29.3258316455,104.893393423,0.0,149.522181205,249.203635341,146.27441002,141.912375741,4.36203427966
 08/01  22:00:00,349.356658257,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899299349,0.0,2.18899299349
 08/01  23:00:00,299.991898971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912817614,0.0,2.18912817614
 08/01  24:00:00,287.769701202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899326834,0.0,2.18899326834
 08/02  01:00:00,287.769701034,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  02:00:00,287.769701034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912796735,0.0,2.18912796735
 08/02  03:00:00,287.769701211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899283087,0.0,2.18899283087
 08/02  04:00:00,299.991898982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912774125,0.0,2.18912774125
 08/02  05:00:00,349.357997464,0.0,0.0,0.0,49.8407270682,199.362908273,4.36246666613,0.0,4.36246666613
 08/02  06:00:00,446.668010345,31.5614395892,0.154362748679,0.0,49.8407270682,199.362908273,250.54578212,248.355213213,2.19056890701
 08/02  07:00:00,569.364777957,29.3258316455,7.16025688096,0.0,149.522181205,199.362908273,249.385693197,242.828033173,6.55766002417
 08/02  08:00:00,1132.00350574,29.3258316455,21.0689631489,0.0,448.566543614,448.566543614,137.924902226,124.765056065,13.1598461613
 08/02  09:00:00,1168.73628856,29.3949634962,91.8165707351,0.0,448.566543614,448.566543614,101.063915124,87.8926742772,13.1712408463
 08/02  10:00:00,1220.2897861,29.9368452861,189.187850185,0.0,448.566543614,448.566543614,71.8344154991,58.6562599011,13.178155598
 08/02  11:00:00,1338.45793551,30.4332787189,299.622610296,0.0,448.566543614,448.566543614,38.1148378175,20.4997906446,17.6150471729
 08/02  12:00:00,1318.92190284,29.3258316455,326.443474451,0.0,448.566543614,398.725816546,40.8820816375,21.002800445,19.8792811924
 08/02  13:00:00,1369.06464505,31.0044228456,325.965861017,0.0,448.566543614,448.566543614,23.6814002274,3.82340729703,19.8579929304
 08/02  14:00:00,1378.40121383,31.3884606466,332.87905274,0.0,448.566543614,448.566543614,11.7498332048,0.780219884449,10.9696133203
 08/02  15:00:00,1375.90790772,31.8912597968,332.112478098,0.0,448.566543614,448.566543614,10.9619778969,0.0,10.9619778969
 08/02  16:00:00,1402.04029762,32.2999290522,314.817930198,0.0,448.566543614,448.566543614,17.5960246988,0.0,17.5960246988
 08/02  17:00:00,1251.11229602,29.8527950626,282.236412659,0.0,348.885089477,398.725816546,34.5655503618,25.8100987941,8.75545156767
 08/02  18:00:00,901.848542001,29.3258316455,136.27856137,0.0,249.203635341,299.044362409,120.216753741,113.65611211,6.56064163094
 08/02  19:00:00,815.724644963,29.3258316455,67.8975175805,0.0,249.203635341,299.044362409,157.576719221,151.028525927,6.54819329395
 08/02  20:00:00,705.966122194,29.3258316455,64.9558611771,0.0,149.522181205,249.203635341,206.888100131,200.335771097,6.55232903441
 08/02  21:00:00,681.462311508,29.3258316455,64.9217088093,0.0,149.522181205,249.203635341,220.781634085,218.590463771,2.19117031377
 08/02  22:00:00,349.356658399,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916690807,0.0,2.18916690807
 08/02  23:00:00,299.991899182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916583197,0.0,2.18916583197
 08/02  24:00:00,287.769701386,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890307051,0.0,2.1890307051
 08/03  01:00:00,287.769701153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916514771,0.0,2.18916514771
 08/03  02:00:00,287.769701134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902981663,0.0,2.18902981663
 08/03  03:00:00,287.769701005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916437378,0.0,2.18916437378
 08/03  04:00:00,299.991898757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902902722,0.0,2.18902902722
 08/03  05:00:00,349.357996851,0.0,0.0,0.0,49.8407270682,199.362908273,2.19134347662,0.0,2.19134347662
 08/03  06:00:00,386.635134502,30.8537827013,0.0,0.0,49.8407270682,199.362908273,353.544086641,351.353669049,2.19041759111
 08/03  07:00:00,510.95523965,29.3258316455,0.000639772793451,0.0,149.522181205,199.362908273,420.238504395,413.681921378,6.55658301669
 08/03  08:00:00,1074.26663381,29.3258316455,4.76875532157,0.0,448.566543614,448.566543614,268.321995304,255.159186626,13.1628086776
 08/03  09:00:00,1196.61846805,29.3258316455,119.086297208,0.0,448.566543614,448.566543614,148.949404346,135.774657996,13.1747463496
 08/03  10:00:00,1246.53444605,29.3258316455,215.766464935,0.0,448.566543614,448.566543614,98.0764303954,84.1327424559,13.9436879396
 08/03  11:00:00,1331.00018547,29.4850255051,295.782075545,0.0,448.566543614,448.566543614,39.5955099516,22.7471755487,16.8483344029
 08/03  12:00:00,1306.59797215,29.3258316455,316.708329858,0.0,448.566543614,398.725816546,40.2156421859,20.3399800098,19.8756621762
 08/03  13:00:00,1370.71646118,30.2509342211,327.469930278,0.0,448.566543614,448.566543614,24.5411248482,4.68325229213,19.8578725561
 08/03  14:00:00,1381.23529191,30.8445161846,336.149147602,0.0,448.566543614,448.566543614,10.9658282118,0.0,10.9658282118
 08/03  15:00:00,1380.33301121,31.4532494129,335.532039874,0.0,448.566543614,448.566543614,13.1531997199,0.0,13.1531997199
 08/03  16:00:00,1424.10617638,32.59422777,330.758683113,0.0,448.566543614,448.566543614,15.3970269571,0.0,15.3970269571
 08/03  17:00:00,1283.73323221,29.6099441423,312.17731874,0.0,348.885089477,398.725816546,15.4719860621,6.71525332956,8.75673273251
 08/03  18:00:00,1019.76990442,29.3258316455,251.577138394,0.0,249.203635341,299.044362409,66.5778891682,57.8360785711,8.74181059709
 08/03  19:00:00,910.616496371,29.3258316455,160.449141449,0.0,249.203635341,299.044362409,112.192535822,107.820059899,4.37247592282
 08/03  20:00:00,726.808033451,29.3258316455,85.4355195484,0.0,149.522181205,249.203635341,177.367899784,170.816403092,6.55149669143
 08/03  21:00:00,706.444790037,29.3258316455,89.3672835971,0.0,149.522181205,249.203635341,189.689818457,187.498499774,2.19131868337
 08/03  22:00:00,349.356657833,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921435032,0.0,2.18921435032
 08/03  23:00:00,299.991898749,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891854696,0.0,2.1891854696
 08/03  24:00:00,287.76970104,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890500984,0.0,2.1890500984
 08/04  01:00:00,287.769700974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918430843,0.0,2.18918430843
 08/04  02:00:00,287.769701022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904878017,0.0,2.18904878017
 08/04  03:00:00,287.769701027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918304833,0.0,2.18918304833
 08/04  04:00:00,299.991898837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904751292,0.0,2.18904751292
 08/04  05:00:00,349.357996283,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107922455,0.0,2.19107922455
 08/04  06:00:00,386.543334035,30.7970808956,0.0,0.0,49.8407270682,199.362908273,303.602493357,301.411879479,2.19061387803
 08/04  07:00:00,531.296344569,29.3258316455,0.00295243913319,0.0,149.522181205,199.362908273,299.353652732,290.618583904,8.73506882831
 08/04  08:00:00,1141.46116808,29.3258316455,30.26148518,0.0,448.566543614,448.566543614,161.105835042,150.13363779,10.9721972524
 08/04  09:00:00,1194.09134359,29.3258316455,116.888237251,0.0,448.566543614,448.566543614,105.76200529,91.6054667763,14.1565385132
 08/04  10:00:00,1307.62976647,29.3258316455,273.501265233,0.0,448.566543614,448.566543614,35.9513507518,21.5585302881,14.3928204637
 08/04  11:00:00,1351.75133738,29.5759163918,313.225738054,0.0,448.566543614,448.566543614,26.3366452247,10.923916507,15.4127287178
 08/04  12:00:00,1309.75378285,29.3258316455,319.721397292,0.0,448.566543614,398.725816546,34.4269227021,12.4318421975,21.9950805046
 08/04  13:00:00,1367.81798642,30.3433429933,325.391105985,0.0,448.566543614,448.566543614,18.9580479083,1.21262048043,17.7454274279
 08/04  14:00:00,1378.83516141,30.8946438978,334.029000334,0.0,448.566543614,448.566543614,13.1559112012,0.0,13.1559112012
 08/04  15:00:00,1377.92566808,31.5801961354,333.653643956,0.0,448.566543614,448.566543614,10.9659152953,0.0,10.9659152953
 08/04  16:00:00,1412.28920867,31.9321067124,322.281075989,0.0,448.566543614,448.566543614,15.3981316615,0.0,15.3981316615
 08/04  17:00:00,1277.4850998,29.5199215699,307.394700009,0.0,348.885089477,398.725816546,11.0697167733,2.31484179334,8.75487497995
 08/04  18:00:00,1020.09802357,29.3258316455,251.901884275,0.0,249.203635341,299.044362409,71.2924893085,62.5510558502,8.7414334583
 08/04  19:00:00,943.149751885,29.3258316455,192.100849279,0.0,249.203635341,299.044362409,112.537357423,108.165272939,4.37208448464
 08/04  20:00:00,776.263872465,29.3258316455,133.450713272,0.0,149.522181205,249.203635341,172.953310378,166.400165543,6.55314483526
 08/04  21:00:00,726.549091054,29.3258316455,108.802292027,0.0,149.522181205,249.203635341,190.981609177,186.619229418,4.36237975862
 08/04  22:00:00,349.356657806,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918765227,0.0,2.18918765227
 08/04  23:00:00,299.991898614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905211168,0.0,2.18905211168
 08/04  24:00:00,287.769700816,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/05  01:00:00,237.928973639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918619871,0.0,2.18918619871
 08/05  02:00:00,237.928973731,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890505238,0.0,2.1890505238
 08/05  03:00:00,237.928973793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918461112,0.0,2.18918461112
 08/05  04:00:00,250.151171657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904892512,0.0,2.18904892512
 08/05  05:00:00,274.596906265,0.0,0.0,0.0,24.9203635341,149.522181205,4.36230538005,0.0,4.36230538005
 08/05  06:00:00,385.975809129,30.2349565796,0.0,0.0,49.8407270682,199.362908273,296.412530967,294.222043193,2.19048777397
 08/05  07:00:00,400.960381984,29.3258316455,0.0,0.0,49.8407270682,199.362908273,286.077055746,281.710276987,4.36677875863
 08/05  08:00:00,734.100446478,29.3258316455,41.713014768,0.0,249.203635341,249.203635341,133.649286593,129.2773104,4.37197619276
 08/05  09:00:00,949.648700227,29.8886582086,263.512341761,0.0,249.203635341,249.203635341,99.9744775579,91.2334072451,8.74107031272
 08/05  10:00:00,980.448230277,30.186536394,333.249414148,0.0,249.203635341,249.203635341,55.2254256694,48.6686626455,6.5567630239
 08/05  11:00:00,1004.14676148,29.4680863529,356.407716187,0.0,249.203635341,249.203635341,36.3993905609,27.6522753807,8.74711518019
 08/05  12:00:00,1007.06175793,29.3258316455,359.471525017,0.0,249.203635341,249.203635341,27.0039367025,20.4448288546,6.55910784795
 08/05  13:00:00,1013.46677551,29.3258316455,365.883141897,0.0,249.203635341,249.203635341,18.4967771535,11.9404405455,6.55633660794
 08/05  14:00:00,760.770511315,29.3258316455,362.400824393,0.0,74.7610906023,174.442544739,6.70545390329,0.157130773353,6.54832312994
 08/05  15:00:00,751.302886075,29.3309887536,353.202175593,0.0,74.7610906023,174.442544739,4.55159668355,0.181862691071,4.36973399248
 08/05  16:00:00,784.893063086,29.8780386205,339.244041329,0.0,74.7610906023,174.442544739,15.9315313965,11.5607013539,4.37083004255
 08/05  17:00:00,727.76782318,29.7025079416,325.063229918,0.0,24.9203635341,149.522181205,54.6869120197,52.4963853852,2.19052663443
 08/05  18:00:00,493.433669325,12.6025289296,142.440537447,0.0,24.9203635341,149.522181205,4.36132229877,0.0,4.36132229877
 08/05  19:00:00,280.766917342,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035309992,0.0,2.19035309992
 08/05  20:00:00,323.485250517,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041677822,0.0,2.19041677822
 08/05  21:00:00,299.041748548,0.0,0.0,0.0,24.9203635341,149.522181205,4.36410351924,0.0,4.36410351924
 08/05  22:00:00,274.595567184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912909953,0.0,2.18912909953
 08/05  23:00:00,250.151171407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912737515,0.0,2.18912737515
 08/05  24:00:00,237.928973634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899163813,0.0,2.18899163813
 08/06  01:00:00,237.928527245,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  02:00:00,237.928527736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834899218,0.0,2.18834899218
 08/06  03:00:00,237.928527791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837728253,0.0,2.18837728253
 08/06  04:00:00,250.150725163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840552047,0.0,2.18840552047
 08/06  05:00:00,274.596459553,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048283128,0.0,2.19048283128
 08/06  06:00:00,280.765578553,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841502409,0.0,2.18841502409
 08/06  07:00:00,296.666307246,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  08:00:00,296.666307757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844316699,0.0,2.18844316699
 08/06  09:00:00,259.999714587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847186542,0.0,2.18847186542
 08/06  10:00:00,467.448270403,13.6301477704,181.888051635,0.0,24.9203635341,149.522181205,2.18850030379,0.0,2.18850030379
 08/06  11:00:00,359.669896979,8.32641441425,112.509393813,0.0,24.9203635341,149.522181205,2.18983056818,0.0,2.18983056818
 08/06  12:00:00,211.111815424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981652213,0.0,2.18981652213
 08/06  13:00:00,362.67130849,7.11587919453,108.419817542,0.0,24.9203635341,149.522181205,2.19176589678,0.0,2.19176589678
 08/06  14:00:00,288.444587911,3.96963645516,59.501999132,0.0,24.9203635341,149.522181205,2.18994081939,0.0,2.18994081939
 08/06  15:00:00,422.316952077,11.4824792952,159.624222179,0.0,24.9203635341,149.522181205,2.18853013526,0.0,2.18853013526
 08/06  16:00:00,491.632747759,14.1096019813,175.940021306,0.0,24.9203635341,149.522181205,2.18851389725,0.0,2.18851389725
 08/06  17:00:00,296.666307932,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845217097,0.0,2.18845217097
 08/06  18:00:00,296.666307422,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  19:00:00,280.765578585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848029407,0.0,2.18848029407
 08/06  20:00:00,323.4839124,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850837749,0.0,2.18850837749
 08/06  21:00:00,299.04085502,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052709699,0.0,2.19052709699
 08/06  22:00:00,274.595121217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851822674,0.0,2.18851822674
 08/06  23:00:00,250.150725631,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832387707,0.0,2.18832387707
 08/06  24:00:00,237.928527306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835218991,0.0,2.18835218991
 08/07  01:00:00,287.769700542,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/07  02:00:00,287.769700546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915690088,0.0,2.18915690088
 08/07  03:00:00,287.769700686,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890209819,0.0,2.1890209819
 08/07  04:00:00,299.99189851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915488462,0.0,2.18915488462
 08/07  05:00:00,349.357996758,0.0,0.0,0.0,49.8407270682,199.362908273,4.3625159462,0.0,4.3625159462
 08/07  06:00:00,419.929614798,30.1270163892,0.00272697695572,0.0,49.8407270682,199.362908273,270.012724472,267.822131943,2.19059252898
 08/07  07:00:00,561.915533286,29.3258316455,0.00556436527385,0.0,149.522181205,199.362908273,263.383640163,256.825928103,6.55771206013
 08/07  08:00:00,1106.29621391,29.3258316455,7.81072439227,0.0,448.566543614,448.566543614,118.524443027,105.362240359,13.1622026674
 08/07  09:00:00,1268.91014912,30.1614901921,190.014417467,0.0,448.566543614,448.566543614,47.0097200468,33.8359852455,13.1737348013
 08/07  10:00:00,1361.11967572,30.4853657865,317.75926328,0.0,448.566543614,448.566543614,23.5092487373,10.3311473562,13.1781013811
 08/07  11:00:00,1396.62252066,29.6789520512,349.954684904,0.0,448.566543614,448.566543614,19.5564480047,1.94155572902,17.6148922757
 08/07  12:00:00,1350.93934691,29.3258316455,354.458163042,0.0,448.566543614,398.725816546,25.6117115447,5.73271931348,19.8789922312
 08/07  13:00:00,1399.90815497,29.6002644879,353.317062803,0.0,448.566543614,448.566543614,20.1758546818,0.318208161166,19.8576465206
 08/07  14:00:00,1381.2057543,30.2735718,338.14703144,0.0,448.566543614,448.566543614,10.9694459256,0.0,10.9694459256
 08/07  15:00:00,1363.73583908,31.3648688072,321.975216519,0.0,448.566543614,448.566543614,10.963315041,0.0,10.963315041
 08/07  16:00:00,1420.40207053,34.1019797339,326.152358871,0.0,448.566543614,448.566543614,17.5956041719,0.0,17.5956041719
 08/07  17:00:00,1292.56039601,32.2170500964,317.528382681,0.0,348.885089477,398.725816546,8.75525513607,0.0,8.75525513607
 08/07  18:00:00,989.338161061,30.2739206746,221.344606862,0.0,249.203635341,299.044362409,17.9776259223,11.417133258,6.5604926643
 08/07  19:00:00,862.664640287,29.3258316455,113.764683123,0.0,249.203635341,299.044362409,57.3172245431,50.768298456,6.54892608709
 08/07  20:00:00,727.31461034,29.3258316455,85.891422499,0.0,149.522181205,249.203635341,107.293230494,100.741063015,6.55216747845
 08/07  21:00:00,706.262508801,29.3258316455,89.0581869815,0.0,149.522181205,249.203635341,137.214526148,135.023407824,2.19111832369
 08/07  22:00:00,349.356657945,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924904129,0.0,2.18924904129
 08/07  23:00:00,299.991898696,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911319318,0.0,2.18911319318
 08/07  24:00:00,287.769700944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924687088,0.0,2.18924687088
 08/08  01:00:00,287.769700748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911092908,0.0,2.18911092908
 08/08  02:00:00,287.769700773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924455042,0.0,2.18924455042
 08/08  03:00:00,287.769700577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910863783,0.0,2.18910863783
 08/08  04:00:00,299.991898395,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  05:00:00,349.357996267,0.0,0.0,0.0,49.8407270682,199.362908273,4.36267983733,0.0,4.36267983733
 08/08  06:00:00,567.855133611,31.0157077967,107.810797853,0.0,49.8407270682,199.362908273,209.645042413,207.454685348,2.19035706518
 08/08  07:00:00,674.188315813,29.3258316455,108.818704711,0.0,149.522181205,199.362908273,196.095886038,189.539501397,6.5563846412
 08/08  08:00:00,1381.88157123,29.4130842875,261.828116886,0.0,448.566543614,448.566543614,50.1844604663,37.0220575737,13.1624028925
 08/08  09:00:00,1425.9941418,31.0934635194,331.108245831,0.0,448.566543614,448.566543614,15.9885295923,2.81426825266,13.1742613397
