Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/08  10:00:00,1412.44991537,32.2305653175,363.235249705,0.0,448.566543614,448.566543614,13.4447995399,0.263596830686,13.1812027092
 08/08  11:00:00,1422.08246187,31.5878162417,373.507173034,0.0,448.566543614,448.566543614,17.616403892,0.00393428586979,17.6124696061
 08/08  12:00:00,1350.61239156,29.3258316455,355.763583822,0.0,448.566543614,398.725816546,19.9967633425,0.122029910303,19.8747334321
 08/08  13:00:00,1389.92152343,31.6908830555,342.567208975,0.0,448.566543614,448.566543614,19.8595183504,0.0,19.8595183504
 08/08  14:00:00,1404.3822047,32.6383518547,354.762181381,0.0,448.566543614,448.566543614,10.9686255498,0.0,10.9686255498
 08/08  15:00:00,1415.43936521,34.4511086492,364.007034309,0.0,448.566543614,448.566543614,13.152544702,0.0,13.152544702
 08/08  16:00:00,1458.715899,37.0991109556,357.776644048,0.0,448.566543614,448.566543614,15.3977162254,0.0,15.3977162254
 08/08  17:00:00,1313.87573198,33.9328523622,332.520539085,0.0,348.885089477,398.725816546,8.75471745696,0.0,8.75471745696
 08/08  18:00:00,1085.7247283,29.6105609668,313.450598433,0.0,249.203635341,299.044362409,8.90019170951,0.159373618068,8.74081809144
 08/08  19:00:00,1005.0854848,29.344194123,252.807094585,0.0,249.203635341,299.044362409,21.7079493067,17.3357124177,4.37223688902
 08/08  20:00:00,836.293655669,29.3258316455,192.069549254,0.0,149.522181205,249.203635341,84.6864500759,78.1332064176,6.55324365824
 08/08  21:00:00,783.066103744,29.3258316455,163.858083586,0.0,149.522181205,249.203635341,111.893024251,109.701826577,2.19119767398
 08/08  22:00:00,349.356657515,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920105941,0.0,2.18920105941
 08/08  23:00:00,299.991898436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906426601,0.0,2.18906426601
 08/08  24:00:00,287.769700716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919797107,0.0,2.18919797107
 08/09  01:00:00,287.769700735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906198533,0.0,2.18906198533
 08/09  02:00:00,287.769700767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919568823,0.0,2.18919568823
 08/09  03:00:00,287.769700756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905971427,0.0,2.18905971427
 08/09  04:00:00,299.991898543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919342712,0.0,2.18919342712
 08/09  05:00:00,349.357995854,0.0,0.0,0.0,49.8407270682,199.362908273,2.19136542774,0.0,2.19136542774
 08/09  06:00:00,532.061816179,31.6486473765,72.4488335412,0.0,49.8407270682,199.362908273,191.12568675,188.935016851,2.19066989824
 08/09  07:00:00,652.826666723,29.3258316455,87.8800212042,0.0,149.522181205,199.362908273,203.405910859,194.670425735,8.73548512415
 08/09  08:00:00,1280.25226822,29.3258316455,165.08190724,0.0,448.566543614,448.566543614,89.9609994948,78.9872659168,10.973733578
 08/09  09:00:00,1361.98427417,29.4827998883,279.462804704,0.0,448.566543614,448.566543614,35.2868313538,22.1094711202,13.1773602336
 08/09  10:00:00,1359.44757392,30.207746601,317.366115231,0.0,448.566543614,448.566543614,18.3161163732,2.94245823612,15.3736581371
 08/09  11:00:00,1386.02254606,30.958047432,339.446689629,0.0,448.566543614,448.566543614,15.6086386099,0.197007479374,15.4116311305
 08/09  12:00:00,1337.54235461,29.6282198227,341.857644092,0.0,448.566543614,398.725816546,19.9444082609,0.0650125401254,19.8793957208
 08/09  13:00:00,1388.95534836,32.4240987081,341.585203606,0.0,448.566543614,448.566543614,19.8588131548,0.0,19.8588131548
 08/09  14:00:00,1386.11098267,33.2709334487,338.715244045,0.0,448.566543614,448.566543614,13.1549502597,0.0,13.1549502597
 08/09  15:00:00,1381.81585551,34.5540087235,334.711960806,0.0,448.566543614,448.566543614,10.9642571068,0.0,10.9642571068
 08/09  16:00:00,1417.35576376,36.9379963122,322.463164645,0.0,448.566543614,448.566543614,15.396957631,0.0,15.396957631
 08/09  17:00:00,1293.22354083,33.587640677,315.46133483,0.0,348.885089477,398.725816546,8.75420337942,0.0,8.75420337942
 08/09  18:00:00,1086.57895565,30.5117797833,312.79035434,0.0,249.203635341,299.044362409,11.5573751361,2.81661021459,8.74076492155
 08/09  19:00:00,1008.49096694,29.3269856819,255.949753871,0.0,249.203635341,299.044362409,32.3927652251,28.0202519306,4.3725132945
 08/09  20:00:00,778.812811321,29.3258316455,136.060431484,0.0,149.522181205,249.203635341,89.1576490111,82.6049987478,6.55265026328
 08/09  21:00:00,675.762906206,29.3258316455,59.6527699916,0.0,149.522181205,249.203635341,128.417276932,124.054813822,4.36246310988
 08/09  22:00:00,349.356657583,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902394618,0.0,2.18902394618
 08/09  23:00:00,299.991898439,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  24:00:00,287.769700605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915777394,0.0,2.18915777394
 08/10  01:00:00,287.769700728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902181075,0.0,2.18902181075
 08/10  02:00:00,287.769700732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915565286,0.0,2.18915565286
 08/10  03:00:00,287.769700826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901968132,0.0,2.18901968132
 08/10  04:00:00,299.991898599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915352595,0.0,2.18915352595
 08/10  05:00:00,349.357996574,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104302988,0.0,2.19104302988
 08/10  06:00:00,430.906867358,31.7468007751,0.193602841519,0.0,49.8407270682,199.362908273,226.981080699,222.619768683,4.36131201562
 08/10  07:00:00,569.473753158,29.3258316455,7.30599029844,0.0,149.522181205,199.362908273,198.472966363,191.91607375,6.55689261302
 08/10  08:00:00,1179.74817148,30.1736291148,66.4072041564,0.0,448.566543614,448.566543614,60.5368929623,47.3758538212,13.1610391411
 08/10  09:00:00,1259.9666804,32.7537835761,177.903451383,0.0,448.566543614,448.566543614,31.0149301153,17.8453577568,13.1695723585
 08/10  10:00:00,1334.24217225,33.3335797446,295.305296566,0.0,448.566543614,448.566543614,17.7728329289,4.59641841597,13.176414513
 08/10  11:00:00,1382.41742822,32.6684605503,334.572431815,0.0,448.566543614,448.566543614,18.066043237,0.453329745615,17.6127134914
 08/10  12:00:00,1357.83491041,29.913531292,360.770045493,0.0,448.566543614,398.725816546,20.0553350972,0.177390344075,19.8779447531
 08/10  13:00:00,1416.45449074,32.7443602813,366.719532711,0.0,448.566543614,448.566543614,17.6528317411,0.0,17.6528317411
 08/10  14:00:00,1414.99348225,33.5904832241,364.421327527,0.0,448.566543614,448.566543614,13.1590670872,0.0,13.1590670872
 08/10  15:00:00,1418.74943022,35.6612827843,366.106919209,0.0,448.566543614,448.566543614,10.9637047225,0.0,10.9637047225
 08/10  16:00:00,1469.66042769,38.4482974412,366.000872113,0.0,448.566543614,448.566543614,15.3985556236,0.0,15.3985556236
 08/10  17:00:00,1317.331559,35.3030877386,335.472981977,0.0,348.885089477,398.725816546,10.9384982265,0.0,10.9384982265
 08/10  18:00:00,1089.44362941,31.5839259673,314.885632281,0.0,249.203635341,299.044362409,6.64062662616,0.0798431460619,6.5607834801
 08/10  19:00:00,1026.71673768,29.5319385852,273.684199206,0.0,249.203635341,299.044362409,19.4352444864,12.8869334649,6.54831102145
 08/10  20:00:00,838.144547769,29.3258316455,193.927854637,0.0,149.522181205,249.203635341,72.3666525109,67.9922721774,4.37438033355
 08/10  21:00:00,751.94500639,29.3258316455,133.623614796,0.0,149.522181205,249.203635341,111.202795496,106.840100412,4.36269508454
 08/10  22:00:00,349.356657625,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901066199,0.0,2.18901066199
 08/10  23:00:00,299.991898434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914450581,0.0,2.18914450581
 08/10  24:00:00,287.769700677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900851118,0.0,2.18900851118
 08/11  01:00:00,287.769700565,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891424599,0.0,2.1891424599
 08/11  02:00:00,287.769700568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900651577,0.0,2.18900651577
 08/11  03:00:00,287.769700564,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  04:00:00,299.991898365,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891404409,0.0,2.1891404409
 08/11  05:00:00,349.357996818,0.0,0.0,0.0,49.8407270682,199.362908273,4.36220403924,0.0,4.36220403924
 08/11  06:00:00,396.219402965,31.9953660615,0.0,0.0,49.8407270682,199.362908273,213.650867586,211.460383591,2.19048399442
 08/11  07:00:00,645.217016974,29.3258316455,80.5157558545,0.0,149.522181205,199.362908273,177.780511418,171.224840464,6.55567095418
 08/11  08:00:00,1400.79272234,30.3250972769,278.206536758,0.0,448.566543614,448.566543614,47.4859278985,34.3240892495,13.161838649
 08/11  09:00:00,1431.83970307,32.9606030423,334.576514181,0.0,448.566543614,448.566543614,17.5577544229,4.38493745497,13.1728169679
 08/11  10:00:00,1403.79099392,33.2337170687,353.93060523,0.0,448.566543614,448.566543614,13.814681486,0.634953140065,13.179728346
 08/11  11:00:00,1407.73484515,32.7176651768,358.049530028,0.0,448.566543614,448.566543614,17.6478461277,0.0354943655749,17.6123517621
 08/11  12:00:00,1364.90363884,30.194102527,367.558326555,0.0,448.566543614,398.725816546,19.8803798575,0.0,19.8803798575
 08/11  13:00:00,1418.36281018,33.2700232923,368.102193307,0.0,448.566543614,448.566543614,19.8599529819,0.0,19.8599529819
 08/11  14:00:00,1418.99111666,34.1311196306,367.878325055,0.0,448.566543614,448.566543614,10.9682603264,0.0,10.9682603264
 08/11  15:00:00,1420.03028774,36.2017791519,366.847283491,0.0,448.566543614,448.566543614,13.1511219825,0.0,13.1511219825
 08/11  16:00:00,1458.91942456,38.9598228256,355.391943069,0.0,448.566543614,448.566543614,15.3981975849,0.0,15.3981975849
 08/11  17:00:00,1325.2732456,35.4907810756,340.713630476,0.0,348.885089477,398.725816546,8.75503827521,0.0,8.75503827521
 08/11  18:00:00,1098.57318195,29.5890023644,322.963231648,0.0,249.203635341,299.044362409,6.56094633648,0.0,6.56094633648
 08/11  19:00:00,1061.69261544,29.388151364,306.63525709,0.0,249.203635341,299.044362409,10.3378731187,3.78978815614,6.54808496257
 08/11  20:00:00,864.689514683,29.3258316455,219.89618097,0.0,149.522181205,249.203635341,65.1092912617,58.5563335523,6.55295770938
 08/11  21:00:00,730.703630105,29.3258316455,112.817795593,0.0,149.522181205,249.203635341,105.777890483,103.586511419,2.1913790647
 08/11  22:00:00,349.356657792,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924039012,0.0,2.18924039012
 08/11  23:00:00,299.991898612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910374636,0.0,2.18910374636
 08/11  24:00:00,287.769700897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923743152,0.0,2.18923743152
 08/12  01:00:00,237.928973791,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891016814,0.0,2.1891016814
 08/12  02:00:00,237.928973844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923545979,0.0,2.18923545979
 08/12  03:00:00,237.928973717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909966179,0.0,2.18909966179
 08/12  04:00:00,250.151171535,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892334508,0.0,2.1892334508
 08/12  05:00:00,274.596905386,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113548103,0.0,2.19113548103
 08/12  06:00:00,395.4343796,31.1894037828,0.0,0.0,49.8407270682,199.362908273,242.770634363,240.580013347,2.19062101624
 08/12  07:00:00,565.221833418,29.3258316455,99.3620937058,0.0,49.8407270682,199.362908273,229.058646537,224.692357205,4.36628933254
 08/12  08:00:00,1019.05755853,29.3258316455,295.225030119,0.0,249.203635341,249.203635341,136.070684484,129.522045487,6.54863899769
 08/12  09:00:00,1034.16398997,29.3258316455,338.145762769,0.0,249.203635341,249.203635341,63.7779969338,57.2164791782,6.5615177556
 08/12  10:00:00,1018.79713644,29.3265322583,371.216206099,0.0,249.203635341,249.203635341,13.8248446713,7.26733222148,6.55751244979
 08/12  11:00:00,1025.82379535,29.3258316455,378.244053916,0.0,249.203635341,249.203635341,12.8584271281,4.1112154283,8.74721169984
 08/12  12:00:00,1019.69210576,29.3258316455,372.114615419,0.0,249.203635341,249.203635341,9.40592143069,2.84716748481,6.55875394588
 08/12  13:00:00,1026.3326057,29.3258316455,378.75741208,0.0,249.203635341,249.203635341,9.0117668176,0.276116241729,8.73565057587
 08/12  14:00:00,776.680431185,29.3258316455,378.310858618,0.0,74.7610906023,174.442544739,4.37240760648,0.0,4.37240760648
 08/12  15:00:00,781.633025301,29.3258316455,383.264344194,0.0,74.7610906023,174.442544739,4.36950588039,0.0,4.36950588039
 08/12  16:00:00,821.120255526,29.3258316455,373.857194159,0.0,74.7610906023,174.442544739,13.684553279,7.13873079318,6.54582248581
 08/12  17:00:00,765.047839796,29.3258316455,356.01276668,0.0,24.9203635341,149.522181205,68.1508544992,65.9605041763,2.1903503229
 08/12  18:00:00,296.66764607,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059772198,0.0,2.19059772198
 08/12  19:00:00,280.766917495,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904773746,0.0,2.1904773746
 08/12  20:00:00,323.48525116,0.0,0.0,0.0,24.9203635341,149.522181205,4.36114499273,0.0,4.36114499273
 08/12  21:00:00,299.041747134,0.0,0.0,0.0,24.9203635341,149.522181205,2.19202329453,0.0,2.19202329453
 08/12  22:00:00,274.595567162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903583384,0.0,2.18903583384
 08/12  23:00:00,250.151171572,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916978703,0.0,2.18916978703
 08/12  24:00:00,237.928973829,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903395259,0.0,2.18903395259
 08/13  01:00:00,237.9285278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853196971,0.0,2.18853196971
 08/13  02:00:00,237.928527287,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833771256,0.0,2.18833771256
 08/13  03:00:00,237.928527208,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  04:00:00,250.150725519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836608856,0.0,2.18836608856
 08/13  05:00:00,274.596459558,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060772654,0.0,2.19060772654
 08/13  06:00:00,289.309245712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837627834,0.0,2.18837627834
 08/13  07:00:00,296.666308077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840462659,0.0,2.18840462659
 08/13  08:00:00,296.666307689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843293216,0.0,2.18843293216
 08/13  09:00:00,259.999713973,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  10:00:00,211.11092327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846119766,0.0,2.18846119766
 08/13  11:00:00,211.111815636,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898905131,0.0,2.1898905131
 08/13  12:00:00,211.111815684,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971937611,0.0,2.18971937611
 08/13  13:00:00,211.113155036,0.0,0.0,0.0,24.9203635341,149.522181205,4.36348253999,0.0,4.36348253999
 08/13  14:00:00,414.513288099,11.4890273896,154.949414241,0.0,24.9203635341,149.522181205,2.18992489319,0.0,2.18992489319
 08/13  15:00:00,211.110923208,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838359495,0.0,2.18838359495
 08/13  16:00:00,259.999713913,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  17:00:00,296.66630761,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841191211,0.0,2.18841191211
 08/13  18:00:00,296.666308014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844019273,0.0,2.18844019273
 08/13  19:00:00,289.309245734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846931873,0.0,2.18846931873
 08/13  20:00:00,323.483911841,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  21:00:00,299.04085551,0.0,0.0,0.0,24.9203635341,149.522181205,4.360999787,0.0,4.360999787
 08/13  22:00:00,274.595120538,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  23:00:00,250.150725007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850471424,0.0,2.18850471424
 08/13  24:00:00,237.928527744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853284953,0.0,2.18853284953
 08/14  01:00:00,287.769701026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919738118,0.0,2.18919738118
 08/14  02:00:00,287.769701013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906181666,0.0,2.18906181666
 08/14  03:00:00,287.769701002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919601085,0.0,2.18919601085
 08/14  04:00:00,299.991898751,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890604579,0.0,2.1890604579
 08/14  05:00:00,349.357996165,0.0,0.0,0.0,49.8407270682,199.362908273,2.19123325585,0.0,2.19123325585
 08/14  06:00:00,763.760335937,31.8911626994,293.700184758,0.0,49.8407270682,199.362908273,132.935579376,130.745040765,2.19053861128
 08/14  07:00:00,866.078276844,29.3258316455,287.020756153,0.0,149.522181205,199.362908273,132.962684577,125.048801375,7.91388320125
 08/14  08:00:00,1451.71770982,29.4827869481,319.860495823,0.0,448.566543614,448.566543614,21.1593913522,9.35932653939,11.8000648128
 08/14  09:00:00,1445.8251425,30.5659532977,349.386609077,0.0,448.566543614,448.566543614,13.635745884,0.459151355829,13.1765945282
 08/14  10:00:00,1415.04901962,31.7829143236,366.282195907,0.0,448.566543614,448.566543614,15.371889021,0.0,15.371889021
 08/14  11:00:00,1410.32496947,32.9899202421,360.347581022,0.0,448.566543614,448.566543614,15.4130758908,0.0,15.4130758908
 08/14  12:00:00,1353.77823136,31.8112661835,354.815754427,0.0,448.566543614,398.725816546,19.8788337299,0.0,19.8788337299
 08/14  13:00:00,1399.28201693,35.662306904,346.62911096,0.0,448.566543614,448.566543614,19.8573694334,0.0,19.8573694334
 08/14  14:00:00,1402.37841417,35.4228286758,349.973913418,0.0,448.566543614,448.566543614,13.1560052333,0.0,13.1560052333
 08/14  15:00:00,1399.86355558,37.8577453021,345.024584678,0.0,448.566543614,448.566543614,10.9653670856,0.0,10.9653670856
 08/14  16:00:00,1444.64007297,40.9183966991,337.846747621,0.0,448.566543614,448.566543614,15.3984376161,0.0,15.3984376161
 08/14  17:00:00,1338.77668778,36.9482127089,348.817167138,0.0,348.885089477,398.725816546,8.75508115359,0.0,8.75508115359
 08/14  18:00:00,1154.02121322,31.4937643258,368.881282515,0.0,249.203635341,299.044362409,8.74140161132,0.0,8.74140161132
 08/14  19:00:00,1128.23551584,29.6310205419,352.317267318,0.0,249.203635341,299.044362409,5.48570296731,1.1133916255,4.37231134181
 08/14  20:00:00,951.673355182,29.3258316455,297.047734548,0.0,149.522181205,249.203635341,38.3174433988,31.7650829238,6.552360475
 08/14  21:00:00,886.361670587,29.3258316455,260.561774486,0.0,149.522181205,249.203635341,70.145418524,65.7831493226,4.36226920141
 08/14  22:00:00,349.356657867,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/14  23:00:00,299.99189871,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891971907,0.0,2.1891971907
 08/14  24:00:00,287.769700957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906166981,0.0,2.18906166981
 08/15  01:00:00,287.769701132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919612358,0.0,2.18919612358
 08/15  02:00:00,287.769701163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906075776,0.0,2.18906075776
 08/15  03:00:00,287.769701197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919518627,0.0,2.18919518627
 08/15  04:00:00,299.991898994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905982749,0.0,2.18905982749
 08/15  05:00:00,349.357996917,0.0,0.0,0.0,49.8407270682,199.362908273,2.19136233434,0.0,2.19136233434
 08/15  06:00:00,398.4723981,31.9864523291,0.184140323646,0.0,49.8407270682,199.362908273,251.85520304,247.493929198,4.36127384229
 08/15  07:00:00,688.903126569,29.3258316455,121.394572177,0.0,149.522181205,199.362908273,364.511529026,357.954907535,6.5566214909
 08/15  08:00:00,1408.28167163,29.4585490203,279.719691103,0.0,448.566543614,448.566543614,170.867627395,157.919627589,12.9479998057
 08/15  09:00:00,1419.64961829,30.3736444714,323.339100122,0.0,448.566543614,448.566543614,102.824287357,89.4411888768,13.3830984805
 08/15  10:00:00,1395.13719594,30.9481809708,347.176718472,0.0,448.566543614,448.566543614,52.4908973225,39.313136024,13.1777612985
 08/15  11:00:00,1408.67208864,31.7771262724,359.907445707,0.0,448.566543614,448.566543614,17.6672693528,0.0550895411472,17.6121798116
 08/15  12:00:00,1347.22659311,30.3321612691,349.743125302,0.0,448.566543614,398.725816546,20.0112643565,0.133789001547,19.877475355
 08/15  13:00:00,1400.71781347,33.2549981133,350.472214597,0.0,448.566543614,448.566543614,17.6534883251,0.0,17.6534883251
 08/15  14:00:00,1407.79403997,34.4286322382,356.383737477,0.0,448.566543614,448.566543614,13.1579105513,0.0,13.1579105513
 08/15  15:00:00,1405.62870617,35.889855262,352.757617259,0.0,448.566543614,448.566543614,10.9635395078,0.0,10.9635395078
 08/15  16:00:00,1451.24923554,38.4739122854,346.900398577,0.0,448.566543614,448.566543614,15.3983172065,0.0,15.3983172065
 08/15  17:00:00,1325.1688093,33.479094517,338.678407106,0.0,348.885089477,398.725816546,10.9392135154,0.0,10.9392135154
 08/15  18:00:00,1105.31662635,29.3857157335,322.284606667,0.0,249.203635341,299.044362409,6.74834003156,0.187865809169,6.56047422239
 08/15  19:00:00,1081.98032214,29.3313279216,308.147379832,0.0,249.203635341,299.044362409,14.1128798392,7.56493695741,6.54794288177
 08/15  20:00:00,916.472708848,29.3258316455,269.929053179,0.0,149.522181205,249.203635341,67.0779163224,62.7036004323,4.37431589004
 08/15  21:00:00,889.002863278,29.3258316455,262.572250372,0.0,149.522181205,249.203635341,106.311789395,101.949160943,4.3626284516
 08/15  22:00:00,349.356657986,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924719318,0.0,2.18924719318
 08/15  23:00:00,299.991898766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911185578,0.0,2.18911185578
 08/15  24:00:00,287.769701028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924615044,0.0,2.18924615044
 08/16  01:00:00,287.769700998,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891112099,0.0,2.1891112099
 08/16  02:00:00,287.769701036,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  03:00:00,287.769701026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924574738,0.0,2.18924574738
 08/16  04:00:00,299.991898846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911062789,0.0,2.18911062789
 08/16  05:00:00,349.357997682,0.0,0.0,0.0,49.8407270682,199.362908273,4.36214904128,0.0,4.36214904128
 08/16  06:00:00,398.281142723,31.9982682911,0.0314496631714,0.0,49.8407270682,199.362908273,189.729607253,187.539149695,2.19045755742
 08/16  07:00:00,569.02620769,29.3258316455,26.3120156009,0.0,149.522181205,199.362908273,137.545597883,130.989032757,6.5565651263
 08/16  08:00:00,1354.4051643,31.8198762698,229.707158246,0.0,448.566543614,448.566543614,48.1002713743,34.9388771727,13.1613942016
 08/16  09:00:00,1379.40542169,34.5531025664,282.03882331,0.0,448.566543614,448.566543614,20.7330011214,7.56020112422,13.1727999971
 08/16  10:00:00,1352.06420266,34.7708950908,301.312669752,0.0,448.566543614,448.566543614,14.0542570589,0.874514549241,13.1797425096
 08/16  11:00:00,1359.45644065,34.0045209711,308.497834066,0.0,448.566543614,448.566543614,17.7700247289,0.157570826389,17.6124539025
 08/16  12:00:00,1314.48571869,30.7092196686,316.625266817,0.0,448.566543614,398.725816546,19.9037187391,0.0236356423349,19.8800830968
 08/16  13:00:00,1379.40046095,34.5044586128,327.905403708,0.0,448.566543614,448.566543614,19.8602491235,0.0,19.8602491235
 08/16  14:00:00,1377.30007051,34.9096833405,325.408710747,0.0,448.566543614,448.566543614,10.9675674726,0.0,10.9675674726
 08/16  15:00:00,1380.56599697,36.8952227865,326.689547245,0.0,448.566543614,448.566543614,13.1513406715,0.0,13.1513406715
 08/16  16:00:00,1445.9595295,40.244138036,339.84045899,0.0,448.566543614,448.566543614,15.3963821024,0.0,15.3963821024
 08/16  17:00:00,1311.11100258,35.9641855018,323.028915228,0.0,348.885089477,398.725816546,8.75523037949,0.0,8.75523037949
 08/16  18:00:00,1074.83179708,30.4034739305,295.344717987,0.0,249.203635341,299.044362409,6.56039175685,0.0,6.56039175685
 08/16  19:00:00,1037.77266403,29.4756258022,270.619758608,0.0,249.203635341,299.044362409,9.04030534096,2.49130853452,6.54899680644
 08/16  20:00:00,739.576170993,29.3258316455,95.9126137936,0.0,149.522181205,249.203635341,62.9646135911,56.4114962913,6.55311729975
 08/16  21:00:00,662.392462585,29.3258316455,45.5067949293,0.0,149.522181205,249.203635341,101.09112053,98.9001023936,2.19101813645
 08/16  22:00:00,349.356658198,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915657532,0.0,2.18915657532
 08/16  23:00:00,299.991899047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915545821,0.0,2.18915545821
 08/16  24:00:00,287.769701327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902030355,0.0,2.18902030355
 08/17  01:00:00,287.769701431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915548483,0.0,2.18915548483
 08/17  02:00:00,287.769701477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902055916,0.0,2.18902055916
 08/17  03:00:00,287.76970138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915564342,0.0,2.18915564342
 08/17  04:00:00,299.991899193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902073383,0.0,2.18902073383
 08/17  05:00:00,349.357996839,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119524576,0.0,2.19119524576
 08/17  06:00:00,396.23108669,31.9905816879,0.0,0.0,49.8407270682,199.362908273,236.329333993,234.138652636,2.19068135698
 08/17  07:00:00,523.726602098,29.3258316455,2.53837599891,0.0,149.522181205,199.362908273,212.90356843,206.346173674,6.55739475625
 08/17  08:00:00,1270.70584111,29.450111464,152.401470828,0.0,448.566543614,448.566543614,54.4145401002,41.2500353692,13.1645047309
 08/17  09:00:00,1377.20161156,32.0711492328,285.327479334,0.0,448.566543614,448.566543614,21.6527609702,8.47628640755,13.1764745627
 08/17  10:00:00,1359.4578662,33.4342846531,313.106386782,0.0,448.566543614,448.566543614,16.4178458964,1.04413632965,15.3737095668
 08/17  11:00:00,1366.63216835,32.8458303352,319.745193155,0.0,448.566543614,448.566543614,15.8346159016,0.421597008134,15.4130188934
 08/17  12:00:00,1325.95939683,30.3358764756,328.724313112,0.0,448.566543614,398.725816546,20.2527294277,0.374316312102,19.8784131156
 08/17  13:00:00,1387.24245785,33.5111402891,336.740713911,0.0,448.566543614,448.566543614,19.8574607711,0.0,19.8574607711
 08/17  14:00:00,1391.7293984,34.3545451281,340.39317638,0.0,448.566543614,448.566543614,13.1543841976,0.0,13.1543841976
 08/17  15:00:00,1391.70935847,35.1476236842,339.580507891,0.0,448.566543614,448.566543614,10.965421024,0.0,10.965421024
 08/17  16:00:00,1435.2745784,35.3247465298,334.478002226,0.0,448.566543614,448.566543614,15.3985967331,0.0,15.3985967331
 08/17  17:00:00,1305.34490464,32.0180136396,323.21202773,0.0,348.885089477,398.725816546,8.75516785384,0.0,8.75516785384
 08/17  18:00:00,1083.21297606,29.3409824087,305.648852641,0.0,249.203635341,299.044362409,8.80309603076,0.0615919990541,8.74150403171
 08/17  19:00:00,1063.34799993,29.3258316455,294.64887394,0.0,249.203635341,299.044362409,15.415989287,11.0436374509,4.37235183607
 08/17  20:00:00,945.541723422,29.3258316455,294.055046303,0.0,149.522181205,249.203635341,78.1888775706,71.6364475256,6.55243004505
 08/17  21:00:00,917.629538688,29.3258316455,291.867694053,0.0,149.522181205,249.203635341,109.309475627,104.947156807,4.36231881952
 08/17  22:00:00,349.3566583,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/17  23:00:00,299.991899134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922202155,0.0,2.18922202155
 08/17  24:00:00,287.769701345,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890871885,0.0,2.1890871885
 08/18  01:00:00,287.769701618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922248746,0.0,2.18922248746
 08/18  02:00:00,287.769701611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908789828,0.0,2.18908789828
 08/18  03:00:00,287.769701686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922315567,0.0,2.18922315567
 08/18  04:00:00,299.991899453,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890885803,0.0,2.1890885803
 08/18  05:00:00,349.357997798,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139324709,0.0,2.19139324709
 08/18  06:00:00,747.046426528,32.0910812016,280.604788771,0.0,49.8407270682,199.362908273,145.884887129,141.523622353,4.36126477559
 08/18  07:00:00,839.730732073,29.3258316455,269.252042512,0.0,149.522181205,199.362908273,165.533478954,158.976740429,6.55673852495
 08/18  08:00:00,1408.27833633,29.471153427,288.897842678,0.0,448.566543614,448.566543614,69.4329724507,56.2743154323,13.1586570184
 08/18  09:00:00,1385.20666171,30.3931393817,299.659284332,0.0,448.566543614,448.566543614,35.9069172655,22.7374494336,13.1694678319
 08/18  10:00:00,1351.57682658,31.025607776,310.32802188,0.0,448.566543614,448.566543614,16.4549153025,3.27854218368,13.1763731188
 08/18  11:00:00,1378.89612359,32.486699737,332.083229217,0.0,448.566543614,448.566543614,17.6128123574,0.0,17.6128123574
 08/18  12:00:00,1349.52608092,31.0524004153,351.322465279,0.0,448.566543614,398.725816546,19.8768736372,0.0,19.8768736372
 08/18  13:00:00,1409.35299276,34.0812498222,358.28113589,0.0,448.566543614,448.566543614,17.6534680176,0.0,17.6534680176
 08/18  14:00:00,1406.9717482,34.6672342088,355.322839153,0.0,448.566543614,448.566543614,13.1593086014,0.0,13.1593086014
 08/18  15:00:00,1404.67103745,36.0213768958,351.668425207,0.0,448.566543614,448.566543614,10.9648378553,0.0,10.9648378553
 08/18  16:00:00,1449.9423158,37.1781909572,347.134403155,0.0,448.566543614,448.566543614,15.3990642427,0.0,15.3990642427
 08/18  17:00:00,1312.13056467,32.2562256429,329.630636843,0.0,348.885089477,398.725816546,10.9401300968,0.0,10.9401300968
 08/18  18:00:00,1089.56693422,29.3875354565,310.688347418,0.0,249.203635341,299.044362409,6.61429206175,0.0532974718828,6.56099458986
 08/18  19:00:00,1070.23753647,29.3342010964,300.59027909,0.0,249.203635341,299.044362409,17.2062987835,10.658039033,6.54825975053
 08/18  20:00:00,939.224543644,29.3258316455,288.549766486,0.0,149.522181205,249.203635341,78.4883089852,71.9366496906,6.55165929465
 08/18  21:00:00,828.923572215,29.3258316455,206.247541836,0.0,149.522181205,249.203635341,118.836509222,116.645149815,2.19135940667
 08/18  22:00:00,349.35665848,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907835225,0.0,2.18907835225
 08/18  23:00:00,299.991899393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921365029,0.0,2.18921365029
 08/18  24:00:00,287.769701516,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890790787,0.0,2.1890790787
 08/19  01:00:00,237.92897463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921494705,0.0,2.18921494705
 08/19  02:00:00,237.928974508,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890806693,0.0,2.1890806693
 08/19  03:00:00,237.928974525,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  04:00:00,250.151172313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921632035,0.0,2.18921632035
 08/19  05:00:00,274.596907584,0.0,0.0,0.0,24.9203635341,149.522181205,4.36236589606,0.0,4.36236589606
 08/19  06:00:00,609.915270367,31.3769176346,147.653504784,0.0,49.8407270682,199.362908273,181.401713221,179.211146365,2.19056685613
 08/19  07:00:00,658.747323712,29.3258316455,190.259474667,0.0,49.8407270682,199.362908273,200.193025836,195.82645578,4.3665700559
 08/19  08:00:00,933.252189649,29.3258316455,215.161488424,0.0,249.203635341,249.203635341,128.761912516,124.389776275,4.37213624091
 08/19  09:00:00,967.509100557,29.3258316455,284.156303893,0.0,249.203635341,249.203635341,48.4908962707,39.7482743963,8.74262187436
 08/19  10:00:00,953.167640777,29.7147587769,312.749129175,0.0,249.203635341,249.203635341,31.1651943325,24.6088853787,6.55630895386
 08/19  11:00:00,975.712003353,29.3582770198,330.048502756,0.0,249.203635341,249.203635341,27.1009546551,18.3541761402,8.74677851497
 08/19  12:00:00,986.359959172,29.3258316455,340.175034971,0.0,249.203635341,249.203635341,20.9967142094,14.4381170423,6.55859716713
 08/19  13:00:00,981.793462991,29.3258316455,335.561821847,0.0,249.203635341,249.203635341,14.7051520793,8.14828442156,6.55686765771
 08/19  14:00:00,729.573765785,29.3258316455,332.034983769,0.0,74.7610906023,174.442544739,6.64167707156,0.0929998761208,6.54867719544
 08/19  15:00:00,723.104587916,29.3284445202,326.966287803,0.0,74.7610906023,174.442544739,5.89413460141,1.524713775,4.36942082642
 08/19  16:00:00,758.479058032,29.9722044846,315.456177773,0.0,74.7610906023,174.442544739,16.7093893467,12.3389575539,4.3704317928
 08/19  17:00:00,709.417570489,30.1726106067,307.200644522,0.0,24.9203635341,149.522181205,51.3624975487,47.0014840112,4.36101353756
 08/19  18:00:00,296.667647502,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060639865,0.0,2.19060639865
 08/19  19:00:00,289.310585116,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048770042,0.0,2.19048770042
 08/19  20:00:00,323.485252326,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055296817,0.0,2.19055296817
 08/19  21:00:00,299.041749542,0.0,0.0,0.0,24.9203635341,149.522181205,4.36419107508,0.0,4.36419107508
 08/19  22:00:00,274.59556807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922587439,0.0,2.18922587439
 08/19  23:00:00,250.151172438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909162039,0.0,2.18909162039
 08/19  24:00:00,237.928974695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922725856,0.0,2.18922725856
 08/20  01:00:00,237.928528211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840986009,0.0,2.18840986009
 08/20  02:00:00,237.928527984,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  03:00:00,237.928528501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844000041,0.0,2.18844000041
 08/20  04:00:00,250.1507265,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884701222,0.0,2.1884701222
 08/20  05:00:00,274.596460954,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063470667,0.0,2.19063470667
 08/20  06:00:00,289.309246637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848390615,0.0,2.18848390615
 08/20  07:00:00,296.666308655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851399878,0.0,2.18851399878
 08/20  08:00:00,296.666308173,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  09:00:00,259.999715273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832139476,0.0,2.18832139476
 08/20  10:00:00,211.110924314,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835174614,0.0,2.18835174614
 08/20  11:00:00,211.111816822,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898788581,0.0,2.1898788581
 08/20  12:00:00,211.111816912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970952015,0.0,2.18970952015
 08/20  13:00:00,396.501009345,11.4824792952,136.529954538,0.0,24.9203635341,149.522181205,4.3641567662,0.0,4.3641567662
 08/20  14:00:00,385.507377405,10.4239095738,127.100153628,0.0,24.9203635341,149.522181205,2.1899216031,0.0,2.1899216031
 08/20  15:00:00,556.841719345,21.0336266298,252.194574653,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  16:00:00,565.103329868,18.3761721804,217.273576739,0.0,24.9203635341,149.522181205,2.1885100198,0.0,2.1885100198
 08/20  17:00:00,326.124553301,0.742334359986,8.01957416945,0.0,24.9203635341,149.522181205,2.18854016824,0.0,2.18854016824
 08/20  18:00:00,296.666308939,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834679857,0.0,2.18834679857
 08/20  19:00:00,289.309246188,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837712643,0.0,2.18837712643
 08/20  20:00:00,323.483912689,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  21:00:00,299.040857293,0.0,0.0,0.0,24.9203635341,149.522181205,4.36074706581,0.0,4.36074706581
 08/20  22:00:00,274.595121553,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  23:00:00,250.150726433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842023044,0.0,2.18842023044
 08/20  24:00:00,237.928528776,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884504669,0.0,2.1884504669
 08/21  01:00:00,287.769702324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916523922,0.0,2.18916523922
 08/21  02:00:00,287.769702298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903169376,0.0,2.18903169376
 08/21  03:00:00,287.769702157,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916836589,0.0,2.18916836589
 08/21  04:00:00,299.991899902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903483761,0.0,2.18903483761
 08/21  05:00:00,349.357998673,0.0,0.0,0.0,49.8407270682,199.362908273,2.19135429159,0.0,2.19135429159
 08/21  06:00:00,615.320074633,30.7808422444,145.256976038,0.0,49.8407270682,199.362908273,229.581433851,227.391004513,2.19042933825
 08/21  07:00:00,729.206099856,29.3258316455,161.155976682,0.0,149.522181205,199.362908273,227.168981748,220.61231707,6.55666467879
 08/21  08:00:00,1326.81257367,29.3258316455,208.779028496,0.0,448.566543614,448.566543614,103.722727524,90.5596118511,13.163115673
 08/21  09:00:00,1368.2666445,29.3258316455,284.455176987,0.0,448.566543614,448.566543614,57.796686536,44.6215139452,13.1751725908
 08/21  10:00:00,1340.15212394,29.3258316455,302.034078487,0.0,448.566543614,448.566543614,23.9222409893,8.54698257807,15.3752584112
 08/21  11:00:00,1361.90571482,29.8043119138,320.1792897,0.0,448.566543614,448.566543614,16.2551736505,0.841116055372,15.4140575952
 08/21  12:00:00,1333.42513692,29.3271463318,337.881275153,0.0,448.566543614,398.725816546,20.5956373455,0.71870386782,19.8769334776
 08/21  13:00:00,1390.41615466,31.3826416856,343.851471451,0.0,448.566543614,448.566543614,19.8632562813,0.00394893218978,19.8593073491
 08/21  14:00:00,1372.82853092,32.1636554648,328.708639769,0.0,448.566543614,448.566543614,10.9682699054,0.0,10.9682699054
 08/21  15:00:00,1359.89414539,32.558259893,317.550234973,0.0,448.566543614,448.566543614,13.1542234946,0.0,13.1542234946
 08/21  16:00:00,1389.43977597,32.3244389357,301.791648623,0.0,448.566543614,448.566543614,15.3988212463,0.0,15.3988212463
 08/21  17:00:00,1261.6465008,29.8776789158,291.334572021,0.0,348.885089477,398.725816546,10.4888645758,1.73419974129,8.75466483449
 08/21  18:00:00,1012.86396317,29.3258316455,243.831095387,0.0,249.203635341,299.044362409,44.3184514766,35.5774330696,8.74101840707
 08/21  19:00:00,1003.2327053,29.3258316455,241.614304058,0.0,249.203635341,299.044362409,75.8903849413,71.5182727402,4.37211220111
 08/21  20:00:00,915.75215575,29.3258316455,269.145955524,0.0,149.522181205,249.203635341,132.062527876,125.510438896,6.55208897969
 08/21  21:00:00,865.983473645,29.3258316455,244.480802656,0.0,149.522181205,249.203635341,152.895211106,150.704111241,2.19109986502
 08/21  22:00:00,349.35665908,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924473764,0.0,2.18924473764
 08/21  23:00:00,299.99189994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910992965,0.0,2.18910992965
 08/21  24:00:00,287.769702267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924644056,0.0,2.18924644056
 08/22  01:00:00,287.769702495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911348145,0.0,2.18911348145
 08/22  02:00:00,287.76970261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925041225,0.0,2.18925041225
 08/22  03:00:00,287.76970254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911733997,0.0,2.18911733997
 08/22  04:00:00,299.991900441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925428926,0.0,2.18925428926
 08/22  05:00:00,349.357998883,0.0,0.0,0.0,49.8407270682,199.362908273,2.19129262858,0.0,2.19129262858
 08/22  06:00:00,570.479988041,31.2307639838,101.431227945,0.0,49.8407270682,199.362908273,222.838808491,218.477595329,4.36121316238
 08/22  07:00:00,670.292806445,29.3258316455,104.177202017,0.0,149.522181205,199.362908273,224.50530333,217.948823887,6.55647944259
 08/22  08:00:00,1276.24873084,29.3258316455,160.137986226,0.0,448.566543614,448.566543614,105.05679337,94.0878210393,10.9689723311
 08/22  09:00:00,1342.94502038,29.3258316455,261.18839412,0.0,448.566543614,448.566543614,55.4708220324,40.1044426117,15.3663794207
 08/22  10:00:00,1338.05280494,29.9401440622,302.724888135,0.0,448.566543614,448.566543614,19.5147794881,6.33578657198,13.1789929161
 08/22  11:00:00,1368.40997378,30.8237383939,323.97151383,0.0,448.566543614,448.566543614,18.3749110322,0.76225077677,17.6126602554
 08/22  12:00:00,1330.59120984,29.3542485485,335.621685273,0.0,448.566543614,398.725816546,20.7471346322,0.868891594186,19.8782430381
 08/22  13:00:00,1376.33925074,32.0349628064,329.006030444,0.0,448.566543614,448.566543614,17.693840759,0.0394951901969,17.6543455688
 08/22  14:00:00,1378.94965287,32.8883343154,330.249347408,0.0,448.566543614,448.566543614,13.1593916241,0.0,13.1593916241
 08/22  15:00:00,1383.6868302,34.4395128571,333.191171215,0.0,448.566543614,448.566543614,10.9632879029,0.0,10.9632879029
 08/22  16:00:00,1429.69127545,36.8999385477,328.484419745,0.0,448.566543614,448.566543614,15.3993405604,0.0,15.3993405604
 08/22  17:00:00,1296.6440711,33.7347440008,314.916606322,0.0,348.885089477,398.725816546,10.9390196174,0.0,10.9390196174
 08/22  18:00:00,1075.48772554,29.4196721679,301.12591739,0.0,249.203635341,299.044362409,9.95420776044,3.39307359111,6.56113416934
 08/22  19:00:00,1044.66172042,29.3258316455,272.867135153,0.0,249.203635341,299.044362409,27.6525420158,21.1041556699,6.54838634596
 08/22  20:00:00,863.706349103,29.3258316455,217.550945853,0.0,149.522181205,249.203635341,79.5758813103,73.0240765344,6.55180477594
 08/22  21:00:00,863.288032315,29.3258316455,240.796476747,0.0,149.522181205,249.203635341,107.832134576,105.640729803,2.19140477368
 08/22  22:00:00,349.35665942,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912278026,0.0,2.18912278026
 08/22  23:00:00,299.991900398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925974645,0.0,2.18925974645
 08/22  24:00:00,287.769702443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912671504,0.0,2.18912671504
 08/23  01:00:00,287.769702787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868477633,0.0,2.18868477633
 08/23  02:00:00,287.769702587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913203677,0.0,2.18913203677
 08/23  03:00:00,287.769702609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899935769,0.0,2.18899935769
 08/23  04:00:00,299.991900394,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  05:00:00,349.357999636,0.0,0.0,0.0,49.8407270682,199.362908273,4.36248288542,0.0,4.36248288542
 08/23  06:00:00,615.760772675,31.7653176752,144.605942839,0.0,49.8407270682,199.362908273,180.495872464,178.305245185,2.19062727921
 08/23  07:00:00,724.523204597,29.3258316455,156.623793586,0.0,149.522181205,199.362908273,192.622400851,186.066218741,6.55618211021
 08/23  08:00:00,1303.01770231,29.3258316455,185.969455219,0.0,448.566543614,448.566543614,78.3130168143,65.1501910423,13.162825772
 08/23  09:00:00,1355.47696222,30.1684233417,271.088062584,0.0,448.566543614,448.566543614,21.6662446211,8.49003534845,13.1762092726
 08/23  10:00:00,1336.18978968,31.9813625272,295.862612579,0.0,448.566543614,448.566543614,13.9322237299,0.75082140354,13.1814023264
 08/23  11:00:00,1356.33819477,32.1388526919,312.391583137,0.0,448.566543614,448.566543614,17.6642172557,0.0513721264538,17.6128451293
 08/23  12:00:00,1321.97757592,30.0797657073,328.106004907,0.0,448.566543614,398.725816546,19.8759085931,0.0,19.8759085931
 08/23  13:00:00,1380.9396709,34.013663733,331.983742053,0.0,448.566543614,448.566543614,19.8583638915,0.0,19.8583638915
 08/23  14:00:00,1379.85955875,35.1171044833,329.153419967,0.0,448.566543614,448.566543614,10.9686076135,0.0,10.9686076135
 08/23  15:00:00,1382.37427602,36.5035234568,331.638307102,0.0,448.566543614,448.566543614,13.1536173262,0.0,13.1536173262
 08/23  16:00:00,1429.3086908,38.4889490083,329.865793455,0.0,448.566543614,448.566543614,15.3971444565,0.0,15.3971444565
 08/23  17:00:00,1304.83192179,34.2747713354,323.93854946,0.0,348.885089477,398.725816546,8.75559573277,0.0,8.75559573277
 08/23  18:00:00,1092.03507408,29.8076380848,315.919914176,0.0,249.203635341,299.044362409,8.82912919908,0.0876622603296,8.74146693875
 08/23  19:00:00,1073.08955426,29.3861990285,300.22981188,0.0,249.203635341,299.044362409,13.2649013157,8.89275445245,4.37214686325
 08/23  20:00:00,893.034745517,29.3258316455,247.155495817,0.0,149.522181205,249.203635341,57.3432108497,50.79136563,6.55184521977
 08/23  21:00:00,869.469344742,29.3258316455,247.819926587,0.0,149.522181205,249.203635341,88.5553872718,86.3643702484,2.19101702334
 08/23  22:00:00,349.356659556,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921615792,0.0,2.18921615792
 08/23  23:00:00,299.991900481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902808422,0.0,2.18902808422
 08/23  24:00:00,287.7697027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916583555,0.0,2.18916583555
 08/24  01:00:00,287.769703104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903378612,0.0,2.18903378612
 08/24  02:00:00,287.769703096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917202987,0.0,2.18917202987
 08/24  03:00:00,287.769703155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903985721,0.0,2.18903985721
 08/24  04:00:00,299.991900924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917812377,0.0,2.18917812377
 08/24  05:00:00,349.357999673,0.0,0.0,0.0,49.8407270682,199.362908273,2.19121869075,0.0,2.19121869075
 08/24  06:00:00,559.246061271,32.0466370738,89.836318895,0.0,49.8407270682,199.362908273,177.892596024,173.531455131,4.3611408925
 08/24  07:00:00,657.797316503,29.3258316455,91.8394835071,0.0,149.522181205,199.362908273,191.17551036,184.619225523,6.55628483639
 08/24  08:00:00,1271.83319146,29.3628100899,155.290104975,0.0,448.566543614,448.566543614,84.9016083139,73.931165984,10.9704423299
 08/24  09:00:00,1344.37539883,30.1122361503,261.040250444,0.0,448.566543614,448.566543614,48.5380816034,33.1718675884,15.3662140151
 08/24  10:00:00,1332.90788522,30.7498528503,294.578305744,0.0,448.566543614,448.566543614,22.4284441486,9.24968926979,13.1787548788
 08/24  11:00:00,1351.24373192,31.4687544419,308.750272246,0.0,448.566543614,448.566543614,18.1042974129,0.490341094832,17.613956318
 08/24  12:00:00,1313.79092795,30.0505201114,321.279722061,0.0,448.566543614,398.725816546,20.3368554972,0.458707608253,19.878147889
 08/24  13:00:00,1381.73983333,33.089910884,334.318950693,0.0,448.566543614,448.566543614,17.6543241859,0.0,17.6543241859
 08/24  14:00:00,1393.92392342,34.3953525979,344.529744499,0.0,448.566543614,448.566543614,13.1584932771,0.0,13.1584932771
 08/24  15:00:00,1383.59688556,35.2010957651,335.514476817,0.0,448.566543614,448.566543614,10.9625080394,0.0,10.9625080394
 08/24  16:00:00,1423.34065407,35.2877679075,327.591676492,0.0,448.566543614,448.566543614,15.3994562782,0.0,15.3994562782
 08/24  17:00:00,1286.05343026,31.3958776991,310.886226783,0.0,348.885089477,398.725816546,10.9403903092,0.0,10.9403903092
 08/24  18:00:00,1040.8584133,29.3341974639,270.959988666,0.0,249.203635341,299.044362409,23.4499794238,16.8888135254,6.5611658984
 08/24  19:00:00,955.851641519,29.3258316455,186.798229335,0.0,249.203635341,299.044362409,61.3855977327,54.8371643834,6.5484333493
 08/24  20:00:00,802.506570072,29.3258316455,157.999776159,0.0,149.522181205,249.203635341,123.141393986,116.58952964,6.55186434602
 08/24  21:00:00,774.890729288,29.3258316455,154.956786423,0.0,149.522181205,249.203635341,144.22911092,142.037688037,2.19142288304
 08/24  22:00:00,349.356659992,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914035819,0.0,2.18914035819
 08/24  23:00:00,299.991900962,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900821539,0.0,2.18900821539
 08/24  24:00:00,287.76970303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914660686,0.0,2.18914660686
 08/25  01:00:00,287.76970339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901531085,0.0,2.18901531085
 08/25  02:00:00,287.76970323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915423415,0.0,2.18915423415
 08/25  03:00:00,287.769703221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902258568,0.0,2.18902258568
 08/25  04:00:00,299.991901015,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  05:00:00,349.358000595,0.0,0.0,0.0,49.8407270682,199.362908273,4.3625358918,0.0,4.3625358918
 08/25  06:00:00,494.512924916,31.798355761,27.4235113322,0.0,49.8407270682,199.362908273,234.514471615,232.323816603,2.19065501248
 08/25  07:00:00,585.546716251,29.3258316455,22.4643853507,0.0,149.522181205,199.362908273,241.501376049,234.945085402,6.55629064721
