Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/25  08:00:00,1172.84343043,29.3258316455,59.71149138,0.0,448.566543614,448.566543614,125.77247011,112.609955947,13.1625141632
 08/25  09:00:00,1255.42456734,29.6495216943,175.203961927,0.0,448.566543614,448.566543614,63.1423770165,49.9664187466,13.1759582699
 08/25  10:00:00,1323.98987394,30.6435754291,288.582861451,0.0,448.566543614,448.566543614,21.0225641459,7.84074925656,13.1818148894
 08/25  11:00:00,1348.36115277,31.4419377521,307.348855773,0.0,448.566543614,448.566543614,19.0906877605,1.47754507056,17.61314269
 08/25  12:00:00,1309.76344402,29.8551223706,318.208966206,0.0,448.566543614,398.725816546,23.9244731843,4.04767970071,19.8767934836
 08/25  13:00:00,1368.80858955,32.610318327,323.661524238,0.0,448.566543614,448.566543614,19.9660411495,0.106701853928,19.8593392956
 08/25  14:00:00,1380.69535836,33.4876626859,333.844083401,0.0,448.566543614,448.566543614,10.9649176966,0.0,10.9649176966
 08/25  15:00:00,1383.97497724,33.8464629124,336.958923154,0.0,448.566543614,448.566543614,13.1542926221,0.0,13.1542926221
 08/25  16:00:00,1423.86749796,33.9361217179,330.242730971,0.0,448.566543614,448.566543614,15.3980275862,0.0,15.3980275862
 08/25  17:00:00,1292.97297137,31.0736339176,317.421489148,0.0,348.885089477,398.725816546,8.75481316396,0.0,8.75481316396
 08/25  18:00:00,1081.2193037,29.3258748003,309.510309516,0.0,249.203635341,299.044362409,14.5062032597,5.76501251371,8.741190746
 08/25  19:00:00,1014.03811072,29.3258316455,244.779954562,0.0,249.203635341,299.044362409,47.5171392005,43.1449414111,4.37219778948
 08/25  20:00:00,840.041024084,29.3258316455,195.474301313,0.0,149.522181205,249.203635341,117.21506869,110.662829204,6.55223948562
 08/25  21:00:00,809.602224008,29.3258316455,189.670857784,0.0,149.522181205,249.203635341,139.598925561,135.23674264,4.36218292043
 08/25  22:00:00,349.356660262,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/25  23:00:00,299.991901107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915545628,0.0,2.18915545628
 08/25  24:00:00,287.769703417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902386972,0.0,2.18902386972
 08/26  01:00:00,237.928976674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916351333,0.0,2.18916351333
 08/26  02:00:00,237.928976759,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890324099,0.0,2.1890324099
 08/26  03:00:00,237.928976728,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891719645,0.0,2.1891719645
 08/26  04:00:00,250.151174582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904089685,0.0,2.18904089685
 08/26  05:00:00,274.596910449,0.0,0.0,0.0,24.9203635341,149.522181205,2.1913552101,0.0,2.1913552101
 08/26  06:00:00,490.095995949,30.9089571835,24.211556283,0.0,49.8407270682,199.362908273,251.292534863,246.931264719,4.36127014377
 08/26  07:00:00,511.051341291,29.3258316455,46.9762303328,0.0,49.8407270682,199.362908273,261.83777452,257.471478097,4.36629642291
 08/26  08:00:00,801.53230653,29.3258316455,86.8528889002,0.0,249.203635341,249.203635341,167.872313184,163.500043832,4.37226935223
 08/26  09:00:00,865.994615288,29.3258316455,185.208361163,0.0,249.203635341,249.203635341,80.2946504853,71.5531278748,8.74152261048
 08/26  10:00:00,952.004291109,29.6541988252,309.463735681,0.0,249.203635341,249.203635341,37.8967663593,31.340532393,6.55623396632
 08/26  11:00:00,997.078002502,29.3969238784,349.416159515,0.0,249.203635341,249.203635341,28.1351120487,19.3885828657,8.74652918307
 08/26  12:00:00,1004.66789477,29.3258316455,357.082868328,0.0,249.203635341,249.203635341,19.8605367056,13.3018292901,6.55870741549
 08/26  13:00:00,995.699911054,29.3258316455,349.274008321,0.0,249.203635341,249.203635341,13.5223208273,6.96445435763,6.55786646969
 08/26  14:00:00,722.272991226,29.3258316455,329.433198309,0.0,74.7610906023,174.442544739,6.75733405492,0.208982918786,6.54835113613
 08/26  15:00:00,712.960337268,29.3271739301,321.320271439,0.0,74.7610906023,174.442544739,6.79235243488,2.42282200781,4.36953042707
 08/26  16:00:00,754.154140692,29.4617375777,312.962993747,0.0,74.7610906023,174.442544739,15.1194927025,10.7488390973,4.37065360523
 08/26  17:00:00,710.083053979,29.3258316455,304.498991049,0.0,24.9203635341,149.522181205,23.6829299422,21.492498948,2.19043099422
 08/26  18:00:00,296.667650895,0.0,0.0,0.0,24.9203635341,149.522181205,4.36121835067,0.0,4.36121835067
 08/26  19:00:00,297.854254808,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906381866,0.0,2.1906381866
 08/26  20:00:00,323.485254625,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070706106,0.0,2.19070706106
 08/26  21:00:00,299.041753221,0.0,0.0,0.0,24.9203635341,149.522181205,4.36397547728,0.0,4.36397547728
 08/26  22:00:00,274.595570006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919957426,0.0,2.18919957426
 08/26  23:00:00,250.151174311,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906856036,0.0,2.18906856036
 08/26  24:00:00,237.928976512,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  01:00:00,237.928529953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848867576,0.0,2.18848867576
 08/27  02:00:00,237.928530422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852238665,0.0,2.18852238665
 08/27  03:00:00,237.928530443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833296957,0.0,2.18833296957
 08/27  04:00:00,250.15072773,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883669737,0.0,2.1883669737
 08/27  05:00:00,274.596464211,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045795592,0.0,2.19045795592
 08/27  06:00:00,297.852914441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838831095,0.0,2.18838831095
 08/27  07:00:00,296.666309891,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  08:00:00,296.666310402,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842223131,0.0,2.18842223131
 08/27  09:00:00,259.999717153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845611459,0.0,2.18845611459
 08/27  10:00:00,211.110925672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849053986,0.0,2.18849053986
 08/27  11:00:00,211.111819563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965489354,0.0,2.18965489354
 08/27  12:00:00,211.111819318,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982384355,0.0,2.18982384355
 08/27  13:00:00,268.122808219,1.16142451179,24.4010044185,0.0,24.9203635341,149.522181205,2.19201995002,0.0,2.19201995002
 08/27  14:00:00,211.111819652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986479466,0.0,2.18986479466
 08/27  15:00:00,211.11092565,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841597906,0.0,2.18841597906
 08/27  16:00:00,259.99971723,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884499294,0.0,2.1884499294
 08/27  17:00:00,296.666310571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848382543,0.0,2.18848382543
 08/27  18:00:00,296.666310072,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  19:00:00,297.852914501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851767086,0.0,2.18851767086
 08/27  20:00:00,323.48391501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832832621,0.0,2.18832832621
 08/27  21:00:00,299.040859618,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058418137,0.0,2.19058418137
 08/27  22:00:00,274.595123794,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835026778,0.0,2.18835026778
 08/27  23:00:00,250.150728223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838432397,0.0,2.18838432397
 08/27  24:00:00,237.928529993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841831851,0.0,2.18841831851
 08/28  01:00:00,287.769704289,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  02:00:00,287.769704275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923320901,0.0,2.18923320901
 08/28  03:00:00,287.769704316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910336376,0.0,2.18910336376
 08/28  04:00:00,299.991902245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924416843,0.0,2.18924416843
 08/28  05:00:00,349.358002875,0.0,0.0,0.0,49.8407270682,199.362908273,4.36273305418,0.0,4.36273305418
 08/28  06:00:00,513.357052428,31.7514850171,45.8996791177,0.0,49.8407270682,199.362908273,215.218673483,213.027965123,2.1907083601
 08/28  07:00:00,611.535382013,29.3258316455,47.6754372988,0.0,149.522181205,199.362908273,210.712513503,204.15593705,6.55657645291
 08/28  08:00:00,1255.99402248,29.3258316455,140.514103111,0.0,448.566543614,448.566543614,46.3483670828,33.183482069,13.1648850138
 08/28  09:00:00,1347.12259334,30.6818623641,263.384973817,0.0,448.566543614,448.566543614,25.8993596628,12.7234894261,13.1758702367
 08/28  10:00:00,1337.77605457,32.5883412065,296.602849173,0.0,448.566543614,448.566543614,17.8492914897,4.6690178334,13.1802736563
 08/28  11:00:00,1369.61401523,32.517513502,322.727948818,0.0,448.566543614,448.566543614,18.8094350588,1.19572130202,17.6137137568
 08/28  12:00:00,1347.37628715,31.0279317881,349.196585262,0.0,448.566543614,398.725816546,20.5986787343,0.719999649337,19.8786790849
 08/28  13:00:00,1408.14546313,35.0454139759,356.109414457,0.0,448.566543614,448.566543614,19.8603099031,0.0,19.8603099031
 08/28  14:00:00,1406.37499871,35.2791616199,354.114136076,0.0,448.566543614,448.566543614,10.9682052764,0.0,10.9682052764
 08/28  15:00:00,1399.90939028,34.8764319161,348.712849977,0.0,448.566543614,448.566543614,13.1532355675,0.0,13.1532355675
 08/28  16:00:00,1445.23587779,36.7310567305,343.913524003,0.0,448.566543614,448.566543614,15.3991423438,0.0,15.3991423438
 08/28  17:00:00,1319.97269774,32.2616952277,336.010469162,0.0,348.885089477,398.725816546,8.75547087493,0.0,8.75547087493
 08/28  18:00:00,1095.95569615,29.3258316455,318.344101268,0.0,249.203635341,299.044362409,8.78780097747,0.0456617237976,8.74213925368
 08/28  19:00:00,1077.62488774,29.3258316455,303.52025001,0.0,249.203635341,299.044362409,8.41652403031,4.04387372231,4.372650308
 08/28  20:00:00,945.459300499,29.3258316455,297.18363629,0.0,149.522181205,249.203635341,52.4491571213,45.8973455806,6.55181154068
 08/28  21:00:00,915.553173764,29.3258316455,292.501635816,0.0,149.522181205,249.203635341,91.8148630513,89.6234498463,2.191413205
 08/28  22:00:00,349.356661237,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925235248,0.0,2.18925235248
 08/28  23:00:00,299.991902192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901289914,0.0,2.18901289914
 08/28  24:00:00,287.769704377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915399405,0.0,2.18915399405
 08/29  01:00:00,287.769704907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902493812,0.0,2.18902493812
 08/29  02:00:00,287.769704874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916667819,0.0,2.18916667819
 08/29  03:00:00,287.769704952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903746106,0.0,2.18903746106
 08/29  04:00:00,299.991902707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917921972,0.0,2.18917921972
 08/29  05:00:00,349.358002539,0.0,0.0,0.0,49.8407270682,199.362908273,2.19122738056,0.0,2.19122738056
 08/29  06:00:00,551.161138671,31.9418171928,81.9358938533,0.0,49.8407270682,199.362908273,203.77552204,199.414356372,4.36116566836
 08/29  07:00:00,651.530345097,29.3258316455,85.5615042268,0.0,149.522181205,199.362908273,215.628245991,209.071845102,6.55640088837
 08/29  08:00:00,1269.68605787,29.3300907448,153.162032189,0.0,448.566543614,448.566543614,103.715948519,92.746850662,10.9690978565
 08/29  09:00:00,1351.95267376,29.9464984619,267.761025232,0.0,448.566543614,448.566543614,59.0896634987,43.7233556359,15.3663078629
 08/29  10:00:00,1333.80521021,30.631258282,294.424179123,0.0,448.566543614,448.566543614,23.9709837004,10.7943355014,13.176648199
 08/29  11:00:00,1346.53352999,31.2848139298,303.673798022,0.0,448.566543614,448.566543614,18.8033750817,1.18960698967,17.613768092
 08/29  12:00:00,1305.46784834,29.9078081574,312.904389377,0.0,448.566543614,398.725816546,20.7708905025,0.892157612441,19.8787328901
 08/29  13:00:00,1366.80912544,33.0294818466,321.053005799,0.0,448.566543614,448.566543614,17.6615639725,0.0078952242009,17.6536687483
 08/29  14:00:00,1363.66575903,33.4349261636,317.332269423,0.0,448.566543614,448.566543614,13.159968609,0.0,13.159968609
 08/29  15:00:00,1357.51689753,33.9947958111,311.268803087,0.0,448.566543614,448.566543614,10.9621628089,0.0,10.9621628089
 08/29  16:00:00,1397.87434165,35.4358013886,302.89200005,0.0,448.566543614,448.566543614,17.5969705856,0.0,17.5969705856
 08/29  17:00:00,1268.22951264,31.2077162969,293.063966533,0.0,348.885089477,398.725816546,8.75654945228,0.0,8.75654945228
 08/29  18:00:00,1003.54423912,29.3258316455,233.532262533,0.0,249.203635341,299.044362409,24.8669373668,18.3059414637,6.56099590318
 08/29  19:00:00,904.780025015,29.3258316455,128.139609021,0.0,249.203635341,299.044362409,64.8506431125,58.3020838252,6.54855928739
 08/29  20:00:00,723.082215007,29.3258316455,80.6107297412,0.0,149.522181205,249.203635341,132.294389002,125.741612153,6.55277684915
 08/29  21:00:00,679.875332683,29.3258316455,62.5282091387,0.0,149.522181205,249.203635341,156.143262423,153.951956676,2.19130574716
 08/29  22:00:00,349.356661997,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916474751,0.0,2.18916474751
 08/29  23:00:00,299.99190284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903473627,0.0,2.18903473627
 08/29  24:00:00,287.769704963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917657285,0.0,2.18917657285
 08/30  01:00:00,287.769705403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904843831,0.0,2.18904843831
 08/30  02:00:00,287.769705325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919094883,0.0,2.18919094883
 08/30  03:00:00,287.769705294,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890624481,0.0,2.1890624481
 08/30  04:00:00,299.991903015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920496542,0.0,2.18920496542
 08/30  05:00:00,349.358003257,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112517643,0.0,2.19112517643
 08/30  06:00:00,550.833697868,31.6659499652,80.9525597701,0.0,49.8407270682,199.362908273,242.714183586,240.523567166,2.1906164206
 08/30  07:00:00,626.929925846,29.3258316455,61.6549998332,0.0,149.522181205,199.362908273,253.73659566,247.179236603,6.5573590567
 08/30  08:00:00,1175.32182563,29.3258316455,61.8494108537,0.0,448.566543614,448.566543614,141.08291295,127.917964215,13.1649487347
 08/30  09:00:00,1185.54807108,29.4814745466,106.469189279,0.0,448.566543614,448.566543614,101.679777907,88.5025026798,13.177275227
 08/30  10:00:00,1240.96408208,30.1000327529,206.732575963,0.0,448.566543614,448.566543614,59.5476589759,44.1736159717,15.3740430042
 08/30  11:00:00,1320.04566027,30.7446641121,280.377574653,0.0,448.566543614,448.566543614,24.5011440199,9.08885442765,15.4122895922
 08/30  12:00:00,1291.83456188,29.3411371778,297.518957029,0.0,448.566543614,398.725816546,29.7410895482,9.85886588523,19.882223663
 08/30  13:00:00,1359.14046919,31.7470867642,310.402592276,0.0,448.566543614,448.566543614,20.0665641174,0.20525583703,19.8613082804
 08/30  14:00:00,1371.48261492,32.9467973925,321.554117325,0.0,448.566543614,448.566543614,13.1568880644,0.0,13.1568880644
 08/30  15:00:00,1370.56595341,33.4137574544,320.170936355,0.0,448.566543614,448.566543614,10.964526227,0.0,10.964526227
 08/30  16:00:00,1405.95373361,33.6439606415,307.869128889,0.0,448.566543614,448.566543614,15.3980853495,0.0,15.3980853495
 08/30  17:00:00,1272.42185541,30.7511736502,294.727870095,0.0,348.885089477,398.725816546,10.9400245976,0.0,10.9400245976
 08/30  18:00:00,1038.34600914,29.3258316455,266.302773239,0.0,249.203635341,299.044362409,28.2529564506,21.6907957408,6.56216070986
 08/30  19:00:00,959.746745278,29.3258316455,181.115524241,0.0,249.203635341,299.044362409,78.9622822879,72.4136679993,6.54861428857
 08/30  20:00:00,799.122114253,29.3258316455,153.707521207,0.0,149.522181205,249.203635341,136.627259867,132.252211189,4.37504867788
 08/30  21:00:00,743.889008696,29.3258316455,124.060038845,0.0,149.522181205,249.203635341,161.281164147,156.918561596,4.36260255096
 08/30  22:00:00,349.356662085,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923586104,0.0,2.18923586104
 08/30  23:00:00,299.991902927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910741529,0.0,2.18910741529
 08/30  24:00:00,287.769705172,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924984172,0.0,2.18924984172
 08/31  01:00:00,287.769705483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912267566,0.0,2.18912267566
 08/31  02:00:00,287.76970553,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,287.76970552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926583119,0.0,2.18926583119
 08/31  04:00:00,299.991903329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913808812,0.0,2.18913808812
 08/31  05:00:00,349.358004764,0.0,0.0,0.0,49.8407270682,199.362908273,4.36224922031,0.0,4.36224922031
 08/31  06:00:00,516.426629527,31.440432333,48.3424293621,0.0,49.8407270682,199.362908273,249.320572537,247.130055564,2.19051697296
 08/31  07:00:00,627.240049313,29.3258316455,61.8695219216,0.0,149.522181205,199.362908273,246.415487866,239.859517978,6.55596988744
 08/31  08:00:00,1194.4121359,29.3258316455,79.991372728,0.0,448.566543614,448.566543614,129.259567708,116.097604926,13.1619627817
 08/31  09:00:00,1255.57776783,29.3460632791,174.41069586,0.0,448.566543614,448.566543614,80.5711592415,67.3966040801,13.1745551614
 08/31  10:00:00,1310.42231995,29.8288795278,274.702186189,0.0,448.566543614,448.566543614,47.6756621633,34.4937648936,13.1818972697
 08/31  11:00:00,1322.21170075,30.3911939405,285.155394951,0.0,448.566543614,448.566543614,30.3493629438,12.7357149458,17.613647998
 08/31  12:00:00,1278.43957564,29.3258316455,289.119545249,0.0,448.566543614,398.725816546,32.2533300519,12.3749935861,19.8783364657
 08/31  13:00:00,1339.0879964,31.2596679879,294.497271688,0.0,448.566543614,448.566543614,20.0734141787,0.213146987978,19.8602671907
 08/31  14:00:00,1345.08165336,32.1806261933,297.737279115,0.0,448.566543614,448.566543614,12.7148385178,0.0,12.7148385178
 08/31  15:00:00,1352.82555383,33.7706859191,303.950006999,0.0,448.566543614,448.566543614,11.4085214805,0.0,11.4085214805
 08/31  16:00:00,1397.50400349,35.0439867919,301.277138824,0.0,448.566543614,448.566543614,15.3996220187,0.0,15.3996220187
 08/31  17:00:00,1261.94493068,30.4439119883,287.384671423,0.0,348.885089477,398.725816546,15.3697178846,6.61336278442,8.75635510018
 08/31  18:00:00,1006.74470605,29.3258316455,235.502908789,0.0,249.203635341,299.044362409,43.7405831072,34.9995373377,8.7410457695
 08/31  19:00:00,929.189086831,29.3258316455,151.027430119,0.0,249.203635341,299.044362409,89.1892277982,84.8173256367,4.37190216151
 08/31  20:00:00,744.086388027,29.3258316455,100.123303991,0.0,149.522181205,249.203635341,151.474181668,144.921214067,6.55296760082
 08/31  21:00:00,718.186262355,29.3258316455,98.7809316806,0.0,149.522181205,249.203635341,171.74243591,167.37978381,4.36265209984
 08/31  22:00:00,349.356662565,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891189614,0.0,2.1891189614
 08/31  23:00:00,299.99190346,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  24:00:00,287.769705615,0.0,0.0,0.0,24.9203635341,199.362908273,2.189262248,0.0,2.189262248
 09/01  01:00:00,287.769706065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913534998,0.0,2.18913534998
 09/01  02:00:00,287.769706215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882726357,0.0,2.18882726357
 09/01  03:00:00,287.769706158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915259915,0.0,2.18915259915
 09/01  04:00:00,299.991904074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902556769,0.0,2.18902556769
 09/01  05:00:00,349.358005311,0.0,0.0,0.0,49.8407270682,199.362908273,4.3623136717,0.0,4.3623136717
 09/01  06:00:00,555.511160501,31.2907330257,85.5496491717,0.0,49.8407270682,199.362908273,244.583318812,242.392816047,2.19050276503
 09/01  07:00:00,643.663116172,29.3258316455,77.512269308,0.0,149.522181205,199.362908273,243.361065878,236.80339881,6.55766706774
 09/01  08:00:00,1186.66577023,29.3258316455,73.0027616927,0.0,448.566543614,448.566543614,128.140807943,114.980284907,13.1605230367
 09/01  09:00:00,1232.97952925,29.3258316455,154.221077153,0.0,448.566543614,448.566543614,85.0165879835,71.8442423072,13.1723456763
 09/01  10:00:00,1311.49973759,29.5587003158,278.048108511,0.0,448.566543614,448.566543614,46.3699780651,33.1902828554,13.1796952097
 09/01  11:00:00,1340.63181173,30.3150877174,304.187909285,0.0,448.566543614,448.566543614,25.2128066681,7.59790271072,17.6149039573
 09/01  12:00:00,1298.945125,29.326814259,311.368477029,0.0,448.566543614,398.725816546,28.4731726785,8.59222753054,19.8809451479
 09/01  13:00:00,1361.59471884,31.4404240233,319.648173632,0.0,448.566543614,448.566543614,20.1899374567,0.327608137786,19.8623293189
 09/01  14:00:00,1364.42043111,32.3877946495,321.896993234,0.0,448.566543614,448.566543614,10.9690923656,0.0,10.9690923656
 09/01  15:00:00,1353.1334572,32.9256515269,312.957009761,0.0,448.566543614,448.566543614,13.1534135109,0.0,13.1534135109
 09/01  16:00:00,1392.35938002,33.5345672257,304.072270173,0.0,448.566543614,448.566543614,15.3996059733,0.0,15.3996059733
 09/01  17:00:00,1272.83088137,32.1484198902,300.320651599,0.0,348.885089477,398.725816546,9.56101917644,0.805312988569,8.75570618787
 09/01  18:00:00,993.67561287,29.5821736927,225.508562221,0.0,249.203635341,299.044362409,31.145165219,22.4022360328,8.74292918624
 09/01  19:00:00,855.304527456,29.3258316455,81.4360817013,0.0,249.203635341,299.044362409,58.3239077213,53.951740923,4.37216679823
 09/01  20:00:00,686.950198133,29.3258316455,46.4911905064,0.0,149.522181205,249.203635341,129.792337981,123.240295708,6.55204227311
 09/01  21:00:00,605.906153452,29.3258316455,11.7715402034,0.0,149.522181205,249.203635341,163.099336174,160.908265383,2.19107079094
 09/01  22:00:00,349.35666299,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926877191,0.0,2.18926877191
 09/01  23:00:00,299.991903871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908627396,0.0,2.18908627396
 09/01  24:00:00,287.769706153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923052218,0.0,2.18923052218
 09/02  01:00:00,237.928979583,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891044984,0.0,2.1891044984
 09/02  02:00:00,237.928979669,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924950258,0.0,2.18924950258
 09/02  03:00:00,237.928979628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912328586,0.0,2.18912328586
 09/02  04:00:00,250.151177523,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926829936,0.0,2.18926829936
 09/02  05:00:00,274.596914958,0.0,0.0,0.0,24.9203635341,149.522181205,2.1913242916,0.0,2.1913242916
 09/02  06:00:00,510.245469591,30.6790573635,43.6184314122,0.0,49.8407270682,199.362908273,262.701414443,258.340121245,4.36129319802
 09/02  07:00:00,550.148643473,29.3258316455,84.6039442794,0.0,49.8407270682,199.362908273,266.543136617,262.17685057,4.36628604691
 09/02  08:00:00,848.388070804,29.3258316455,132.252802407,0.0,249.203635341,249.203635341,192.143724217,187.77142187,4.37230234774
 09/02  09:00:00,838.554760978,29.3258316455,158.478972636,0.0,249.203635341,249.203635341,168.741282631,160.000106295,8.74117633627
 09/02  10:00:00,850.458330701,29.3258316455,217.686366465,0.0,249.203635341,249.203635341,137.488093612,130.93166756,6.55642605158
 09/02  11:00:00,939.727867308,29.3258316455,301.019863508,0.0,249.203635341,249.203635341,79.1167522702,70.3698447056,8.74690756453
 09/02  12:00:00,965.37227664,29.3258316455,322.398591257,0.0,249.203635341,249.203635341,42.4646459597,35.9056049562,6.55904100344
 09/02  13:00:00,968.999258661,29.3258316455,325.793551436,0.0,249.203635341,249.203635341,34.4231316065,27.8658366891,6.55729491735
 09/02  14:00:00,717.08769883,29.3258316455,323.878057502,0.0,74.7610906023,174.442544739,36.9517361808,30.4029910149,6.54874516592
 09/02  15:00:00,724.528548632,29.3258316455,329.682727131,0.0,74.7610906023,174.442544739,39.1702365193,34.8004242775,4.36981224178
 09/02  16:00:00,773.418755683,29.3258316455,328.856402912,0.0,74.7610906023,174.442544739,34.3309444648,29.9599829389,4.37096152592
 09/02  17:00:00,717.999297362,29.3258316455,314.739631511,0.0,24.9203635341,149.522181205,84.0238240447,81.8332482392,2.19057580544
 09/02  18:00:00,296.667655059,0.0,0.0,0.0,24.9203635341,149.522181205,4.36145160211,0.0,4.36145160211
 09/02  19:00:00,306.397925333,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904332404,0.0,2.1904332404
 09/02  20:00:00,323.485258556,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905080807,0.0,2.1905080807
 09/02  21:00:00,299.041758884,0.0,0.0,0.0,24.9203635341,149.522181205,4.36387467616,0.0,4.36387467616
 09/02  22:00:00,274.595572876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910702781,0.0,2.18910702781
 09/02  23:00:00,250.151177302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925213565,0.0,2.18925213565
 09/02  24:00:00,237.928979368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912598601,0.0,2.18912598601
 09/03  01:00:00,237.928532168,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  02:00:00,237.928532656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849006961,0.0,2.18849006961
 09/03  03:00:00,237.928532891,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852918813,0.0,2.18852918813
 09/03  04:00:00,250.150730473,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834449166,0.0,2.18834449166
 09/03  05:00:00,274.596468335,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067328194,0.0,2.19067328194
 09/03  06:00:00,297.852917183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837697738,0.0,2.18837697738
 09/03  07:00:00,296.666312277,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  08:00:00,296.666312636,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852881694,0.0,2.18852881694
 09/03  09:00:00,259.999719615,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845627901,0.0,2.18845627901
 09/03  10:00:00,211.110928344,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849559954,0.0,2.18849559954
 09/03  11:00:00,268.456388998,1.16142451179,24.7867940294,0.0,24.9203635341,149.522181205,2.18999268159,0.0,2.18999268159
 09/03  12:00:00,413.417925706,11.0855156497,142.540624543,0.0,24.9203635341,149.522181205,2.18991123174,0.0,2.18991123174
 09/03  13:00:00,437.955074599,11.7921924984,158.064401132,0.0,24.9203635341,149.522181205,2.19214280636,0.0,2.19214280636
 09/03  14:00:00,489.725092465,16.1038996846,202.018728721,0.0,24.9203635341,149.522181205,4.35987237159,0.0,4.35987237159
 09/03  15:00:00,448.363907047,12.9929055765,167.783813082,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  16:00:00,362.89898674,4.840704839,64.8085820885,0.0,24.9203635341,149.522181205,2.18853341277,0.0,2.18853341277
 09/03  17:00:00,296.666313175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852763262,0.0,2.18852763262
 09/03  18:00:00,296.666312941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834252934,0.0,2.18834252934
 09/03  19:00:00,306.39658345,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  20:00:00,323.483917165,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838204722,0.0,2.18838204722
 09/03  21:00:00,299.040864231,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050917037,0.0,2.19050917037
 09/03  22:00:00,274.595125993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841536884,0.0,2.18841536884
 09/03  23:00:00,250.150730724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845478772,0.0,2.18845478772
 09/03  24:00:00,237.928532844,0.0,0.0,0.0,24.9203635341,149.522181205,2.188494133,0.0,2.188494133
 09/04  01:00:00,237.928532764,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  02:00:00,237.928532774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853463304,0.0,2.18853463304
 09/04  03:00:00,237.928533256,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835070957,0.0,2.18835070957
 09/04  04:00:00,250.150731074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839100607,0.0,2.18839100607
 09/04  05:00:00,274.596468894,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905801081,0.0,2.1905801081
 09/04  06:00:00,306.396584503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842556753,0.0,2.18842556753
 09/04  07:00:00,296.666313137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852268612,0.0,2.18852268612
 09/04  08:00:00,308.942719316,12.2764065862,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  09:00:00,259.999719865,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850683872,0.0,2.18850683872
 09/04  10:00:00,519.908387215,19.844405824,226.776691329,0.0,24.9203635341,149.522181205,2.18854718084,0.0,2.18854718084
 09/04  11:00:00,487.810312623,16.1443465946,209.072202441,0.0,24.9203635341,149.522181205,2.18999923051,0.0,2.18999923051
 09/04  12:00:00,495.415730201,14.8686704772,207.813473953,0.0,24.9203635341,149.522181205,2.1898707193,0.0,2.1898707193
 09/04  13:00:00,585.464234097,21.4404124169,277.037540594,0.0,24.9203635341,149.522181205,4.36428973601,0.0,4.36428973601
 09/04  14:00:00,440.015054493,11.7697787841,165.197219431,0.0,24.9203635341,149.522181205,2.18995472429,0.0,2.18995472429
 09/04  15:00:00,382.152536883,9.50748320921,124.863185745,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  16:00:00,259.999719527,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854260453,0.0,2.18854260453
 09/04  17:00:00,296.666313436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847147339,0.0,2.18847147339
 09/04  18:00:00,296.66631347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839915783,0.0,2.18839915783
 09/04  19:00:00,306.396584128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843947699,0.0,2.18843947699
 09/04  20:00:00,323.483917201,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  21:00:00,299.040865156,0.0,0.0,0.0,24.9203635341,149.522181205,4.36092922495,0.0,4.36092922495
 09/04  22:00:00,274.595126039,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  23:00:00,250.150730908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851295295,0.0,2.18851295295
 09/04  24:00:00,237.928533359,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885531127,0.0,2.1885531127
 09/05  01:00:00,287.769708389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928351635,0.0,2.18928351635
 09/05  02:00:00,287.769708218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915985629,0.0,2.18915985629
 09/05  03:00:00,287.769708243,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890361625,0.0,2.1890361625
 09/05  04:00:00,299.991905889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918442611,0.0,2.18918442611
 09/05  05:00:00,349.358007994,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111659804,0.0,2.19111659804
 09/05  06:00:00,411.174113679,29.7548801465,0.0,0.0,49.8407270682,199.362908273,362.410832022,360.220220435,2.19061158614
 09/05  07:00:00,500.687609542,29.3258316455,0.0,0.0,149.522181205,199.362908273,346.4657651,339.908299139,6.5574659615
 09/05  08:00:00,1062.42375863,29.3258316455,0.000737700664196,0.0,448.566543614,448.566543614,162.27322382,149.107635902,13.1655879183
 09/05  09:00:00,1097.13340514,29.3587953631,26.1919199013,0.0,448.566543614,448.566543614,58.7951302375,45.6169224927,13.1782077448
 09/05  10:00:00,1176.96919587,29.8646483364,146.710948285,0.0,448.566543614,448.566543614,40.7999188925,25.4265065474,15.373412345
 09/05  11:00:00,1325.87247453,29.6026949809,289.361123636,0.0,448.566543614,448.566543614,28.2167165246,12.8023036112,15.4144129134
 09/05  12:00:00,1308.31810013,29.8404998156,317.339665073,0.0,448.566543614,398.725816546,34.9864896437,12.8977779832,22.0887116605
 09/05  13:00:00,1372.67701845,30.6411551332,328.811713958,0.0,448.566543614,448.566543614,18.9886215943,1.33309654358,17.6555250507
 09/05  14:00:00,1377.87548201,30.8661418258,332.924048885,0.0,448.566543614,448.566543614,13.1599770857,0.0,13.1599770857
 09/05  15:00:00,1368.84932124,31.6218983121,326.084180672,0.0,448.566543614,448.566543614,10.9657057579,0.0,10.9657057579
 09/05  16:00:00,1404.85000603,33.1703623203,315.25127675,0.0,448.566543614,448.566543614,15.399145233,0.0,15.399145233
 09/05  17:00:00,1275.81390586,30.7549013211,304.756781643,0.0,348.885089477,398.725816546,11.0084415775,0.0681171825871,10.9403243949
 09/05  18:00:00,928.415505271,29.3258316455,162.550398726,0.0,249.203635341,299.044362409,21.2606830423,14.6992196322,6.56146341009
 09/05  19:00:00,843.266649636,29.3258316455,69.8876840149,0.0,249.203635341,299.044362409,47.1507938136,40.602294277,6.54849953658
 09/05  20:00:00,680.475874812,29.3258316455,40.4438016621,0.0,149.522181205,249.203635341,115.675587638,109.122794399,6.55279323941
 09/05  21:00:00,608.51520465,29.3258316455,4.50797160495,0.0,149.522181205,249.203635341,144.855738916,142.66443928,2.19129963587
 09/05  22:00:00,349.356665371,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915649381,0.0,2.18915649381
 09/05  23:00:00,299.991906205,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890319866,0.0,2.1890319866
 09/05  24:00:00,287.769708295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918033884,0.0,2.18918033884
 09/06  01:00:00,287.769708872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905805402,0.0,2.18905805402
 09/06  02:00:00,287.769708791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920727182,0.0,2.18920727182
 09/06  03:00:00,287.769708754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908450805,0.0,2.18908450805
 09/06  04:00:00,299.991906502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923371176,0.0,2.18923371176
 09/06  05:00:00,349.358008749,0.0,0.0,0.0,49.8407270682,199.362908273,2.19116832619,0.0,2.19116832619
 09/06  06:00:00,411.995651545,30.6278463148,0.0,0.0,49.8407270682,199.362908273,290.662628881,288.471964977,2.19066390392
 09/06  07:00:00,510.859512107,29.3258316455,0.000626248700654,0.0,149.522181205,199.362908273,287.73230814,281.174660091,6.55764804909
 09/06  08:00:00,1059.00497811,29.3258316455,0.000775803046309,0.0,448.566543614,448.566543614,142.684278445,129.518260237,13.166018208
 09/06  09:00:00,1079.90920257,29.3258316455,33.0082861328,0.0,448.566543614,448.566543614,51.4366928947,38.2580739131,13.1786189816
 09/06  10:00:00,1186.53625435,29.3491307829,156.580154916,0.0,448.566543614,448.566543614,28.9313652609,13.5573320057,15.3740332552
 09/06  11:00:00,1325.14547849,29.7288990195,289.392153404,0.0,448.566543614,448.566543614,17.8386072686,2.42346840829,15.4151388603
 09/06  12:00:00,1305.87854147,29.4373638838,315.779849672,0.0,448.566543614,398.725816546,24.2056623306,2.11849631071,22.0871660199
 09/06  13:00:00,1372.84180527,31.6613607843,328.730901095,0.0,448.566543614,448.566543614,17.7700276816,0.113820564853,17.6562071167
 09/06  14:00:00,1372.31515382,31.8724525426,328.540846551,0.0,448.566543614,448.566543614,13.1598274309,0.0,13.1598274309
 09/06  15:00:00,1360.50230709,32.1929473607,318.011967535,0.0,448.566543614,448.566543614,10.9638926894,0.0,10.9638926894
 09/06  16:00:00,1403.25269253,32.72114878,312.575367355,0.0,448.566543614,448.566543614,17.5978067292,0.0,17.5978067292
 09/06  17:00:00,1262.86935311,30.1119868331,291.981675089,0.0,348.885089477,398.725816546,8.75626486089,0.0,8.75626486089
 09/06  18:00:00,931.485564748,29.3258316455,165.011076163,0.0,249.203635341,299.044362409,19.5443209115,12.9830130388,6.56130787266
 09/06  19:00:00,866.369660822,29.3258316455,83.7713421253,0.0,249.203635341,299.044362409,65.4032621031,58.8543797275,6.54888237567
 09/06  20:00:00,705.806006003,29.3258316455,64.8047846753,0.0,149.522181205,249.203635341,124.844330823,118.291142726,6.5531880971
 09/06  21:00:00,655.036316841,29.3258316455,39.4254771025,0.0,149.522181205,249.203635341,149.025700891,146.834272865,2.19142802681
 09/06  22:00:00,349.356665788,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928397923,0.0,2.18928397923
 09/06  23:00:00,299.99190659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916056482,0.0,2.18916056482
 09/06  24:00:00,287.769708874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903785973,0.0,2.18903785973
 09/07  01:00:00,287.769709366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918862657,0.0,2.18918862657
 09/07  02:00:00,287.769709393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906676163,0.0,2.18906676163
 09/07  03:00:00,287.769709335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921709196,0.0,2.18921709196
 09/07  04:00:00,299.991907098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909529221,0.0,2.18909529221
 09/07  05:00:00,349.358009512,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130483262,0.0,2.19130483262
 09/07  06:00:00,412.348333163,30.9649178473,0.0,0.0,49.8407270682,199.362908273,312.2800765,310.089457539,2.19061896112
 09/07  07:00:00,510.872438897,29.3258316455,0.0010773285613,0.0,149.522181205,199.362908273,307.031060533,298.294332035,8.73672849712
 09/07  08:00:00,1048.80684845,29.3258316455,0.0,0.0,448.566543614,448.566543614,163.103765561,152.128653223,10.9751123379
 09/07  09:00:00,1012.09375906,29.3258316455,0.0,0.0,448.566543614,448.566543614,101.54041772,86.1681364745,15.3722812453
 09/07  10:00:00,1129.75038659,29.4226253751,111.159089294,0.0,448.566543614,448.566543614,35.5465425263,22.367007534,13.1795349923
 09/07  11:00:00,1317.4776655,30.2318213423,282.240991873,0.0,448.566543614,448.566543614,29.1683972407,11.5520643393,17.6163329014
 09/07  12:00:00,1298.35570705,29.9843998918,307.886499857,0.0,448.566543614,398.725816546,29.974839763,10.0933713309,19.8814684321
 09/07  13:00:00,1379.15052755,33.0146701817,331.721354665,0.0,448.566543614,448.566543614,18.6259620806,0.372884164828,18.2530779157
 09/07  14:00:00,1383.03810988,33.5659028325,335.279124012,0.0,448.566543614,448.566543614,12.5669010317,0.0,12.5669010317
 09/07  15:00:00,1373.07786465,34.0801064199,326.88518287,0.0,448.566543614,448.566543614,13.1515472534,0.0,13.1515472534
 09/07  16:00:00,1402.15452976,35.7892582449,309.572787565,0.0,448.566543614,448.566543614,15.4000526575,0.0,15.4000526575
 09/07  17:00:00,1273.46320745,32.9194542223,299.852260721,0.0,348.885089477,398.725816546,9.13929248823,0.383323699476,8.75596878875
 09/07  18:00:00,899.497659083,29.4940175946,133.905641424,0.0,249.203635341,299.044362409,29.5867255334,22.7455765636,6.8411489698
 09/07  19:00:00,802.472946138,29.3258316455,22.1378339419,0.0,249.203635341,299.044362409,48.4129304214,42.1428345978,6.27009582362
 09/07  20:00:00,685.606871168,29.3258316455,45.1665564207,0.0,149.522181205,249.203635341,103.285164887,96.7320573895,6.55310749792
 09/07  21:00:00,654.13654697,29.3258316455,38.4170942919,0.0,149.522181205,249.203635341,135.665045925,133.473782474,2.1912634516
 09/07  22:00:00,349.356666095,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926247531,0.0,2.18926247531
 09/07  23:00:00,299.991906983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913993523,0.0,2.18913993523
 09/07  24:00:00,287.769709338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929014764,0.0,2.18929014764
 09/08  01:00:00,287.769709864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916970039,0.0,2.18916970039
 09/08  02:00:00,287.769709961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904878499,0.0,2.18904878499
 09/08  03:00:00,287.769709908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920029638,0.0,2.18920029638
 09/08  04:00:00,299.991907737,0.0,0.0,0.0,24.9203635341,199.362908273,2.189079455,0.0,2.189079455
 09/08  05:00:00,349.35801053,0.0,0.0,0.0,49.8407270682,199.362908273,2.19114885162,0.0,2.19114885162
 09/08  06:00:00,412.625040779,31.2660626455,0.0,0.0,49.8407270682,199.362908273,280.74225117,276.381149128,4.36110204279
 09/08  07:00:00,536.107649514,29.3258316455,4.62229581781,0.0,149.522181205,199.362908273,268.274113481,261.71769773,6.55641575158
 09/08  08:00:00,1131.09601784,29.3258316455,20.0931303631,0.0,448.566543614,448.566543614,140.146180049,129.176467852,10.9697121974
 09/08  09:00:00,1140.65312433,29.3258316455,64.4350603214,0.0,448.566543614,448.566543614,95.3626289459,79.9961126805,15.3665162653
 09/08  10:00:00,1241.0956978,29.5440468379,208.710145874,0.0,448.566543614,448.566543614,33.9326734348,20.754452827,13.1782206078
 09/08  11:00:00,1337.89902769,30.2709295585,298.595687324,0.0,448.566543614,448.566543614,21.548961137,3.9322349127,17.6167262243
 09/08  12:00:00,1312.47494891,29.3258316455,321.040866659,0.0,448.566543614,398.725816546,21.3137335519,1.43047548571,19.8832580661
 09/08  13:00:00,1371.45458576,31.2934742677,327.354600567,0.0,448.566543614,448.566543614,19.9535315004,0.0903675988806,19.8631639015
 09/08  14:00:00,1379.1134613,31.9963480952,333.961993492,0.0,448.566543614,448.566543614,10.9690707065,0.0,10.9690707065
 09/08  15:00:00,1392.73636308,32.6624153233,344.010586804,0.0,448.566543614,448.566543614,13.1536074037,0.0,13.1536074037
 09/08  16:00:00,1449.47695579,32.9274845999,351.55755116,0.0,448.566543614,448.566543614,15.4004434485,0.0,15.4004434485
 09/08  17:00:00,1313.1252212,30.1450281398,334.430194043,0.0,348.885089477,398.725816546,8.75678157297,0.0,8.75678157297
 09/08  18:00:00,1073.7318946,29.3258316455,301.860098623,0.0,249.203635341,299.044362409,38.270384043,29.5285520753,8.74183196773
 09/08  19:00:00,1063.8663481,29.3258316455,276.364569857,0.0,249.203635341,299.044362409,86.1293231505,81.7570486171,4.37227453341
 09/08  20:00:00,917.576932895,29.3258316455,271.241764787,0.0,149.522181205,249.203635341,142.618069432,136.065586858,6.5524825745
 09/08  21:00:00,848.668675919,29.3258316455,227.793547968,0.0,149.522181205,249.203635341,165.277854715,160.91554352,4.3623111951
 09/08  22:00:00,349.356666778,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/08  23:00:00,299.991907617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922232866,0.0,2.18922232866
 09/08  24:00:00,287.769709858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910158187,0.0,2.18910158187
 09/09  01:00:00,237.928983466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925424464,0.0,2.18925424464
 09/09  02:00:00,237.928983452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913437679,0.0,2.18913437679
 09/09  03:00:00,237.928983557,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892868432,0.0,2.1892868432
 09/09  04:00:00,250.151181278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916704965,0.0,2.18916704965
 09/09  05:00:00,274.596921609,0.0,0.0,0.0,24.9203635341,149.522181205,2.19109623679,0.0,2.19109623679
 09/09  06:00:00,527.106574955,30.5413128792,52.1463769286,0.0,49.8407270682,199.362908273,263.110928172,258.749831821,4.36109635129
 09/09  07:00:00,504.547129717,29.3258316455,40.8209962733,0.0,49.8407270682,199.362908273,253.515777083,249.14904556,4.36673152337
 09/09  08:00:00,859.886909671,29.3258316455,143.799432218,0.0,249.203635341,249.203635341,122.14521863,117.772396602,4.37282202771
 09/09  09:00:00,974.680377253,30.1242630832,290.875646592,0.0,249.203635341,249.203635341,66.3805365856,57.6386960608,8.74184052477
 09/09  10:00:00,957.14163871,30.3458825436,314.99835371,0.0,249.203635341,249.203635341,43.942841224,37.3854702893,6.55737093469
 09/09  11:00:00,985.009300575,29.4510139574,338.146694339,0.0,249.203635341,249.203635341,37.9210555327,29.1738693157,8.74718621696
 09/09  12:00:00,1000.25927675,29.5196186289,352.473748612,0.0,249.203635341,249.203635341,29.0624967043,22.5033396041,6.55915710022
 09/09  13:00:00,1002.39066886,30.0409922159,354.352453749,0.0,249.203635341,249.203635341,17.2592780232,10.7027089244,6.55656909879
 09/09  14:00:00,732.655674319,29.459967013,336.989913506,0.0,74.7610906023,174.442544739,6.57281130053,0.0235986932536,6.54921260727
 09/09  15:00:00,728.947716692,29.3690341022,332.465093686,0.0,74.7610906023,174.442544739,4.65004587714,0.280717475229,4.36932840191
 09/09  16:00:00,770.74109123,30.2264860358,326.528444429,0.0,74.7610906023,174.442544739,12.0258014907,7.65467808719,4.37112340354
 09/09  17:00:00,717.144816029,29.4727194331,315.263619464,0.0,24.9203635341,149.522181205,27.7386947434,23.3773560163,4.36133872705
 09/09  18:00:00,296.667659809,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042437524,0.0,2.19042437524
 09/09  19:00:00,314.941597428,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069237419,0.0,2.19069237419
 09/09  20:00:00,323.485264533,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058895934,0.0,2.19058895934
 09/09  21:00:00,299.041765214,0.0,0.0,0.0,24.9203635341,149.522181205,4.3638802301,0.0,4.3638802301
 09/09  22:00:00,274.595576839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872916014,0.0,2.18872916014
 09/09  23:00:00,250.151181154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917818428,0.0,2.18917818428
 09/09  24:00:00,237.92898343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905839645,0.0,2.18905839645
 09/10  01:00:00,237.928535652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852139435,0.0,2.18852139435
 09/10  02:00:00,237.928535251,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  03:00:00,237.928535745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856746883,0.0,2.18856746883
 09/10  04:00:00,250.150733794,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838894631,0.0,2.18838894631
 09/10  05:00:00,274.596473743,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045023866,0.0,2.19045023866
 09/10  06:00:00,306.396587245,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884364603,0.0,2.1884364603
 09/10  07:00:00,296.666316134,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884834254,0.0,2.1884834254
 09/10  08:00:00,423.353963735,13.1864763285,67.4317122184,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  09:00:00,562.516557147,21.9049822216,212.52991995,0.0,24.9203635341,149.522181205,2.18853009415,0.0,2.18853009415
 09/10  10:00:00,514.830406167,18.3889516396,217.014709557,0.0,24.9203635341,149.522181205,2.18853161024,0.0,2.18853161024
 09/10  11:00:00,496.821493841,17.0689343526,206.414761383,0.0,24.9203635341,149.522181205,2.19000965255,0.0,2.19000965255
 09/10  12:00:00,584.641371836,21.4161939317,276.650102624,0.0,24.9203635341,149.522181205,2.18998380371,0.0,2.18998380371
 09/10  13:00:00,556.501918546,19.2989220603,250.369693126,0.0,24.9203635341,149.522181205,4.36431696606,0.0,4.36431696606
 09/10  14:00:00,598.941587657,22.7329501395,287.913552605,0.0,24.9203635341,149.522181205,2.18999049285,0.0,2.18999049285
 09/10  15:00:00,510.712346312,17.1850436966,214.369028235,0.0,24.9203635341,149.522181205,2.18856576373,0.0,2.18856576373
 09/10  16:00:00,626.404485656,23.1041173195,268.591346005,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  17:00:00,535.365481368,13.4800496718,157.640148367,0.0,24.9203635341,149.522181205,2.18856719525,0.0,2.18856719525
 09/10  18:00:00,469.007646208,10.9728387177,126.890309591,0.0,24.9203635341,149.522181205,2.18855350024,0.0,2.18855350024
 09/10  19:00:00,314.940253867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852418657,0.0,2.18852418657
 09/10  20:00:00,323.483920099,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  21:00:00,299.040869687,0.0,0.0,0.0,24.9203635341,149.522181205,4.36121527066,0.0,4.36121527066
 09/10  22:00:00,274.5951288,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839086145,0.0,2.18839086145
 09/10  23:00:00,250.150733099,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  24:00:00,237.928535785,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884373349,0.0,2.1884373349
 09/11  01:00:00,287.769711796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908161745,0.0,2.18908161745
 09/11  02:00:00,287.769711795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923664379,0.0,2.18923664379
 09/11  03:00:00,287.769711778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911889465,0.0,2.18911889465
 09/11  04:00:00,299.99190962,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927389727,0.0,2.18927389727
 09/11  05:00:00,349.358013593,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107817663,0.0,2.19107817663
 09/11  06:00:00,410.78761591,29.3510193693,0.0,0.0,49.8407270682,199.362908273,384.85837939,382.667752015,2.19062737551
 09/11  07:00:00,500.673407918,29.3258316455,0.0,0.0,149.522181205,199.362908273,327.78847108,319.052721619,8.73574946072
 09/11  08:00:00,1132.5273549,29.3258316455,41.4554375795,0.0,448.566543614,448.566543614,92.3644347008,81.3898703088,10.974564392
