Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/11  09:00:00,1248.85424008,29.965969981,168.81121208,0.0,448.566543614,448.566543614,46.8350973794,31.4671437145,15.3679536649
 09/11  10:00:00,1328.59411155,30.3121360689,287.77904059,0.0,448.566543614,448.566543614,30.9461310106,17.7676458308,13.1784851798
 09/11  11:00:00,1359.12164836,30.2706570185,311.859919173,0.0,448.566543614,448.566543614,22.4211700105,4.80376679783,17.6174032126
 09/11  12:00:00,1326.25971172,31.0592804019,328.045737445,0.0,448.566543614,398.725816546,24.5104394509,4.62568701757,19.8847524333
 09/11  13:00:00,1381.01927269,32.0846309255,331.943740436,0.0,448.566543614,448.566543614,20.1227167983,0.258095489389,19.8646213089
 09/11  14:00:00,1376.89436438,32.0614979159,327.894307548,0.0,448.566543614,448.566543614,10.9707076346,0.0,10.9707076346
 09/11  15:00:00,1372.18099178,32.2832949739,324.213717458,0.0,448.566543614,448.566543614,13.1546873995,0.0,13.1546873995
 09/11  16:00:00,1410.56397295,31.7944838853,316.215395819,0.0,448.566543614,448.566543614,15.399800947,0.0,15.399800947
 09/11  17:00:00,1280.3667271,30.4041207924,305.612178275,0.0,348.885089477,398.725816546,8.75568030997,0.0,8.75568030997
 09/11  18:00:00,1031.70757157,29.3474575847,262.306601247,0.0,249.203635341,299.044362409,17.5829771334,8.84077774923,8.74219938415
 09/11  19:00:00,966.952807798,29.3258316455,181.561715178,0.0,249.203635341,299.044362409,32.2517572684,27.8794158624,4.37234140598
 09/11  20:00:00,691.695755952,29.3258316455,61.2729613646,0.0,149.522181205,249.203635341,109.737439552,103.184262011,6.55317754121
 09/11  21:00:00,583.405169255,29.3258316455,0.00232983474368,0.0,149.522181205,249.203635341,157.397858611,153.035097152,4.3627614584
 09/11  22:00:00,349.356668578,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917455732,0.0,2.18917455732
 09/11  23:00:00,299.991909464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905689588,0.0,2.18905689588
 09/11  24:00:00,287.769711646,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  01:00:00,287.769712272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921328115,0.0,2.18921328115
 09/12  02:00:00,287.769712346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909656954,0.0,2.18909656954
 09/12  03:00:00,287.7697124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925287882,0.0,2.18925287882
 09/12  04:00:00,299.991910208,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913625251,0.0,2.18913625251
 09/12  05:00:00,349.358015361,0.0,0.0,0.0,49.8407270682,199.362908273,4.36260081716,0.0,4.36260081716
 09/12  06:00:00,411.898440786,30.5374703287,0.0,0.0,49.8407270682,199.362908273,280.429796281,278.239137472,2.19065880822
 09/12  07:00:00,587.856721908,29.3258316455,34.6998875133,0.0,149.522181205,199.362908273,243.389260827,236.831803072,6.55745775451
 09/12  08:00:00,1352.11151684,29.3258316455,232.843252084,0.0,448.566543614,448.566543614,61.4450987698,48.2812148653,13.1638839044
 09/12  09:00:00,1386.99703648,29.362529946,297.214348511,0.0,448.566543614,448.566543614,30.7957394803,17.6204884784,13.1752510019
 09/12  10:00:00,1350.60307244,30.1401641117,304.226195231,0.0,448.566543614,448.566543614,18.0083311408,4.82519261445,13.1831385263
 09/12  11:00:00,1356.98791881,30.5934166207,309.406520222,0.0,448.566543614,448.566543614,18.1725352058,0.556116769275,17.6164184365
 09/12  12:00:00,1315.33410216,30.8196345442,317.362825407,0.0,448.566543614,398.725816546,20.2977719427,0.41513157825,19.8826403645
 09/12  13:00:00,1377.11579131,32.6663156942,327.458754405,0.0,448.566543614,448.566543614,19.8637591419,0.0,19.8637591419
 09/12  14:00:00,1378.42564581,31.9316469095,330.579959625,0.0,448.566543614,448.566543614,13.1580828857,0.0,13.1580828857
 09/12  15:00:00,1371.66717427,32.7057263298,326.870687544,0.0,448.566543614,448.566543614,10.9659027744,0.0,10.9659027744
 09/12  16:00:00,1411.9273398,33.8159384881,319.307457854,0.0,448.566543614,448.566543614,15.4011129424,0.0,15.4011129424
 09/12  17:00:00,1289.50419449,30.2103913385,315.041925203,0.0,348.885089477,398.725816546,10.941452429,0.0,10.941452429
 09/12  18:00:00,1085.41856884,29.3258316455,312.570746094,0.0,249.203635341,299.044362409,11.1470795098,4.58518466179,6.561894848
 09/12  19:00:00,1099.61206896,29.3258316455,309.692546694,0.0,249.203635341,299.044362409,38.7478712156,32.1994410688,6.54843014679
 09/12  20:00:00,956.601435108,29.3258316455,308.051518161,0.0,149.522181205,249.203635341,91.3279847299,84.7751631382,6.5528215917
 09/12  21:00:00,931.902473445,29.3258316455,307.780688314,0.0,149.522181205,249.203635341,115.031883129,112.840588464,2.1912946647
 09/12  22:00:00,349.356669558,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928503731,0.0,2.18928503731
 09/12  23:00:00,299.991910424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919636237,0.0,2.18919636237
 09/12  24:00:00,287.769712487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918758104,0.0,2.18918758104
 09/13  01:00:00,287.769713198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907263815,0.0,2.18907263815
 09/13  02:00:00,287.769713122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923031379,0.0,2.18923031379
 09/13  03:00:00,287.769713079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911478837,0.0,2.18911478837
 09/13  04:00:00,299.99191087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927241853,0.0,2.18927241853
 09/13  05:00:00,349.358015626,0.0,0.0,0.0,49.8407270682,199.362908273,2.19122521805,0.0,2.19122521805
 09/13  06:00:00,627.128400164,31.3652913057,148.108459552,0.0,49.8407270682,199.362908273,193.612580848,191.421854599,2.19072624898
 09/13  07:00:00,755.937866366,29.3258316455,187.200294873,0.0,149.522181205,199.362908273,166.659811658,157.922678179,8.73713347928
 09/13  08:00:00,1406.2353174,29.5623320374,285.710565324,0.0,448.566543614,448.566543614,45.6875411597,34.7115262901,10.9760148696
 09/13  09:00:00,1389.93906365,31.4310363537,301.120645082,0.0,448.566543614,448.566543614,30.1572251713,14.7831238799,15.3741012914
 09/13  10:00:00,1355.20416937,32.3756457674,311.614705785,0.0,448.566543614,448.566543614,18.3715684816,5.19427093738,13.1772975442
 09/13  11:00:00,1362.37040044,32.832500054,316.37720218,0.0,448.566543614,448.566543614,18.3278327438,0.710652409528,17.6171803343
 09/13  12:00:00,1318.37613334,31.5428159504,321.658781211,0.0,448.566543614,398.725816546,20.5683871433,0.68370371027,19.884683433
 09/13  13:00:00,1385.8115728,36.3951880093,332.509313734,0.0,448.566543614,448.566543614,19.8631582532,0.0,19.8631582532
 09/13  14:00:00,1396.09729619,37.7552689181,341.360269338,0.0,448.566543614,448.566543614,10.9710166283,0.0,10.9710166283
 09/13  15:00:00,1396.88522457,38.6666308158,341.465155522,0.0,448.566543614,448.566543614,13.1541038284,0.0,13.1541038284
 09/13  16:00:00,1430.9070654,38.6073866407,329.561978542,0.0,448.566543614,448.566543614,15.3998433052,0.0,15.3998433052
 09/13  17:00:00,1292.03432237,33.7049568148,312.576934395,0.0,348.885089477,398.725816546,8.75605065913,0.0,8.75605065913
 09/13  18:00:00,1055.01247346,29.4077457212,284.173355223,0.0,249.203635341,299.044362409,10.0731494659,1.33068550794,8.74246395791
 09/13  19:00:00,952.164771322,29.3270804489,158.724216317,0.0,249.203635341,299.044362409,20.8492863587,16.4766991627,4.372587196
 09/13  20:00:00,725.961695278,29.3258316455,84.1989868782,0.0,149.522181205,249.203635341,80.844790532,74.2917778484,6.5530126836
 09/13  21:00:00,636.563373891,29.3258316455,21.6218635549,0.0,149.522181205,249.203635341,126.449108505,122.086463166,4.36264533856
 09/13  22:00:00,349.356669978,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911695197,0.0,2.18911695197
 09/13  23:00:00,299.991910862,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  24:00:00,287.769713007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927468,0.0,2.18927468
 09/14  01:00:00,287.769713691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916044795,0.0,2.18916044795
 09/14  02:00:00,287.769713812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904599761,0.0,2.18904599761
 09/14  03:00:00,287.769713757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920512804,0.0,2.18920512804
 09/14  04:00:00,299.991911623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909075941,0.0,2.18909075941
 09/14  05:00:00,349.358017488,0.0,0.0,0.0,49.8407270682,199.362908273,4.36252428366,0.0,4.36252428366
 09/14  06:00:00,412.880071544,31.5100782916,0.0,0.0,49.8407270682,199.362908273,293.750770314,291.560146851,2.19062346304
 09/14  07:00:00,510.849661469,29.3258316455,0.000773030796186,0.0,149.522181205,199.362908273,273.937213852,267.379806038,6.55740781422
 09/14  08:00:00,1058.96145072,29.3258316455,0.000507557385066,0.0,448.566543614,448.566543614,82.9684855482,69.8014567524,13.1670287959
 09/14  09:00:00,1273.54688761,29.9945741804,190.494993675,0.0,448.566543614,448.566543614,30.7277034837,17.5503806864,13.1773227972
 09/14  10:00:00,1343.88771597,31.9636073228,297.912805885,0.0,448.566543614,448.566543614,14.5768188949,1.39338657942,13.1834323155
 09/14  11:00:00,1379.18983842,33.542789556,329.409697883,0.0,448.566543614,448.566543614,17.8603376431,0.243298170899,17.6170394722
 09/14  12:00:00,1348.31406629,32.3987731786,349.047394002,0.0,448.566543614,398.725816546,20.0445646084,0.16089105718,19.8836735512
 09/14  13:00:00,1411.88120519,36.4950697052,358.617393878,0.0,448.566543614,448.566543614,19.864971051,0.0,19.864971051
 09/14  14:00:00,1406.39002523,37.474493675,352.15045332,0.0,448.566543614,448.566543614,13.1606048283,0.0,13.1606048283
 09/14  15:00:00,1413.74201154,38.8577248616,357.902971245,0.0,448.566543614,448.566543614,10.9649851281,0.0,10.9649851281
 09/14  16:00:00,1456.86871873,37.9287726374,354.233906337,0.0,448.566543614,448.566543614,15.402330794,0.0,15.402330794
 09/14  17:00:00,1311.98323611,31.7250244128,332.329255982,0.0,348.885089477,398.725816546,10.9416123888,0.0,10.9416123888
 09/14  18:00:00,1082.91012128,29.3393605946,309.670567006,0.0,249.203635341,299.044362409,6.78597457685,0.224613577195,6.56136099965
 09/14  19:00:00,1033.28989202,29.3258316455,237.725013067,0.0,249.203635341,299.044362409,20.2994972309,13.7505453318,6.54895189912
 09/14  20:00:00,724.927491785,29.3258316455,83.3133775568,0.0,149.522181205,249.203635341,73.8279340526,67.2745601402,6.55337391243
 09/14  21:00:00,574.699439145,29.3258316455,1.46832910945,0.0,149.522181205,249.203635341,121.128178997,118.936707,2.19147199673
 09/14  22:00:00,349.35667081,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918812041,0.0,2.18918812041
 09/14  23:00:00,299.991911619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920961319,0.0,2.18920961319
 09/14  24:00:00,287.769713856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909532983,0.0,2.18909532983
 09/15  01:00:00,287.769714562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925615644,0.0,2.18925615644
 09/15  02:00:00,287.76971452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914292468,0.0,2.18914292468
 09/15  03:00:00,287.769714584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930317793,0.0,2.18930317793
 09/15  04:00:00,299.99191225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919003004,0.0,2.18919003004
 09/15  05:00:00,349.358017822,0.0,0.0,0.0,49.8407270682,199.362908273,2.19142277581,0.0,2.19142277581
 09/15  06:00:00,412.951353914,31.5355851817,0.0,0.0,49.8407270682,199.362908273,356.391317928,354.200575884,2.19074204447
 09/15  07:00:00,500.655716866,29.3258316455,0.0,0.0,149.522181205,199.362908273,303.835174567,295.098593556,8.7365810117
 09/15  08:00:00,1300.44447058,29.3258316455,181.494825509,0.0,448.566543614,448.566543614,105.210352592,94.2371102931,10.9732422984
 09/15  09:00:00,1400.79283422,30.6125900301,304.77427361,0.0,448.566543614,448.566543614,23.897629327,8.52566454031,15.3719647867
 09/15  10:00:00,1396.30437229,34.658583639,344.661444936,0.0,448.566543614,448.566543614,13.6479596223,0.465863978941,13.1820956433
 09/15  11:00:00,1397.33288217,37.3505543981,342.994720735,0.0,448.566543614,448.566543614,17.6187416009,0.0,17.6187416009
 09/15  12:00:00,1350.7800615,35.2985635504,348.330133949,0.0,448.566543614,398.725816546,19.886017359,0.0,19.886017359
 09/15  13:00:00,1394.40723961,40.9440735978,336.472424278,0.0,448.566543614,448.566543614,19.8645084396,0.0,19.8645084396
 09/15  14:00:00,1392.84474906,42.1863070192,333.676671602,0.0,448.566543614,448.566543614,10.9686963384,0.0,10.9686963384
 09/15  15:00:00,1390.48205391,45.0524901356,328.448254885,0.0,448.566543614,448.566543614,13.1564877534,0.0,13.1564877534
 09/15  16:00:00,1441.43383438,45.1720116098,330.38677612,0.0,448.566543614,448.566543614,15.4001578847,0.0,15.4001578847
 09/15  17:00:00,1340.66014573,37.9758380338,349.672929692,0.0,348.885089477,398.725816546,8.75578963131,0.0,8.75578963131
 09/15  18:00:00,1142.94598123,31.2837785929,358.015979257,0.0,249.203635341,299.044362409,8.74258515097,0.0,8.74258515097
 09/15  19:00:00,1133.02112706,29.4481860606,324.302233679,0.0,249.203635341,299.044362409,6.64681106582,0.0981719176459,6.54863914818
 09/15  20:00:00,958.878876837,29.3258316455,306.565365905,0.0,149.522181205,249.203635341,16.184231171,11.8089328624,4.37529830853
 09/15  21:00:00,881.364550179,29.3258316455,258.697551547,0.0,149.522181205,249.203635341,39.8363895259,35.4737165668,4.36267295912
 09/15  22:00:00,349.356671276,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927418855,0.0,2.18927418855
 09/15  23:00:00,299.991912121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916108101,0.0,2.18916108101
 09/15  24:00:00,287.76971441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904794789,0.0,2.18904794789
 09/16  01:00:00,237.928987929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921067249,0.0,2.18921067249
 09/16  02:00:00,237.928987924,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890986339,0.0,2.1890986339
 09/16  03:00:00,237.928987953,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  04:00:00,250.151185737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926043233,0.0,2.18926043233
 09/16  05:00:00,274.596928963,0.0,0.0,0.0,24.9203635341,149.522181205,4.36259090711,0.0,4.36259090711
 09/16  06:00:00,412.680090498,31.3537109642,0.0,0.0,49.8407270682,199.362908273,232.819896429,230.629188932,2.19070749668
 09/16  07:00:00,400.899436292,29.3258316455,0.0,0.0,49.8407270682,199.362908273,201.545550127,197.178534202,4.367015925
 09/16  08:00:00,857.071691016,29.3258316455,148.471465164,0.0,249.203635341,249.203635341,83.4482376337,76.8994588195,6.54877881426
 09/16  09:00:00,981.974486572,29.3258316455,286.255784689,0.0,249.203635341,249.203635341,33.2850574268,26.7232934894,6.56176393741
 09/16  10:00:00,983.758839042,29.3385875868,336.166250765,0.0,249.203635341,249.203635341,13.1577353086,6.60073925814,6.55699605042
 09/16  11:00:00,1011.74482182,29.6385123528,363.853661268,0.0,249.203635341,249.203635341,11.004285712,2.25646096954,8.7478247425
 09/16  12:00:00,1022.43746721,30.2503534717,373.933625347,0.0,249.203635341,249.203635341,14.0129107727,5.27368490644,8.73922586628
 09/16  13:00:00,1016.46713778,30.2516714781,368.179296521,0.0,249.203635341,249.203635341,8.57310625182,2.01626718978,6.55683906204
 09/16  14:00:00,751.510905461,29.5646906007,353.022182491,0.0,74.7610906023,174.442544739,4.37263036951,0.0,4.37263036951
 09/16  15:00:00,763.350909825,29.3692748766,364.938747969,0.0,74.7610906023,174.442544739,6.54448674479,0.0,6.54448674479
 09/16  16:00:00,809.618415569,29.3258316455,363.002153888,0.0,74.7610906023,174.442544739,6.70510544367,2.33417986697,4.3709255767
 09/16  17:00:00,727.229954073,29.3258316455,327.054690292,0.0,24.9203635341,149.522181205,28.3664690337,26.1757313913,2.19073764237
 09/16  18:00:00,296.667666775,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064433586,0.0,2.19064433586
 09/16  19:00:00,323.485271239,0.0,0.0,0.0,24.9203635341,149.522181205,4.36118926315,0.0,4.36118926315
 09/16  20:00:00,323.485270529,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054689549,0.0,2.19054689549
 09/16  21:00:00,299.041773721,0.0,0.0,0.0,24.9203635341,149.522181205,4.36375564823,0.0,4.36375564823
 09/16  22:00:00,274.595581472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908468006,0.0,2.18908468006
 09/16  23:00:00,250.151185852,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  24:00:00,237.928988005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924665617,0.0,2.18924665617
 09/17  01:00:00,237.928539605,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840611399,0.0,2.18840611399
 09/17  02:00:00,237.928539884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846097279,0.0,2.18846097279
 09/17  03:00:00,237.928539803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851580126,0.0,2.18851580126
 09/17  04:00:00,250.150737154,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  05:00:00,274.5964809,0.0,0.0,0.0,24.9203635341,149.522181205,4.36124699528,0.0,4.36124699528
 09/17  06:00:00,306.396590557,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840748322,0.0,2.18840748322
 09/17  07:00:00,296.666319391,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  08:00:00,296.666319857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846251874,0.0,2.18846251874
 09/17  09:00:00,259.999726623,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851747478,0.0,2.18851747478
 09/17  10:00:00,211.110935207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857316708,0.0,2.18857316708
 09/17  11:00:00,385.021061793,10.8919448977,131.93083399,0.0,24.9203635341,149.522181205,2.18970498984,0.0,2.18970498984
 09/17  12:00:00,510.454620848,18.8674764536,225.283817517,0.0,24.9203635341,149.522181205,2.19003533447,0.0,2.19003533447
 09/17  13:00:00,598.583719851,23.690111049,294.767773991,0.0,24.9203635341,149.522181205,2.19217373031,0.0,2.19217373031
 09/17  14:00:00,508.526434148,18.6393907347,225.369989984,0.0,24.9203635341,149.522181205,4.36003109288,0.0,4.36003109288
 09/17  15:00:00,570.373208717,23.2685585154,271.863815732,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  16:00:00,566.778184606,18.9350946531,218.207396212,0.0,24.9203635341,149.522181205,2.1885726152,0.0,2.1885726152
 09/17  17:00:00,644.142914567,23.0829749254,255.159277889,0.0,24.9203635341,149.522181205,2.18858246866,0.0,2.18858246866
 09/17  18:00:00,445.187573363,12.6512437255,82.2784877618,0.0,24.9203635341,149.522181205,2.18854726483,0.0,2.18854726483
 09/17  19:00:00,323.483923802,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  20:00:00,323.483924252,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837545232,0.0,2.18837545232
 09/17  21:00:00,299.040876502,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054033653,0.0,2.19054033653
 09/17  22:00:00,274.59513301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844120231,0.0,2.18844120231
 09/17  23:00:00,250.150737723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849630292,0.0,2.18849630292
 09/17  24:00:00,237.928539885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855129392,0.0,2.18855129392
 09/18  01:00:00,287.769716769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907804947,0.0,2.18907804947
 09/18  02:00:00,287.769716641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924281388,0.0,2.18924281388
 09/18  03:00:00,287.769716568,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891333296,0.0,2.1891333296
 09/18  04:00:00,299.991914393,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/18  05:00:00,349.358021805,0.0,0.0,0.0,49.8407270682,199.362908273,4.36290075357,0.0,4.36290075357
 09/18  06:00:00,556.999327453,29.9463127349,73.310243635,0.0,49.8407270682,199.362908273,270.961051894,268.770557191,2.19049470257
 09/18  07:00:00,699.308817509,29.3258316455,133.011440915,0.0,149.522181205,199.362908273,262.353467337,255.795998347,6.5574689904
 09/18  08:00:00,1308.64084438,29.3258316455,192.885233139,0.0,448.566543614,448.566543614,129.360812995,116.19404675,13.1667662456
 09/18  09:00:00,1357.99412843,29.3258316455,276.742917586,0.0,448.566543614,448.566543614,66.7031973627,53.523078648,13.1801187147
 09/18  10:00:00,1345.6423048,29.3278417921,308.704531282,0.0,448.566543614,448.566543614,26.0962600556,10.7202975911,15.3759624645
 09/18  11:00:00,1355.54410734,30.102670196,316.186665089,0.0,448.566543614,448.566543614,21.7423159619,4.12334117384,17.618974788
 09/18  12:00:00,1307.04963289,30.8402743996,316.852161834,0.0,448.566543614,398.725816546,27.1638822018,7.2776768301,19.8862053717
 09/18  13:00:00,1374.09572911,32.2865957181,328.224088107,0.0,448.566543614,448.566543614,20.2612962053,0.396101883112,19.8651943222
 09/18  14:00:00,1399.05230198,32.989857285,349.080661685,0.0,448.566543614,448.566543614,10.971257627,0.0,10.971257627
 09/18  15:00:00,1396.95415844,33.609419296,348.465412232,0.0,448.566543614,448.566543614,13.1556198955,0.0,13.1556198955
 09/18  16:00:00,1419.90624383,32.9635803624,327.565252198,0.0,448.566543614,448.566543614,15.4016725853,0.0,15.4016725853
 09/18  17:00:00,1286.94699255,30.9752277307,313.918329705,0.0,348.885089477,398.725816546,9.11907347234,0.362408637826,8.75666483452
 09/18  18:00:00,1045.97436815,29.4467177282,277.112580188,0.0,249.203635341,299.044362409,29.9708004023,21.2277938066,8.74300659563
 09/18  19:00:00,956.342396547,29.3258316455,163.373188373,0.0,249.203635341,299.044362409,39.3046364299,34.932144899,4.37249153096
 09/18  20:00:00,752.318227861,29.3258316455,110.003161574,0.0,149.522181205,249.203635341,94.2064197363,87.6523323468,6.55408738948
 09/18  21:00:00,644.404583735,29.3258316455,39.112751756,0.0,149.522181205,249.203635341,138.928097945,134.565600847,4.3624970983
 09/18  22:00:00,349.356673464,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891874363,0.0,2.1891874363
 09/18  23:00:00,299.991914418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907802293,0.0,2.18907802293
 09/18  24:00:00,287.769716524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924293569,0.0,2.18924293569
 09/19  01:00:00,287.769717255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913576941,0.0,2.18913576941
 09/19  02:00:00,287.7697173,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  03:00:00,287.769717279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930187037,0.0,2.18930187037
 09/19  04:00:00,299.991915077,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919368517,0.0,2.18919368517
 09/19  05:00:00,349.358023377,0.0,0.0,0.0,49.8407270682,199.362908273,4.36248060083,0.0,4.36248060083
 09/19  06:00:00,549.008560589,31.0857230823,64.3076790051,0.0,49.8407270682,199.362908273,225.886398884,223.695741601,2.19065728316
 09/19  07:00:00,629.551620763,29.3258316455,65.2123496753,0.0,149.522181205,199.362908273,234.363893197,227.807021539,6.55687165758
 09/19  08:00:00,1201.86479125,29.3258316455,88.5383709742,0.0,448.566543614,448.566543614,114.822207085,101.656557049,13.1656500362
 09/19  09:00:00,1240.785866,29.3258316455,161.933345347,0.0,448.566543614,448.566543614,70.0844552335,56.9053543508,13.1791008826
 09/19  10:00:00,1272.71343708,29.3658368501,241.205421106,0.0,448.566543614,448.566543614,37.0754731466,21.696171453,15.3793016936
 09/19  11:00:00,1347.65239621,30.568526283,308.137086929,0.0,448.566543614,448.566543614,18.4752236198,2.5093997868,15.965823833
 09/19  12:00:00,1327.02808506,30.8338219688,331.612396211,0.0,448.566543614,398.725816546,24.6524753571,3.1092373889,21.5432379682
 09/19  13:00:00,1390.3781948,34.2965504797,341.297747129,0.0,448.566543614,448.566543614,19.9702762838,0.106115755196,19.8641605286
 09/19  14:00:00,1383.85877441,35.0893166978,335.480501149,0.0,448.566543614,448.566543614,10.9723502055,0.0,10.9723502055
 09/19  15:00:00,1386.07617209,36.3581917608,336.151571593,0.0,448.566543614,448.566543614,13.154971219,0.0,13.154971219
 09/19  16:00:00,1428.61332213,36.3449869115,332.04160544,0.0,448.566543614,448.566543614,15.4010370782,0.0,15.4010370782
 09/19  17:00:00,1288.45973656,32.6810519026,313.147322902,0.0,348.885089477,398.725816546,10.838092414,2.08114210122,8.75695031274
 09/19  18:00:00,1043.08692293,29.3258316455,273.905559987,0.0,249.203635341,299.044362409,33.1279830197,24.3845381049,8.74344491472
 09/19  19:00:00,982.188144886,29.3258316455,188.337111649,0.0,249.203635341,299.044362409,39.9487126041,35.5763979997,4.37231460442
 09/19  20:00:00,806.038919089,29.3258316455,162.405467431,0.0,149.522181205,249.203635341,84.1974270026,77.643590768,6.5538362346
 09/19  21:00:00,781.314429718,29.3258316455,162.10376324,0.0,149.522181205,249.203635341,117.547686198,113.185358013,4.36232818481
 09/19  22:00:00,349.356674272,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910356383,0.0,2.18910356383
 09/19  23:00:00,299.991915127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926991945,0.0,2.18926991945
 09/19  24:00:00,287.769717249,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916182046,0.0,2.18916182046
 09/20  01:00:00,287.769718095,0.0,0.0,0.0,24.9203635341,199.362908273,2.14651558352,0.0,2.14651558352
 09/20  02:00:00,287.769718078,0.0,0.0,0.0,24.9203635341,199.362908273,0.0625113119884,0.0,0.0625113119884
 09/20  03:00:00,287.769718043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922385389,0.0,2.18922385389
 09/20  04:00:00,299.991915929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911696143,0.0,2.18911696143
 09/20  05:00:00,349.358024911,0.0,0.0,0.0,49.8407270682,199.362908273,4.36233527167,0.0,4.36233527167
 09/20  06:00:00,557.728056902,31.5240206759,72.5659776714,0.0,49.8407270682,199.362908273,203.014405669,200.823819197,2.19058647259
 09/20  07:00:00,631.163119596,29.3258316455,66.8326206083,0.0,149.522181205,199.362908273,222.635179595,216.078489096,6.55669049916
 09/20  08:00:00,1227.26497492,29.3258316455,113.310641889,0.0,448.566543614,448.566543614,111.999253027,98.8338655722,13.1653874552
 09/20  09:00:00,1345.70726963,29.3540402226,263.606630868,0.0,448.566543614,448.566543614,61.8625413938,48.6836304584,13.1789109355
 09/20  10:00:00,1352.43304563,29.8968043,312.587395398,0.0,448.566543614,448.566543614,29.2295769656,13.8503983309,15.3791786347
 09/20  11:00:00,1378.36102635,31.3955874253,332.565575538,0.0,448.566543614,448.566543614,16.0186371428,0.600377057952,15.4182600848
 09/20  12:00:00,1356.22499423,32.160179503,356.913068603,0.0,448.566543614,398.725816546,22.5657086861,0.472429957857,22.0932787282
 09/20  13:00:00,1413.37515168,36.1007406148,360.283625786,0.0,448.566543614,448.566543614,19.8649408685,0.0,19.8649408685
 09/20  14:00:00,1424.43760686,34.8339283418,372.621884424,0.0,448.566543614,448.566543614,10.9712313558,0.0,10.9712313558
 09/20  15:00:00,1415.7634024,35.4986093792,364.056339517,0.0,448.566543614,448.566543614,13.1551557389,0.0,13.1551557389
 09/20  16:00:00,1435.89345475,37.2274585726,338.332251483,0.0,448.566543614,448.566543614,15.4014017557,0.0,15.4014017557
 09/20  17:00:00,1294.67834043,32.9096447326,318.196547958,0.0,348.885089477,398.725816546,8.77233558791,0.0151885915034,8.75714699641
 09/20  18:00:00,1064.33879723,29.3616895453,286.553198245,0.0,249.203635341,299.044362409,29.0927578243,20.3492782929,8.74347953143
 09/20  19:00:00,931.058830142,29.3258316455,138.843444149,0.0,249.203635341,299.044362409,41.0170413954,36.6446223404,4.37241905497
 09/20  20:00:00,711.801083266,29.3258316455,70.7140862167,0.0,149.522181205,249.203635341,94.4201292688,87.8661190272,6.55401024164
 09/20  21:00:00,683.370011132,29.3258316455,66.6251642473,0.0,149.522181205,249.203635341,126.307521135,121.945083601,4.36243753341
 09/20  22:00:00,349.356675039,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915830358,0.0,2.18915830358
 09/20  23:00:00,299.991916007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932605084,0.0,2.18932605084
 09/20  24:00:00,287.769718049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921928524,0.0,2.18921928524
 09/21  01:00:00,287.769718847,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891148109,0.0,2.1891148109
 09/21  02:00:00,287.769718874,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  03:00:00,287.769718849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928409406,0.0,2.18928409406
 09/21  04:00:00,299.991916671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917855677,0.0,2.18917855677
 09/21  05:00:00,349.358025957,0.0,0.0,0.0,49.8407270682,199.362908273,4.3624666624,0.0,4.3624666624
 09/21  06:00:00,587.895863283,31.6337693602,101.496118652,0.0,49.8407270682,199.362908273,213.382759237,211.192105529,2.19065370773
 09/21  07:00:00,700.020882782,29.3258316455,133.755752842,0.0,149.522181205,199.362908273,219.029599504,212.47267358,6.55692592388
 09/21  08:00:00,1338.50878821,29.3258316455,221.636680229,0.0,448.566543614,448.566543614,95.5974264617,82.4314446027,13.165981859
 09/21  09:00:00,1390.13518155,29.5214991735,304.605027429,0.0,448.566543614,448.566543614,25.7890929771,12.6095137124,13.1795792647
 09/21  10:00:00,1368.31544116,30.8489000107,324.314995652,0.0,448.566543614,448.566543614,16.5658166231,1.18959522361,15.3762213995
 09/21  11:00:00,1405.60337992,33.5348827268,355.081724185,0.0,448.566543614,448.566543614,17.7725890265,0.153651448778,17.6189375777
 09/21  12:00:00,1373.37503494,33.2057322454,373.017865932,0.0,448.566543614,398.725816546,19.9182552826,0.0315182708187,19.8867370117
 09/21  13:00:00,1422.74370867,37.8797915254,367.873123838,0.0,448.566543614,448.566543614,19.8665796758,0.0,19.8665796758
 09/21  14:00:00,1425.78728005,38.7061825575,370.099296761,0.0,448.566543614,448.566543614,10.9717105659,0.0,10.9717105659
 09/21  15:00:00,1421.97736639,39.6859144699,365.436426484,0.0,448.566543614,448.566543614,13.1562825618,0.0,13.1562825618
 09/21  16:00:00,1442.92271962,38.5252081236,343.267550194,0.0,448.566543614,448.566543614,15.4028407885,0.0,15.4028407885
 09/21  17:00:00,1294.31340119,32.1114952004,318.505434473,0.0,348.885089477,398.725816546,8.75664454482,0.0,8.75664454482
 09/21  18:00:00,1083.46825865,29.354831131,304.227590195,0.0,249.203635341,299.044362409,14.8766744134,6.13327437414,8.74340003925
 09/21  19:00:00,1044.45901652,29.3258316455,249.078406812,0.0,249.203635341,299.044362409,29.4926158179,22.9437562916,6.5488595263
 09/21  20:00:00,804.535922759,29.3258316455,160.727531162,0.0,149.522181205,249.203635341,73.2499298486,68.8744198237,4.37551002492
 09/21  21:00:00,704.211660367,29.3258316455,86.7612372192,0.0,149.522181205,249.203635341,116.35434258,111.991491627,4.36285095249
 09/21  22:00:00,349.356675814,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908967673,0.0,2.18908967673
 09/21  23:00:00,299.991916683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925918107,0.0,2.18925918107
 09/21  24:00:00,287.769718878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915372447,0.0,2.18915372447
 09/22  01:00:00,287.769719769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932541817,0.0,2.18932541817
 09/22  02:00:00,287.769719631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922120715,0.0,2.18922120715
 09/22  03:00:00,287.769719637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911701159,0.0,2.18911701159
 09/22  04:00:00,299.991917471,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  05:00:00,349.358026775,0.0,0.0,0.0,49.8407270682,199.362908273,4.36290247255,0.0,4.36290247255
 09/22  06:00:00,563.825724981,31.7865659013,77.8310585179,0.0,49.8407270682,199.362908273,222.901550681,220.711049633,2.19050104827
 09/22  07:00:00,669.051331162,29.3258316455,103.490220496,0.0,149.522181205,199.362908273,225.853788917,219.296166937,6.55762198015
 09/22  08:00:00,1278.30877696,29.3258316455,163.048505271,0.0,448.566543614,448.566543614,88.0459108567,74.878371613,13.1675392438
 09/22  09:00:00,1355.99305201,30.1803694502,273.912334359,0.0,448.566543614,448.566543614,30.0210647738,15.1791136122,14.8419511617
 09/22  10:00:00,1372.76150602,32.128426029,326.553772822,0.0,448.566543614,448.566543614,18.4968820947,4.78295433499,13.7139277597
 09/22  11:00:00,1406.09854221,35.1825237855,353.928127337,0.0,448.566543614,448.566543614,17.9499821756,0.331051694945,17.6189304807
 09/22  12:00:00,1358.39791105,33.9791943489,357.267115632,0.0,448.566543614,398.725816546,20.1339525093,0.244348255206,19.8896042541
 09/22  13:00:00,1413.55865828,37.8337487685,358.734108183,0.0,448.566543614,448.566543614,19.8695009924,0.0,19.8695009924
 09/22  14:00:00,1423.68951904,38.3000508585,368.407667045,0.0,448.566543614,448.566543614,13.161590246,0.0,13.161590246
 09/22  15:00:00,1412.46976618,39.0807116332,358.381930302,0.0,448.566543614,448.566543614,10.9681831662,0.0,10.9681831662
 09/22  16:00:00,1436.33552259,39.3448792923,337.00534421,0.0,448.566543614,448.566543614,15.4030659592,0.0,15.4030659592
 09/22  17:00:00,1304.58180046,34.9893077169,323.879392118,0.0,348.885089477,398.725816546,10.9411317084,0.0,10.9411317084
 09/22  18:00:00,1099.06133494,29.6269662614,316.506826193,0.0,249.203635341,299.044362409,12.7448992229,6.18255120265,6.56234802022
 09/22  19:00:00,1116.61368683,29.3258324169,315.449718095,0.0,249.203635341,299.044362409,24.6970466428,18.1475390035,6.54950763938
 09/22  20:00:00,973.297519682,29.3258316455,320.193986079,0.0,149.522181205,249.203635341,44.9770280029,38.4241071274,6.55292087544
 09/22  21:00:00,949.715957006,29.3258316455,321.033854461,0.0,149.522181205,249.203635341,78.1084741658,75.9171726873,2.19130147849
 09/22  22:00:00,349.35667695,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928809038,0.0,2.18928809038
 09/22  23:00:00,299.991917804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932065753,0.0,2.18932065753
 09/22  24:00:00,287.769719891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921661359,0.0,2.18921661359
 09/23  01:00:00,237.928993677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911454582,0.0,2.18911454582
 09/23  02:00:00,237.928993639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928706392,0.0,2.18928706392
 09/23  03:00:00,237.928993564,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891842786,0.0,2.1891842786
 09/23  04:00:00,250.151191414,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908150772,0.0,2.18908150772
 09/23  05:00:00,274.596937045,0.0,0.0,0.0,24.9203635341,149.522181205,2.19134184819,0.0,2.19134184819
 09/23  06:00:00,710.32003163,31.3860946775,221.41019806,0.0,49.8407270682,199.362908273,183.088718623,180.898050292,2.19066833118
 09/23  07:00:00,785.246181277,29.3258316455,309.51943248,0.0,49.8407270682,199.362908273,193.757368043,189.390380605,4.36698743793
 09/23  08:00:00,1073.41620466,29.3258316455,341.155068528,0.0,249.203635341,249.203635341,135.369375174,128.820316133,6.54905904122
 09/23  09:00:00,1060.94412206,29.3258316455,364.424096625,0.0,249.203635341,249.203635341,83.2774983571,76.7153446816,6.56215367553
 09/23  10:00:00,1025.50830253,29.3258316455,377.919861661,0.0,249.203635341,249.203635341,27.3018559811,18.5652433727,8.73661260839
 09/23  11:00:00,1024.19741705,29.3373151628,376.603422233,0.0,249.203635341,249.203635341,16.5808594952,7.83316761206,8.7476918831
 09/23  12:00:00,1024.4727781,30.2361172697,375.983921894,0.0,249.203635341,249.203635341,10.7974462738,4.23762905006,6.55981722377
 09/23  13:00:00,1011.40200792,31.3954813483,361.756985605,0.0,249.203635341,249.203635341,6.97775298265,0.420410011039,6.55734297161
 09/23  14:00:00,762.60735931,30.5295701511,363.033987903,0.0,74.7610906023,174.442544739,6.54949041016,0.0,6.54949041016
 09/23  15:00:00,774.965905412,29.5395384908,376.38176924,0.0,74.7610906023,174.442544739,6.7264029156,2.35641539323,4.36998752237
 09/23  16:00:00,828.048322986,29.3258316455,380.780920561,0.0,74.7610906023,174.442544739,17.4648423457,13.0936236553,4.37121869042
 09/23  17:00:00,777.240807813,29.3258316455,368.58761882,0.0,24.9203635341,149.522181205,35.9872329001,31.6258350394,4.36139786071
 09/23  18:00:00,305.211340636,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047919072,0.0,2.19047919072
 09/23  19:00:00,323.485278191,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058156448,0.0,2.19058156448
 09/23  20:00:00,323.485278841,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068379884,0.0,2.19068379884
 09/23  21:00:00,299.041783222,0.0,0.0,0.0,24.9203635341,149.522181205,4.36416025469,0.0,4.36416025469
 09/23  22:00:00,274.595586893,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915893455,0.0,2.18915893455
 09/23  23:00:00,250.151191403,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933149255,0.0,2.18933149255
 09/23  24:00:00,237.928993522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922881982,0.0,2.18922881982
 09/24  01:00:00,237.928544079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847617715,0.0,2.18847617715
 09/24  02:00:00,237.928543646,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  03:00:00,237.928543773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854092973,0.0,2.18854092973
 09/24  04:00:00,250.150742044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860564326,0.0,2.18860564326
 09/24  05:00:00,274.596488334,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071148202,0.0,2.19071148202
 09/24  06:00:00,314.940262135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846420912,0.0,2.18846420912
 09/24  07:00:00,296.666324534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852921549,0.0,2.18852921549
 09/24  08:00:00,296.666324326,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859411736,0.0,2.18859411736
 09/24  09:00:00,259.99973044,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  10:00:00,211.110939584,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843197185,0.0,2.18843197185
 09/24  11:00:00,211.111840321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983674276,0.0,2.18983674276
 09/24  12:00:00,408.566236274,10.8919448977,151.909609417,0.0,24.9203635341,149.522181205,2.19002533861,0.0,2.19002533861
 09/24  13:00:00,477.331051268,13.4786372274,200.320413402,0.0,24.9203635341,149.522181205,4.36450517952,0.0,4.36450517952
 09/24  14:00:00,609.006818171,20.9072353651,298.639507416,0.0,24.9203635341,149.522181205,2.19002658901,0.0,2.19002658901
 09/24  15:00:00,449.463507795,12.6072816356,174.201680614,0.0,24.9203635341,149.522181205,2.18858208529,0.0,2.18858208529
 09/24  16:00:00,612.964851745,20.2058962592,262.448793104,0.0,24.9203635341,149.522181205,2.18860164229,0.0,2.18860164229
 09/24  17:00:00,355.020312418,1.11350153998,25.8637619768,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  18:00:00,305.209990712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848406041,0.0,2.18848406041
 09/24  19:00:00,323.483928849,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885490422,0.0,2.1885490422
 09/24  20:00:00,323.483928896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838685369,0.0,2.18838685369
 09/24  21:00:00,299.04088375,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063747986,0.0,2.19063747986
 09/24  22:00:00,274.595137625,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884727693,0.0,2.1884727693
 09/24  23:00:00,250.150741733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853781373,0.0,2.18853781373
 09/24  24:00:00,237.928543588,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/25  01:00:00,287.76972223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911212772,0.0,2.18911212772
 09/25  02:00:00,287.769722258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928796135,0.0,2.18928796135
 09/25  03:00:00,287.769722269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918800112,0.0,2.18918800112
 09/25  04:00:00,299.991920178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908806853,0.0,2.18908806853
 09/25  05:00:00,349.358031101,0.0,0.0,0.0,49.8407270682,199.362908273,4.36261051543,0.0,4.36261051543
 09/25  06:00:00,794.920850486,31.1127359172,304.277319267,0.0,49.8407270682,199.362908273,179.744660366,177.553976013,2.19068435251
 09/25  07:00:00,876.522768269,29.3258316455,305.592180614,0.0,149.522181205,199.362908273,193.274601917,186.716648388,6.5579535286
 09/25  08:00:00,1431.00699104,29.3258316455,309.459888934,0.0,448.566543614,448.566543614,71.2169818804,58.0502925988,13.1666892816
 09/25  09:00:00,1411.24676373,29.7225744324,320.693471611,0.0,448.566543614,448.566543614,22.4068554952,9.22641226715,13.180443228
 09/25  10:00:00,1398.74306369,31.5656952291,350.341125513,0.0,448.566543614,448.566543614,16.6432801276,1.26510440574,15.3781757218
 09/25  11:00:00,1410.33128324,34.2413461935,359.102134488,0.0,448.566543614,448.566543614,15.599848963,0.18152513268,15.4183238303
 09/25  12:00:00,1358.01330872,33.4857526056,357.376104232,0.0,448.566543614,398.725816546,22.0952196046,0.0,22.0952196046
 09/25  13:00:00,1403.56918669,38.326744847,348.251612721,0.0,448.566543614,448.566543614,19.8673073941,0.0,19.8673073941
 09/25  14:00:00,1397.80675062,38.930062514,341.894864979,0.0,448.566543614,448.566543614,10.9720727714,0.0,10.9720727714
 09/25  15:00:00,1405.88767518,39.4038630863,349.502451195,0.0,448.566543614,448.566543614,13.1569216865,0.0,13.1569216865
 09/25  16:00:00,1472.17872276,39.1986059829,367.105000289,0.0,448.566543614,448.566543614,15.4041217049,0.0,15.4041217049
 09/25  17:00:00,1347.70453252,33.4369331514,361.936810623,0.0,348.885089477,398.725816546,9.40066487228,0.0,9.40066487228
 09/25  18:00:00,1121.26448618,29.3961023418,334.763912026,0.0,249.203635341,299.044362409,10.3876448953,2.28709518784,8.10054970743
 09/25  19:00:00,1121.49552966,29.3258316455,320.586716136,0.0,249.203635341,299.044362409,22.7865712096,16.2371601597,6.54941104986
 09/25  20:00:00,965.161912259,29.3258316455,314.996839619,0.0,149.522181205,249.203635341,53.1026941418,46.5501881554,6.55250598634
 09/25  21:00:00,839.619931135,29.3258316455,219.23198518,0.0,149.522181205,249.203635341,89.4937575837,87.3026023136,2.19115527003
 09/25  22:00:00,349.356679206,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927821194,0.0,2.18927821194
 09/25  23:00:00,299.991920094,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891783876,0.0,2.1891783876
 09/25  24:00:00,287.769722386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907855812,0.0,2.18907855812
 09/26  01:00:00,287.769723146,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892570523,0.0,2.1892570523
 09/26  02:00:00,287.769723137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915852953,0.0,2.18915852953
 09/26  03:00:00,287.76972318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933604611,0.0,2.18933604611
 09/26  04:00:00,299.991920845,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923761912,0.0,2.18923761912
 09/26  05:00:00,349.358031898,0.0,0.0,0.0,49.8407270682,199.362908273,2.19123282958,0.0,2.19123282958
 09/26  06:00:00,796.045800117,31.9894283039,301.669921481,0.0,49.8407270682,199.362908273,143.065475146,140.87472815,2.19074699664
 09/26  07:00:00,884.209839459,29.3258316455,311.354818061,0.0,149.522181205,199.362908273,167.863018133,159.125679124,8.73733900947
 09/26  08:00:00,1435.09042258,29.3549930918,313.086338696,0.0,448.566543614,448.566543614,64.6396596675,53.6621286269,10.9775310406
 09/26  09:00:00,1408.95947246,30.0841387365,319.858433824,0.0,448.566543614,448.566543614,32.8317357666,17.459509941,15.3722258256
 09/26  10:00:00,1372.91384083,30.9317255703,329.692775873,0.0,448.566543614,448.566543614,13.3711557733,0.189628715572,13.1815270577
 09/26  11:00:00,1401.27401347,32.2718606009,352.160523978,0.0,448.566543614,448.566543614,17.6210817119,0.0,17.6210817119
 09/26  12:00:00,1368.01352051,30.8924581398,369.969599097,0.0,448.566543614,398.725816546,19.8865137569,0.0,19.8865137569
 09/26  13:00:00,1423.44096042,34.3711182093,372.079004821,0.0,448.566543614,448.566543614,19.8677793558,0.0,19.8677793558
 09/26  14:00:00,1424.30662202,35.0982976758,372.226503328,0.0,448.566543614,448.566543614,13.1606272586,0.0,13.1606272586
 09/26  15:00:00,1411.80549656,34.9229457352,360.325023055,0.0,448.566543614,448.566543614,10.9653012301,0.0,10.9653012301
 09/26  16:00:00,1456.55520022,34.943163732,355.961028605,0.0,448.566543614,448.566543614,17.6027278654,0.0,17.6027278654
 09/26  17:00:00,1331.09608316,31.5142149788,348.760026242,0.0,348.885089477,398.725816546,8.75723835926,0.0,8.75723835926
 09/26  18:00:00,1111.13034697,29.3270636062,326.717284752,0.0,249.203635341,299.044362409,18.0444910707,9.30156529416,8.74292577651
 09/26  19:00:00,1115.66301225,29.3258316455,315.795790472,0.0,249.203635341,299.044362409,35.7838720437,31.4107968377,4.37307520596
 09/26  20:00:00,959.32466618,29.3258316455,310.610653033,0.0,149.522181205,249.203635341,91.7332180945,85.1804169206,6.55280117395
 09/26  21:00:00,928.935752416,29.3258316455,306.000408668,0.0,149.522181205,249.203635341,114.405674127,110.043220524,4.36245360357
 09/26  22:00:00,349.35668007,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/26  23:00:00,299.991920907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929958045,0.0,2.18929958045
 09/26  24:00:00,287.769723101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920124637,0.0,2.18920124637
 09/27  01:00:00,287.769724076,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891044028,0.0,2.1891044028
 09/27  02:00:00,287.769724052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928374839,0.0,2.18928374839
 09/27  03:00:00,287.769724057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918674849,0.0,2.18918674849
 09/27  04:00:00,299.991921956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908978018,0.0,2.18908978018
 09/27  05:00:00,349.358033912,0.0,0.0,0.0,49.8407270682,199.362908273,4.36263275223,0.0,4.36263275223
 09/27  06:00:00,796.725796257,32.0138998208,305.161577382,0.0,49.8407270682,199.362908273,173.814620451,171.623921364,2.19069908767
 09/27  07:00:00,881.62730607,29.3258316455,308.727661401,0.0,149.522181205,199.362908273,180.611805153,174.053732996,6.55807215674
 09/27  08:00:00,1445.56893263,29.353531298,319.831564022,0.0,448.566543614,448.566543614,77.5310595604,64.3653945613,13.1656649991
 09/27  09:00:00,1426.65693141,30.0698704226,333.903576591,0.0,448.566543614,448.566543614,40.1375368991,26.9583926192,13.1791442799
 09/27  10:00:00,1405.11317457,30.8025130762,357.324735802,0.0,448.566543614,448.566543614,17.9319083106,2.55332703654,15.3785812741
 09/27  11:00:00,1396.54087922,32.7895125689,346.763675625,0.0,448.566543614,448.566543614,17.6215142305,0.0,17.6215142305
 09/27  12:00:00,1346.30225273,34.2136948071,344.937087586,0.0,448.566543614,398.725816546,19.8875415125,0.0,19.8875415125
 09/27  13:00:00,1397.40301985,37.2417307213,343.170441422,0.0,448.566543614,448.566543614,19.8695608822,0.0,19.8695608822
 09/27  14:00:00,1400.01079081,38.3324839936,344.696470147,0.0,448.566543614,448.566543614,10.9672669893,0.0,10.9672669893
 09/27  15:00:00,1400.1620652,39.5851509619,343.595542345,0.0,448.566543614,448.566543614,13.1585155612,0.0,13.1585155612
 09/27  16:00:00,1452.10785481,38.7769072684,347.455817377,0.0,448.566543614,448.566543614,15.4040356579,0.0,15.4040356579
 09/27  17:00:00,1358.99350681,33.0152341757,372.966845016,0.0,348.885089477,398.725816546,10.9424159315,0.0,10.9424159315
 09/27  18:00:00,1151.41278305,29.3713814509,352.414286776,0.0,249.203635341,299.044362409,12.7100483934,6.14727524849,6.56277314487
 09/27  19:00:00,1143.16170029,29.3258316455,337.519092866,0.0,249.203635341,299.044362409,26.1164132016,19.5676290522,6.54878414934
 09/27  20:00:00,984.21917347,29.3258316455,329.303401866,0.0,149.522181205,249.203635341,58.4091928776,51.855745807,6.55344707058
 09/27  21:00:00,958.540445065,29.3258316455,328.048331275,0.0,149.522181205,249.203635341,88.5742032422,86.3827426156,2.19146062665
 09/27  22:00:00,349.356681146,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930642992,0.0,2.18930642992
 09/27  23:00:00,299.991921942,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892087707,0.0,2.1892087707
 09/27  24:00:00,287.769724193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911191856,0.0,2.18911191856
 09/28  01:00:00,287.769725038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929365826,0.0,2.18929365826
 09/28  02:00:00,287.769724996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919813896,0.0,2.18919813896
 09/28  03:00:00,287.769725054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910266021,0.0,2.18910266021
 09/28  04:00:00,299.991922766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928391531,0.0,2.18928391531
