Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/28  05:00:00,349.358034719,0.0,0.0,0.0,49.8407270682,199.362908273,2.19156421413,0.0,2.19156421413
 09/28  06:00:00,839.113705279,32.0729238647,337.026623921,0.0,49.8407270682,199.362908273,143.467944065,141.277235983,2.19070808199
 09/28  07:00:00,930.986187076,29.3258316455,347.899713159,0.0,149.522181205,199.362908273,106.936610411,98.1987731373,8.73783727373
 09/28  08:00:00,1490.75691044,29.8745397499,358.33391297,0.0,448.566543614,448.566543614,28.1804255851,15.015907634,13.164517951
 09/28  09:00:00,1466.61186774,30.9560264485,369.769695172,0.0,448.566543614,448.566543614,32.2820316461,19.1050181184,13.1770135277
 09/28  10:00:00,1415.27376886,31.3884489288,366.89189917,0.0,448.566543614,448.566543614,26.1768542155,12.9920307273,13.1848234882
 09/28  11:00:00,1402.15651541,33.7309259497,351.437889303,0.0,448.566543614,448.566543614,17.6197173913,0.0,17.6197173913
 09/28  12:00:00,1364.63129823,34.8205779536,362.65923463,0.0,448.566543614,398.725816546,22.0976502635,0.0,22.0976502635
 09/28  13:00:00,1421.13447906,39.0241045442,365.119515704,0.0,448.566543614,448.566543614,17.6610916824,0.0,17.6610916824
 09/28  14:00:00,1423.31041987,38.3720269515,367.956559065,0.0,448.566543614,448.566543614,13.1640916869,0.0,13.1640916869
 09/28  15:00:00,1422.72130097,38.9242837764,366.815633864,0.0,448.566543614,448.566543614,13.1554033847,0.0,13.1554033847
 09/28  16:00:00,1472.79245034,35.8061584366,371.11115178,0.0,448.566543614,448.566543614,15.4030503624,0.0,15.4030503624
 09/28  17:00:00,1341.05134479,32.2197917591,356.898878987,0.0,348.885089477,398.725816546,8.75713835951,0.0,8.75713835951
 09/28  18:00:00,1132.64898946,29.3929958628,336.776213531,0.0,249.203635341,299.044362409,11.276950962,2.53415042141,8.74280054061
 09/28  19:00:00,1128.91092623,29.3279352897,325.592653666,0.0,249.203635341,299.044362409,24.8080198931,18.2591668988,6.5488529943
 09/28  20:00:00,974.89744624,29.3258316455,321.777955986,0.0,149.522181205,249.203635341,65.0985684025,60.7221181154,4.37645028715
 09/28  21:00:00,949.915330569,29.3258316455,321.22088658,0.0,149.522181205,249.203635341,97.7136017073,93.3507191581,4.3628825492
 09/28  22:00:00,349.356681762,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910583937,0.0,2.18910583937
 09/28  23:00:00,299.991922621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928717064,0.0,2.18928717064
 09/28  24:00:00,287.769724813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919180802,0.0,2.18919180802
 09/29  01:00:00,287.769725805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909887027,0.0,2.18909887027
 09/29  02:00:00,287.769725701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928184049,0.0,2.18928184049
 09/29  03:00:00,287.769725665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918789974,0.0,2.18918789974
 09/29  04:00:00,299.991923528,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890939926,0.0,2.1890939926
 09/29  05:00:00,349.358036415,0.0,0.0,0.0,49.8407270682,199.362908273,2.19152328833,0.0,2.19152328833
 09/29  06:00:00,807.764111732,32.0971144469,314.012676603,0.0,49.8407270682,199.362908273,154.159087237,151.968469535,2.19061770152
 09/29  07:00:00,886.272278705,29.3258316455,313.0193196,0.0,149.522181205,199.362908273,177.599445167,171.041211299,6.55823386772
 09/29  08:00:00,1444.48289736,29.5053934944,319.353086418,0.0,448.566543614,448.566543614,63.8541348508,50.6845003364,13.1696345145
 09/29  09:00:00,1436.57647436,31.5666872412,340.586692477,0.0,448.566543614,448.566543614,26.1981864194,10.8239863708,15.3742000486
 09/29  10:00:00,1411.26044736,32.9685400641,361.306629824,0.0,448.566543614,448.566543614,14.8350440905,1.65328380266,13.1817602878
 09/29  11:00:00,1392.03755321,35.9510171914,339.098781855,0.0,448.566543614,448.566543614,17.6812446204,0.0593861785101,17.6218584419
 09/29  12:00:00,1341.43308632,35.0548133587,339.226779302,0.0,448.566543614,398.725816546,19.8866024452,0.0,19.8866024452
 09/29  13:00:00,1392.67053927,40.4702305229,335.20944266,0.0,448.566543614,448.566543614,19.8696913972,0.0,19.8696913972
 09/29  14:00:00,1394.33997401,41.8953015394,335.462832618,0.0,448.566543614,448.566543614,13.1618850695,0.0,13.1618850695
 09/29  15:00:00,1396.91411712,43.4145939335,336.518125521,0.0,448.566543614,448.566543614,10.9647806555,0.0,10.9647806555
 09/29  16:00:00,1464.88848358,40.9055397668,358.107799111,0.0,448.566543614,448.566543614,17.6028880393,0.0,17.6028880393
 09/29  17:00:00,1339.39156899,32.8306198567,355.663555864,0.0,348.885089477,398.725816546,8.75765521461,0.0,8.75765521461
 09/29  18:00:00,1117.46297199,29.4425155211,324.702725962,0.0,249.203635341,299.044362409,9.43183262292,0.688790698216,8.74304192471
 09/29  19:00:00,1114.34757394,29.3480113378,314.551709724,0.0,249.203635341,299.044362409,16.3786392952,12.0057352232,4.372904072
 09/29  20:00:00,964.312766648,29.3258316455,313.645218389,0.0,149.522181205,249.203635341,55.6634128958,49.1096694271,6.55374346873
 09/29  21:00:00,941.488648623,29.3258316455,315.229123247,0.0,149.522181205,249.203635341,89.99594547,85.63288225,4.36306321994
 09/29  22:00:00,349.35668276,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932735684,0.0,2.18932735684
 09/29  23:00:00,299.991923538,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892335567,0.0,2.1892335567
 09/29  24:00:00,287.769725737,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891397484,0.0,2.1891397484
 09/30  01:00:00,237.928999611,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  02:00:00,237.928999572,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932572482,0.0,2.18932572482
 09/30  03:00:00,237.928999561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923331868,0.0,2.18923331868
 09/30  04:00:00,250.15119744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914094785,0.0,2.18914094785
 09/30  05:00:00,274.596947925,0.0,0.0,0.0,24.9203635341,149.522181205,4.36247241342,0.0,4.36247241342
 09/30  06:00:00,583.125921668,31.5995847181,97.583674582,0.0,49.8407270682,199.362908273,181.041145399,178.850472083,2.19067331599
 09/30  07:00:00,534.139390014,29.3258316455,69.6488643963,0.0,49.8407270682,199.362908273,214.494960628,210.127869087,4.36709154137
 09/30  08:00:00,804.629002253,29.3258316455,90.2699790186,0.0,249.203635341,249.203635341,153.770156127,147.220977515,6.54917861181
 09/30  09:00:00,970.400082705,29.3258316455,281.703948925,0.0,249.203635341,249.203635341,56.8094971649,50.2474842934,6.56201287142
 09/30  10:00:00,999.000028916,29.3258316455,351.414250911,0.0,249.203635341,249.203635341,21.440118187,14.8821972576,6.55792092943
 09/30  11:00:00,1024.07670074,29.3258316455,376.493705496,0.0,249.203635341,249.203635341,17.2405970567,8.49162418878,8.74897286795
 09/30  12:00:00,1025.36777641,29.3281747722,377.787867034,0.0,249.203635341,249.203635341,11.5570341795,2.81683264992,8.74020152956
 09/30  13:00:00,1020.97734062,29.5605740046,373.167250105,0.0,249.203635341,249.203635341,6.91474601654,0.356198154413,6.55854786212
 09/30  14:00:00,778.771028804,29.3367646336,380.388858093,0.0,74.7610906023,174.442544739,8.75917191016,2.20997702492,6.54919488524
 09/30  15:00:00,760.660606715,29.3258316455,362.800579645,0.0,74.7610906023,174.442544739,18.0106593156,13.6404113106,4.370248005
 09/30  16:00:00,776.99376316,29.3258316455,334.973898647,0.0,74.7610906023,174.442544739,29.0640972978,24.6925115066,4.37158579119
 09/30  17:00:00,721.013506962,29.3258316455,320.134887743,0.0,24.9203635341,149.522181205,45.5357618895,41.1741767651,4.36158512444
 09/30  18:00:00,313.755015947,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068227145,0.0,2.19068227145
 09/30  19:00:00,323.485286748,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079661435,0.0,2.19079661435
 09/30  20:00:00,323.48528709,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053627644,0.0,2.19053627644
 09/30  21:00:00,299.041794424,0.0,0.0,0.0,24.9203635341,149.522181205,4.36439302423,0.0,4.36439302423
 09/30  22:00:00,274.595593047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931254732,0.0,2.18931254732
 09/30  23:00:00,250.151197426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922028381,0.0,2.18922028381
 09/30  24:00:00,237.928999695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912802162,0.0,2.18912802162
 10/01  01:00:00,237.928548979,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860977187,0.0,2.18860977187
 10/01  02:00:00,237.928548541,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  03:00:00,237.928548883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845724691,0.0,2.18845724691
 10/01  04:00:00,250.150746985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853344054,0.0,2.18853344054
 10/01  05:00:00,274.596496932,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066584029,0.0,2.19066584029
 10/01  06:00:00,314.940267181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841379133,0.0,2.18841379133
 10/01  07:00:00,296.66632946,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849024388,0.0,2.18849024388
 10/01  08:00:00,296.666329177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856654665,0.0,2.18856654665
 10/01  09:00:00,259.999735397,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  10:00:00,417.964230786,12.8122395413,151.884818681,0.0,24.9203635341,149.522181205,2.18856747147,0.0,2.18856747147
 10/01  11:00:00,496.347994549,18.2233836555,196.021095715,0.0,24.9203635341,149.522181205,2.19010321736,0.0,2.19010321736
 10/01  12:00:00,565.720216578,23.328522697,255.35700246,0.0,24.9203635341,149.522181205,2.19010757245,0.0,2.19010757245
 10/01  13:00:00,514.027704751,19.4914404318,210.959493042,0.0,24.9203635341,149.522181205,4.36460552243,0.0,4.36460552243
 10/01  14:00:00,563.64015603,23.3400200293,254.933462973,0.0,24.9203635341,149.522181205,2.19007796958,0.0,2.19007796958
 10/01  15:00:00,509.69506699,18.7086670492,213.07366145,0.0,24.9203635341,149.522181205,2.18851951925,0.0,2.18851951925
 10/01  16:00:00,604.241297243,21.5920741537,252.030121717,0.0,24.9203635341,149.522181205,2.18861898392,0.0,2.18861898392
 10/01  17:00:00,526.507221961,13.5171138305,152.234926415,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  18:00:00,465.375153381,12.2960508694,105.382072048,0.0,24.9203635341,149.522181205,2.1886039304,0.0,2.1886039304
 10/01  19:00:00,323.483933806,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884049671,0.0,2.1884049671
 10/01  20:00:00,323.483933809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848151034,0.0,2.18848151034
 10/01  21:00:00,299.040892461,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076014492,0.0,2.19076014492
 10/01  22:00:00,274.595142624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859050167,0.0,2.18859050167
 10/01  23:00:00,250.150746837,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884382134,0.0,2.1884382134
 10/01  24:00:00,237.928548582,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/02  01:00:00,287.769728407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925675547,0.0,2.18925675547
 10/02  02:00:00,287.769728484,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891674503,0.0,2.1891674503
 10/02  03:00:00,287.769728571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935579533,0.0,2.18935579533
 10/02  04:00:00,299.991926334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926660673,0.0,2.18926660673
 10/02  05:00:00,349.358041433,0.0,0.0,0.0,49.8407270682,199.362908273,4.36303570839,0.0,4.36303570839
 10/02  06:00:00,428.270993801,29.6445177989,0.0,0.0,49.8407270682,199.362908273,525.043355341,522.852821045,2.19053429566
 10/02  07:00:00,500.704466502,29.3258316455,0.0,0.0,149.522181205,199.362908273,365.871057077,359.313852696,6.55720438121
 10/02  08:00:00,1048.90310617,29.4507117123,0.0,0.0,448.566543614,448.566543614,124.348431652,111.180525713,13.167905939
 10/02  09:00:00,1112.33994738,30.694339212,55.7526540068,0.0,448.566543614,448.566543614,58.1404894737,44.9586062471,13.1818832265
 10/02  10:00:00,1298.09133362,31.7063692908,257.148163709,0.0,448.566543614,448.566543614,39.5609350714,24.1820482076,15.3788868638
 10/02  11:00:00,1340.9226446,32.776104478,294.992852601,0.0,448.566543614,448.566543614,26.0253244388,8.4028091121,17.6225153267
 10/02  12:00:00,1311.28524864,32.8361759112,313.205911169,0.0,448.566543614,398.725816546,26.5070725842,6.61563522915,19.8914373551
 10/02  13:00:00,1370.26586186,34.1102000499,320.744220788,0.0,448.566543614,448.566543614,20.3009084739,0.430761203555,19.8701472703
 10/02  14:00:00,1371.25692568,35.1416400061,321.567447396,0.0,448.566543614,448.566543614,13.1621172218,0.0,13.1621172218
 10/02  15:00:00,1368.05404703,36.0363275337,317.064992084,0.0,448.566543614,448.566543614,10.9660670411,0.0,10.9660670411
 10/02  16:00:00,1416.25087883,36.3347762685,314.040934082,0.0,448.566543614,448.566543614,17.6045614854,0.0,17.6045614854
 10/02  17:00:00,1288.27318388,32.00949668,307.318650232,0.0,348.885089477,398.725816546,8.75829809552,0.0,8.75829809552
 10/02  18:00:00,1066.1523843,29.3930709657,277.918908847,0.0,249.203635341,299.044362409,17.3115940956,8.56723393103,8.74436016459
 10/02  19:00:00,964.732706746,29.3258316455,170.343497411,0.0,249.203635341,299.044362409,33.1043414604,28.7314576121,4.37288384826
 10/02  20:00:00,671.153310086,29.3258316455,41.0262301924,0.0,149.522181205,249.203635341,95.6603164351,89.1065466726,6.55376976241
 10/02  21:00:00,552.76653805,29.3258316455,0.0,0.0,149.522181205,249.203635341,163.176263589,158.813196867,4.36306672201
 10/02  22:00:00,349.356685524,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932964571,0.0,2.18932964571
 10/02  23:00:00,299.991926316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924058283,0.0,2.18924058283
 10/02  24:00:00,287.769728516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915151772,0.0,2.18915151772
 10/03  01:00:00,287.769729492,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  02:00:00,287.769729451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934314936,0.0,2.18934314936
 10/03  03:00:00,287.769729431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925553838,0.0,2.18925553838
 10/03  04:00:00,299.991927293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916796791,0.0,2.18916796791
 10/03  05:00:00,349.358042917,0.0,0.0,0.0,49.8407270682,199.362908273,4.36255590431,0.0,4.36255590431
 10/03  06:00:00,429.068283776,30.4455224027,0.0,0.0,49.8407270682,199.362908273,512.572659066,510.381938015,2.19072105071
 10/03  07:00:00,500.695575294,29.3258316455,0.0,0.0,149.522181205,199.362908273,349.504370941,342.946790755,6.55758018584
 10/03  08:00:00,1049.08762063,29.6435937338,0.0,0.0,448.566543614,448.566543614,111.863349714,98.6945327882,13.1688169262
 10/03  09:00:00,1213.06208148,31.0730705769,132.571950346,0.0,448.566543614,448.566543614,53.7758869896,38.4002461933,15.3756407963
 10/03  10:00:00,1295.85007646,32.4743155578,254.766439646,0.0,448.566543614,448.566543614,31.2914216102,18.1068030915,13.1846185186
 10/03  11:00:00,1347.53772152,34.3492607112,298.999809329,0.0,448.566543614,448.566543614,23.4934072896,5.87108164271,17.6223256469
 10/03  12:00:00,1321.91610331,33.5445739968,322.403375029,0.0,448.566543614,398.725816546,24.9198557526,5.02858627708,19.8912694755
 10/03  13:00:00,1383.17778092,37.3393331789,329.054924523,0.0,448.566543614,448.566543614,20.0521996783,0.180550029564,19.8716496487
 10/03  14:00:00,1396.13395341,38.1117627025,341.040323407,0.0,448.566543614,448.566543614,13.1634074997,0.000251681308694,13.1631558184
 10/03  15:00:00,1399.21311261,39.4730172314,342.758679416,0.0,448.566543614,448.566543614,13.1547603502,0.0,13.1547603502
 10/03  16:00:00,1436.32617799,39.7917505909,330.659249449,0.0,448.566543614,448.566543614,15.4049416808,0.0,15.4049416808
 10/03  17:00:00,1294.31329237,33.6826032252,310.145882569,0.0,348.885089477,398.725816546,8.75705834187,0.0,8.75705834187
 10/03  18:00:00,1083.89260157,29.4588527633,288.640230307,0.0,249.203635341,299.044362409,11.589985417,2.84668925841,8.74329615856
 10/03  19:00:00,979.104600039,29.3258316455,184.089231304,0.0,249.203635341,299.044362409,25.3636042474,20.164040803,5.19956344443
 10/03  20:00:00,719.056096284,29.3258316455,77.8833421282,0.0,149.522181205,249.203635341,72.6904183526,66.9635910062,5.72682734638
 10/03  21:00:00,566.672274491,29.3258316455,3.58107486326,0.0,149.522181205,249.203635341,125.025819464,120.662894993,4.36292447078
 10/03  22:00:00,349.356686343,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912708633,0.0,2.18912708633
 10/03  23:00:00,299.991927222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931763942,0.0,2.18931763942
 10/03  24:00:00,287.769729407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923017078,0.0,2.18923017078
 10/04  01:00:00,287.769730435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914529599,0.0,2.18914529599
 10/04  02:00:00,287.769730414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933752177,0.0,2.18933752177
 10/04  03:00:00,287.76973034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925157609,0.0,2.18925157609
 10/04  04:00:00,299.991928159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916566782,0.0,2.18916566782
 10/04  05:00:00,349.358043902,0.0,0.0,0.0,49.8407270682,199.362908273,2.19101389537,0.0,2.19101389537
 10/04  06:00:00,429.545853312,30.9645403769,0.0,0.0,49.8407270682,199.362908273,453.828660663,451.637944856,2.19071580663
 10/04  07:00:00,500.668183477,29.3258316455,0.0,0.0,149.522181205,199.362908273,313.81574674,305.077590455,8.73815628548
 10/04  08:00:00,1049.06534592,29.6330692087,0.0,0.0,448.566543614,448.566543614,93.6059208089,82.627398241,10.9785225678
 10/04  09:00:00,1167.84548089,31.1938156767,99.343482641,0.0,448.566543614,448.566543614,49.8444764058,34.4686739819,15.3758024239
 10/04  10:00:00,1296.40361977,33.798879753,256.183446913,0.0,448.566543614,448.566543614,29.070098405,15.8837205602,13.1863778448
 10/04  11:00:00,1347.06872065,35.9821765594,297.398587855,0.0,448.566543614,448.566543614,20.7313962667,3.11009324159,17.6213030251
 10/04  12:00:00,1333.55785714,34.3832300285,332.120873475,0.0,448.566543614,398.725816546,23.594849006,1.49447419606,22.1003748099
 10/04  13:00:00,1402.21148212,37.9536247645,347.825168112,0.0,448.566543614,448.566543614,19.9977870865,0.130289521162,19.8674975653
 10/04  14:00:00,1398.76360823,38.4047580999,345.223343706,0.0,448.566543614,448.566543614,10.9745230154,0.0,10.9745230154
 10/04  15:00:00,1387.41887247,39.118892318,335.604749533,0.0,448.566543614,448.566543614,13.1577688559,0.0,13.1577688559
 10/04  16:00:00,1431.62420749,39.9721156241,331.267025507,0.0,448.566543614,448.566543614,15.4061499489,0.0,15.4061499489
 10/04  17:00:00,1303.16499872,33.7709553323,324.174685967,0.0,348.885089477,398.725816546,10.9417418827,0.0,10.9417418827
 10/04  18:00:00,1037.96959852,29.3748146079,244.106673222,0.0,249.203635341,299.044362409,12.7448550603,6.18145683998,6.56339822034
 10/04  19:00:00,873.517050222,29.3258316455,82.9839528866,0.0,249.203635341,299.044362409,33.4602647676,26.9106170376,6.54964773004
 10/04  20:00:00,686.640675239,29.3258316455,46.5465231929,0.0,149.522181205,249.203635341,75.7417426378,69.1880529871,6.5536896507
 10/04  21:00:00,658.745264896,29.3258316455,43.105896607,0.0,149.522181205,249.203635341,98.8917288161,96.7002110237,2.19151779249
 10/04  22:00:00,349.356687604,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935903092,0.0,2.18935903092
 10/04  23:00:00,299.991928388,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927244643,0.0,2.18927244643
 10/04  24:00:00,287.769730594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918665189,0.0,2.18918665189
 10/05  01:00:00,287.769731632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938136685,0.0,2.18938136685
 10/05  02:00:00,287.769731519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929703261,0.0,2.18929703261
 10/05  03:00:00,287.769731505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921274366,0.0,2.18921274366
 10/05  04:00:00,299.991929366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912850151,0.0,2.18912850151
 10/05  05:00:00,349.358045086,0.0,0.0,0.0,49.8407270682,199.362908273,2.19129190728,0.0,2.19129190728
 10/05  06:00:00,429.973097874,31.4856509652,0.0,0.0,49.8407270682,199.362908273,330.360660998,325.999180642,4.36148035647
 10/05  07:00:00,500.626139784,29.3258316455,0.0,0.0,149.522181205,199.362908273,256.375964023,249.817507625,6.55845639813
 10/05  08:00:00,1049.23106046,29.8142208474,0.0,0.0,448.566543614,448.566543614,75.3685500389,62.2010363766,13.1675136623
 10/05  09:00:00,1293.93816755,32.0330112793,205.881232366,0.0,448.566543614,448.566543614,38.1141418157,24.9316009989,13.1825408168
 10/05  10:00:00,1344.61477364,35.5918679105,292.034540995,0.0,448.566543614,448.566543614,21.0972388216,5.71597765503,15.3812611665
 10/05  11:00:00,1388.54873069,38.1149153231,333.445685167,0.0,448.566543614,448.566543614,15.9253696734,0.50454568044,15.4208239929
 10/05  12:00:00,1346.39240951,36.1257192134,343.115063323,0.0,448.566543614,398.725816546,22.1975529758,0.0962878702849,22.1012651055
 10/05  13:00:00,1400.59751932,40.2272304082,343.379360197,0.0,448.566543614,448.566543614,19.8741509094,0.0,19.8741509094
 10/05  14:00:00,1412.72357442,40.6938170434,355.047876799,0.0,448.566543614,448.566543614,13.1636376693,0.0,13.1636376693
 10/05  15:00:00,1412.64732294,42.5572838031,353.108609351,0.0,448.566543614,448.566543614,10.9696013102,0.0,10.9696013102
 10/05  16:00:00,1469.38646222,43.1064866959,360.484839942,0.0,448.566543614,448.566543614,17.6054032616,0.0,17.6054032616
 10/05  17:00:00,1337.37305357,35.4951539155,350.731006916,0.0,348.885089477,398.725816546,8.75866687303,0.0,8.75866687303
 10/05  18:00:00,1127.40911217,29.5201175214,324.423085075,0.0,249.203635341,299.044362409,8.83082801035,0.0872972576727,8.74353075267
 10/05  19:00:00,1106.45610291,29.3258316455,306.615978683,0.0,249.203635341,299.044362409,9.848950975,5.47574359503,4.37320737996
 10/05  20:00:00,805.68653884,29.3258316455,161.759762127,0.0,149.522181205,249.203635341,48.8208451779,42.2676880404,6.55315713744
 10/05  21:00:00,604.775651291,29.3258316455,10.7437931195,0.0,149.522181205,249.203635341,96.149083872,91.786437577,4.36264629507
 10/05  22:00:00,349.356688384,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912103817,0.0,2.18912103817
 10/05  23:00:00,299.991929245,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  24:00:00,287.769731378,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893155437,0.0,2.1893155437
 10/06  01:00:00,287.769732369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923308975,0.0,2.18923308975
 10/06  02:00:00,287.769732438,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891504062,0.0,2.1891504062
 10/06  03:00:00,287.769732442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934658264,0.0,2.18934658264
 10/06  04:00:00,299.991930215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926399843,0.0,2.18926399843
 10/06  05:00:00,349.358047595,0.0,0.0,0.0,49.8407270682,199.362908273,4.36307244845,0.0,4.36307244845
 10/06  06:00:00,430.174816598,31.6447952322,0.0,0.0,49.8407270682,199.362908273,386.232155525,384.041596333,2.19055919162
 10/06  07:00:00,500.630123853,29.3258316455,0.0,0.0,149.522181205,199.362908273,261.865484094,255.307785575,6.55769851965
 10/06  08:00:00,1225.93318314,29.8579642182,120.940644547,0.0,448.566543614,448.566543614,66.6499059474,53.4809636733,13.1689422741
 10/06  09:00:00,1366.58986855,32.6501759755,273.849279815,0.0,448.566543614,448.566543614,32.4332483077,17.0566477037,15.376600604
 10/06  10:00:00,1370.1783368,37.8889564575,315.304258694,0.0,448.566543614,448.566543614,14.5045688464,1.32173695304,13.1828318934
 10/06  11:00:00,1370.73835891,43.302681942,310.447903452,0.0,448.566543614,448.566543614,17.6231043447,0.0,17.6231043447
 10/06  12:00:00,1327.48874829,39.6242280147,320.712951379,0.0,448.566543614,398.725816546,19.8928711,0.0,19.8928711
 10/06  13:00:00,1381.07478679,44.1813320494,319.902515617,0.0,448.566543614,448.566543614,19.8736399115,0.0,19.8736399115
 10/06  14:00:00,1382.108065,46.4652146232,318.660966744,0.0,448.566543614,448.566543614,13.1644037469,0.0,13.1644037469
 10/06  15:00:00,1383.96522322,49.3724707771,317.611317107,0.0,448.566543614,448.566543614,13.1562296605,0.0,13.1562296605
 10/06  16:00:00,1435.74888654,49.0617116433,320.811969765,0.0,448.566543614,448.566543614,15.4049139537,0.0,15.4049139537
 10/06  17:00:00,1328.60126085,38.8283369318,336.761452636,0.0,348.885089477,398.725816546,8.7582514741,0.0,8.7582514741
 10/06  18:00:00,1164.46801515,29.7481264816,355.442589919,0.0,249.203635341,299.044362409,8.74439448544,0.0,8.74439448544
 10/06  19:00:00,1132.12170056,29.4011504258,322.545307885,0.0,249.203635341,299.044362409,6.62782517153,0.0780228166258,6.54980235491
 10/06  20:00:00,950.748431453,29.3258316455,292.810015586,0.0,149.522181205,249.203635341,18.8460506815,12.2929327768,6.55311790472
 10/06  21:00:00,910.067650385,29.3258316455,279.266386917,0.0,149.522181205,249.203635341,41.0637865809,38.8724647597,2.1913218212
 10/06  22:00:00,349.356689463,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930198046,0.0,2.18930198046
 10/06  23:00:00,299.991930318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935794664,0.0,2.18935794664
 10/06  24:00:00,287.769732451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927548213,0.0,2.18927548213
 10/07  01:00:00,237.929006394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919544857,0.0,2.18919544857
 10/07  02:00:00,237.929006463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939224223,0.0,2.18939224223
 10/07  03:00:00,237.929006342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931253483,0.0,2.18931253483
 10/07  04:00:00,250.151204119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923166288,0.0,2.18923166288
 10/07  05:00:00,274.596957545,0.0,0.0,0.0,24.9203635341,149.522181205,2.1915506911,0.0,2.1915506911
 10/07  06:00:00,429.878934922,31.4229876185,0.0,0.0,49.8407270682,199.362908273,286.53599547,284.345295021,2.19070044894
 10/07  07:00:00,400.908346636,29.3258316455,0.0,0.0,49.8407270682,199.362908273,210.687534605,206.319937281,4.36759732418
 10/07  08:00:00,878.176655114,29.8219975415,159.766661409,0.0,249.203635341,249.203635341,74.1883390361,67.6388145351,6.54952450095
 10/07  09:00:00,982.817328348,31.6136690358,287.789141382,0.0,249.203635341,249.203635341,39.5590130848,30.8145839694,8.74442911539
 10/07  10:00:00,984.019724435,33.6660544987,332.097237063,0.0,249.203635341,249.203635341,16.2812909928,9.72233174524,6.55895924755
 10/07  11:00:00,986.724104594,35.0628220863,333.409869839,0.0,249.203635341,249.203635341,9.17761570779,0.429192408239,8.74842329955
 10/07  12:00:00,994.16647262,35.4907713968,340.425962334,0.0,249.203635341,249.203635341,6.56026165258,0.0,6.56026165258
 10/07  13:00:00,1001.64390983,35.973002255,347.421621005,0.0,249.203635341,249.203635341,8.73809384094,0.0,8.73809384094
 10/07  14:00:00,758.85399808,34.3150664455,355.495092727,0.0,74.7610906023,174.442544739,4.37332597276,0.0,4.37332597276
 10/07  15:00:00,767.72072848,33.8270474906,364.850746568,0.0,74.7610906023,174.442544739,4.36989697388,0.0,4.36989697388
 10/07  16:00:00,818.456029252,32.3962300659,368.127620655,0.0,74.7610906023,174.442544739,6.54725198532,0.0,6.54725198532
 10/07  17:00:00,769.975958793,30.1581959592,359.983032454,0.0,24.9203635341,149.522181205,2.48896990902,0.298347240862,2.19062266816
 10/07  18:00:00,526.902496507,11.0375926779,149.485717512,0.0,24.9203635341,149.522181205,2.19075244894,0.0,2.19075244894
 10/07  19:00:00,323.4852966,0.0,0.0,0.0,24.9203635341,149.522181205,4.36150879624,0.0,4.36150879624
 10/07  20:00:00,323.485296007,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075677897,0.0,2.19075677897
 10/07  21:00:00,299.041806614,0.0,0.0,0.0,24.9203635341,149.522181205,4.36433913845,0.0,4.36433913845
 10/07  22:00:00,274.595599795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936564325,0.0,2.18936564325
 10/07  23:00:00,250.151204079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928488271,0.0,2.18928488271
 10/07  24:00:00,237.929006258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920412475,0.0,2.18920412475
 10/08  01:00:00,237.928554098,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  02:00:00,237.92855449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859643123,0.0,2.18859643123
 10/08  03:00:00,237.928554698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845473157,0.0,2.18845473157
 10/08  04:00:00,250.150752337,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885434211,0.0,2.1885434211
 10/08  05:00:00,274.596506406,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062131795,0.0,2.19062131795
 10/08  06:00:00,323.483939193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844759038,0.0,2.18844759038
 10/08  07:00:00,296.666334462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861388166,0.0,2.18861388166
 10/08  08:00:00,319.157663127,12.2764065862,0.00114107815732,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  09:00:00,554.873675792,23.5980817056,208.895377874,0.0,24.9203635341,149.522181205,2.18862596037,0.0,2.18862596037
 10/08  10:00:00,486.805916843,18.9508934404,201.299526776,0.0,24.9203635341,149.522181205,2.18862273237,0.0,2.18862273237
 10/08  11:00:00,578.362154575,23.4190135842,275.550684205,0.0,24.9203635341,149.522181205,2.19013125227,0.0,2.19013125227
 10/08  12:00:00,505.512984632,18.9019424478,222.397586227,0.0,24.9203635341,149.522181205,2.19014814849,0.0,2.19014814849
 10/08  13:00:00,578.509703637,23.8384417497,276.894952374,0.0,24.9203635341,149.522181205,4.36463718016,0.0,4.36463718016
 10/08  14:00:00,513.529794794,19.0506760867,228.231732401,0.0,24.9203635341,149.522181205,2.19011286414,0.0,2.19011286414
 10/08  15:00:00,588.740480717,23.8375449085,286.200510506,0.0,24.9203635341,149.522181205,2.18864247279,0.0,2.18864247279
 10/08  16:00:00,551.23456657,18.6890802483,220.277272791,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  17:00:00,348.203879393,1.16142451179,19.1943752531,0.0,24.9203635341,149.522181205,2.18863898701,0.0,2.18863898701
 10/08  18:00:00,322.29733472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861248277,0.0,2.18861248277
 10/08  19:00:00,323.483939217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858558519,0.0,2.18858558519
 10/08  20:00:00,323.483939056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844411285,0.0,2.18844411285
 10/08  21:00:00,299.040902132,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052232031,0.0,2.19052232031
 10/08  22:00:00,274.595147812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857893461,0.0,2.18857893461
 10/08  23:00:00,250.15075186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843743056,0.0,2.18843743056
 10/08  24:00:00,237.928554022,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  01:00:00,237.928555222,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885279035,0.0,2.1885279035
 10/09  02:00:00,237.928555408,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886180879,0.0,2.1886180879
 10/09  03:00:00,237.92855523,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884780188,0.0,2.1884780188
 10/09  04:00:00,250.150752615,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  05:00:00,274.59650824,0.0,0.0,0.0,24.9203635341,149.522181205,4.36137562261,0.0,4.36137562261
 10/09  06:00:00,323.483939493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847424417,0.0,2.18847424417
 10/09  07:00:00,296.666335003,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  08:00:00,296.666335407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856485124,0.0,2.18856485124
 10/09  09:00:00,259.999742234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865588061,0.0,2.18865588061
 10/09  10:00:00,211.110950822,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851550999,0.0,2.18851550999
 10/09  11:00:00,211.111856931,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003182469,0.0,2.19003182469
 10/09  12:00:00,211.111856885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991907149,0.0,2.18991907149
 10/09  13:00:00,440.437195701,14.6598254829,173.202408822,0.0,24.9203635341,149.522181205,4.36472774162,0.0,4.36472774162
 10/09  14:00:00,556.883643378,22.5230292907,260.327860957,0.0,24.9203635341,149.522181205,2.19013315099,0.0,2.19013315099
 10/09  15:00:00,487.391328433,18.4599902108,208.514288446,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  16:00:00,613.858710639,23.5686798052,265.883488618,0.0,24.9203635341,149.522181205,2.18863960696,0.0,2.18863960696
 10/09  17:00:00,534.034370019,16.0201867728,178.685162963,0.0,24.9203635341,149.522181205,2.1886381036,0.0,2.1886381036
 10/09  18:00:00,421.316996261,7.93927291032,68.7771225985,0.0,24.9203635341,149.522181205,2.18829293018,0.0,2.18829293018
 10/09  19:00:00,323.483939842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863412426,0.0,2.18863412426
 10/09  20:00:00,323.48393942,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  21:00:00,299.040903998,0.0,0.0,0.0,24.9203635341,149.522181205,4.36160664527,0.0,4.36160664527
 10/09  22:00:00,274.595148275,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  23:00:00,250.150752702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863060901,0.0,2.18863060901
 10/09  24:00:00,237.92855529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849080145,0.0,2.18849080145
 10/10  01:00:00,287.769736475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919859887,0.0,2.18919859887
 10/10  02:00:00,287.769736539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940268781,0.0,2.18940268781
 10/10  03:00:00,287.769736443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932697155,0.0,2.18932697155
 10/10  04:00:00,299.991934231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925129826,0.0,2.18925129826
 10/10  05:00:00,349.358053079,0.0,0.0,0.0,49.8407270682,199.362908273,2.19143689034,0.0,2.19143689034
 10/10  06:00:00,541.285615604,30.3268786862,49.6611726428,0.0,49.8407270682,199.362908273,262.064981486,257.703339831,4.36164165482
 10/10  07:00:00,608.447760371,29.3258316455,44.9605785566,0.0,149.522181205,199.362908273,269.41817976,262.859526162,6.55865359816
 10/10  08:00:00,1155.4089337,29.3258316455,43.7835737492,0.0,448.566543614,448.566543614,116.721886464,103.555272901,13.1666135626
 10/10  09:00:00,1163.61310213,29.3258316455,87.2389526761,0.0,448.566543614,448.566543614,67.0693069498,53.8880913862,13.1812155636
 10/10  10:00:00,1254.50039907,29.3258316455,223.345997871,0.0,448.566543614,448.566543614,42.8373377985,27.454569255,15.3827685435
 10/10  11:00:00,1338.03963547,29.3697214116,301.895116977,0.0,448.566543614,448.566543614,19.3381592884,1.71206115607,17.6260981324
 10/10  12:00:00,1305.31554886,30.4010337791,314.615423376,0.0,448.566543614,398.725816546,21.1063304087,1.21138461547,19.8949457932
 10/10  13:00:00,1368.91587046,33.7879878961,323.729363386,0.0,448.566543614,448.566543614,19.985906354,0.112537228308,19.8733691257
 10/10  14:00:00,1371.69257207,35.4842758491,323.921697447,0.0,448.566543614,448.566543614,13.1642200364,0.0,13.1642200364
 10/10  15:00:00,1374.76159711,36.3055641225,326.358583793,0.0,448.566543614,448.566543614,13.1563002422,0.0,13.1563002422
 10/10  16:00:00,1418.91126007,34.5500361101,323.874991053,0.0,448.566543614,448.566543614,15.4056380232,0.0,15.4056380232
 10/10  17:00:00,1290.33129763,30.7450231326,314.769610373,0.0,348.885089477,398.725816546,10.9896651171,2.23106424814,8.75860086897
 10/10  18:00:00,1102.41783437,29.3258316455,305.824496928,0.0,249.203635341,299.044362409,36.6468133459,27.9018161963,8.74499714956
 10/10  19:00:00,1067.61373914,29.3258316455,272.37117163,0.0,249.203635341,299.044362409,44.8037561177,38.2543999557,6.54935616201
 10/10  20:00:00,820.586199717,29.3258316455,176.845950878,0.0,149.522181205,249.203635341,88.1521310572,81.5985943081,6.55353674903
 10/10  21:00:00,638.774452114,29.3258316455,43.6027578582,0.0,149.522181205,249.203635341,138.311185631,136.119739372,2.19144625971
 10/10  22:00:00,349.356693505,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928398003,0.0,2.18928398003
 10/10  23:00:00,299.991934299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920753085,0.0,2.18920753085
 10/10  24:00:00,287.769736565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913200748,0.0,2.18913200748
 10/11  01:00:00,287.769737493,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893391029,0.0,2.1893391029
 10/11  02:00:00,287.769737463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926510641,0.0,2.18926510641
 10/11  03:00:00,287.769737495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919117786,0.0,2.18919117786
 10/11  04:00:00,299.991935326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939749678,0.0,2.18939749678
 10/11  05:00:00,349.358054648,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130701923,0.0,2.19130701923
 10/11  06:00:00,429.43557126,30.9832489789,0.0,0.0,49.8407270682,199.362908273,286.158090083,281.796553237,4.36153684596
 10/11  07:00:00,510.832467884,29.3258316455,0.0,0.0,149.522181205,199.362908273,249.074880359,242.516568262,6.55831209694
 10/11  08:00:00,1118.019039,29.3258316455,17.4493789113,0.0,448.566543614,448.566543614,64.9167190765,51.7461266386,13.170592438
 10/11  09:00:00,1255.76287502,29.6325699377,175.215544208,0.0,448.566543614,448.566543614,36.0904637305,22.9068104718,13.1836532587
 10/11  10:00:00,1325.13466195,31.3313580909,287.517981515,0.0,448.566543614,448.566543614,22.5291600577,7.14872704833,15.3804330094
 10/11  11:00:00,1351.77488499,34.9266505778,307.247606348,0.0,448.566543614,448.566543614,18.7201974656,1.09424449303,17.6259529725
 10/11  12:00:00,1321.85634194,34.3098000057,324.304627412,0.0,448.566543614,398.725816546,20.6147494718,0.718471124777,19.896278347
 10/11  13:00:00,1379.53124964,37.0095199107,328.691013156,0.0,448.566543614,448.566543614,19.8734104466,0.0,19.8734104466
 10/11  14:00:00,1377.38972982,37.3894519627,326.059370847,0.0,448.566543614,448.566543614,13.1642336661,0.0,13.1642336661
 10/11  15:00:00,1382.77584914,38.3499971678,331.736705603,0.0,448.566543614,448.566543614,13.1563731948,0.0,13.1563731948
 10/11  16:00:00,1416.38502303,35.7420789149,321.554825083,0.0,448.566543614,448.566543614,15.4058944008,0.0,15.4058944008
 10/11  17:00:00,1283.8754756,31.0419800826,308.111980841,0.0,348.885089477,398.725816546,8.75873110238,0.0,8.75873110238
 10/11  18:00:00,1075.16883492,29.3258316455,278.457570271,0.0,249.203635341,299.044362409,19.3945986549,10.6494575767,8.7451410782
 10/11  19:00:00,964.843910807,29.3258316455,170.447772184,0.0,249.203635341,299.044362409,44.8445505546,38.2950809226,6.54946963202
 10/11  20:00:00,719.379907805,29.3258316455,77.3666271966,0.0,149.522181205,249.203635341,96.0368813841,89.4832075933,6.55367379084
 10/11  21:00:00,576.556513396,29.3258316455,3.21144945469,0.0,149.522181205,249.203635341,142.82829656,140.636808581,2.19148797889
 10/11  22:00:00,349.356694509,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893248083,0.0,2.1893248083
 10/11  23:00:00,299.991935304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925016436,0.0,2.18925016436
 10/11  24:00:00,287.769737543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917640288,0.0,2.18917640288
 10/12  01:00:00,287.769738573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938545827,0.0,2.18938545827
 10/12  02:00:00,287.769738499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931324357,0.0,2.18931324357
 10/12  03:00:00,287.769738496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924109178,0.0,2.18924109178
 10/12  04:00:00,299.991936346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916899919,0.0,2.18916899919
 10/12  05:00:00,349.358056291,0.0,0.0,0.0,49.8407270682,199.362908273,2.19136362385,0.0,2.19136362385
 10/12  06:00:00,429.674607583,31.1623831994,0.0,0.0,49.8407270682,199.362908273,368.472846929,364.111266958,4.36157997182
 10/12  07:00:00,500.6797072,29.3258316455,0.0,0.0,149.522181205,199.362908273,332.274410246,325.715871858,6.5585383872
 10/12  08:00:00,1048.75789393,29.3258316455,0.0,0.0,448.566543614,448.566543614,96.7417059661,83.5741325509,13.1675734152
 10/12  09:00:00,1115.55453204,29.3258316455,50.0023497347,0.0,448.566543614,448.566543614,47.7450357165,34.5635646473,13.1814710692
 10/12  10:00:00,1240.68932764,30.0355191697,207.886119909,0.0,448.566543614,448.566543614,31.2555838927,15.8751902822,15.3803936105
 10/12  11:00:00,1339.611793,31.1714878818,300.15829093,0.0,448.566543614,448.566543614,19.9037012395,2.27645022034,17.6272510191
 10/12  12:00:00,1309.61108523,29.3970025234,319.217407916,0.0,448.566543614,398.725816546,22.7938651582,2.90026774139,19.8935974168
 10/12  13:00:00,1361.33779223,33.394671444,318.275810479,0.0,448.566543614,448.566543614,20.1957376461,0.320932354327,19.8748052917
 10/12  14:00:00,1368.63052795,34.4322463675,322.816586082,0.0,448.566543614,448.566543614,13.1654310569,0.0,13.1654310569
 10/12  15:00:00,1362.92503122,32.6740100733,321.104540369,0.0,448.566543614,448.566543614,13.1576305447,0.0,13.1576305447
 10/12  16:00:00,1396.86333557,32.704683422,310.392036723,0.0,448.566543614,448.566543614,15.4075509655,0.0,15.4075509655
 10/12  17:00:00,1196.46083398,30.3650036809,229.015680391,0.0,348.885089477,398.725816546,13.5270086277,2.5846038919,10.9424047358
 10/12  18:00:00,932.523561011,29.3258316455,133.198002784,0.0,249.203635341,299.044362409,50.0284649469,43.465130113,6.56333483387
 10/12  19:00:00,919.649642571,29.3258316455,127.656256245,0.0,249.203635341,299.044362409,87.8800894953,81.3307095594,6.54937993589
 10/12  20:00:00,769.23203842,29.3258316455,126.724705224,0.0,149.522181205,249.203635341,136.250745051,129.696359238,6.55438581348
 10/12  21:00:00,744.639726266,29.3258316455,126.565761059,0.0,149.522181205,249.203635341,152.744590136,150.553300144,2.19128999162
 10/12  22:00:00,349.356695488,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941449405,0.0,2.18941449405
 10/12  23:00:00,299.991936304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920147093,0.0,2.18920147093
 10/12  24:00:00,287.769738556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940999772,0.0,2.18940999772
 10/13  01:00:00,287.769739523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934029865,0.0,2.18934029865
 10/13  02:00:00,287.769739512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926987561,0.0,2.18926987561
 10/13  03:00:00,287.769739553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919952746,0.0,2.18919952746
 10/13  04:00:00,299.991937397,0.0,0.0,0.0,24.9203635341,199.362908273,2.189410031,0.0,2.189410031
 10/13  05:00:00,349.35805835,0.0,0.0,0.0,49.8407270682,199.362908273,2.1916097492,0.0,2.1916097492
 10/13  06:00:00,433.842247192,31.3233103363,0.000341842839553,0.0,49.8407270682,199.362908273,260.674315448,256.312847453,4.36146799522
 10/13  07:00:00,500.626556457,29.3258316455,0.0,0.0,149.522181205,199.362908273,260.607291876,254.047948764,6.55934311139
 10/13  08:00:00,1048.7699961,29.3258316455,0.0,0.0,448.566543614,448.566543614,113.740486592,100.572074378,13.168412214
 10/13  09:00:00,1081.50076331,29.3293947406,17.7229683727,0.0,448.566543614,448.566543614,46.2819084902,33.0985839889,13.1833245013
 10/13  10:00:00,1169.13395196,30.0765084021,139.10926445,0.0,448.566543614,448.566543614,29.0689949208,13.688355899,15.3806390218
 10/13  11:00:00,1326.07908648,32.3396118044,287.843348488,0.0,448.566543614,448.566543614,20.1321192403,2.50690016802,17.6252190723
 10/13  12:00:00,1305.28965276,32.0433893489,313.55755336,0.0,448.566543614,398.725816546,24.3307044378,4.43699403096,19.8937104069
 10/13  13:00:00,1358.42154109,35.2355362866,315.225918709,0.0,448.566543614,448.566543614,22.2944911994,0.211001468596,22.0834897308
 10/13  14:00:00,1354.11171467,35.676600476,311.720536142,0.0,448.566543614,448.566543614,10.9762454194,0.0,10.9762454194
 10/13  15:00:00,1352.19463019,34.4658481376,311.036859876,0.0,448.566543614,448.566543614,13.1598951365,0.0,13.1598951365
 10/13  16:00:00,1396.87590076,34.296055561,308.796310155,0.0,448.566543614,448.566543614,15.4081691626,0.0,15.4081691626
 10/13  17:00:00,1200.4333413,30.8192737673,232.534460726,0.0,348.885089477,398.725816546,13.0537949358,2.10936752717,10.9444274086
 10/13  18:00:00,933.431694375,29.3258316455,134.115669279,0.0,249.203635341,299.044362409,37.1014454867,30.5379747695,6.56347071719
 10/13  19:00:00,870.913049449,29.3258316455,80.3571404978,0.0,249.203635341,299.044362409,65.3470115672,58.7972033346,6.54980823256
 10/13  20:00:00,684.621154879,29.3258316455,44.5863389913,0.0,149.522181205,249.203635341,121.111818391,114.558833051,6.55298534034
 10/13  21:00:00,659.186046978,29.3258316455,43.5778528911,0.0,149.522181205,249.203635341,146.935792266,144.74452656,2.19126570549
 10/13  22:00:00,349.356696228,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939856848,0.0,2.18939856848
 10/13  23:00:00,299.991937087,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893269487,0.0,2.1893269487
 10/13  24:00:00,287.769739333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925673583,0.0,2.18925673583
 10/14  01:00:00,237.929013399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918835789,0.0,2.18918835789
 10/14  02:00:00,237.929013438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940087621,0.0,2.18940087621
 10/14  03:00:00,237.929013401,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893323028,0.0,2.1893323028
 10/14  04:00:00,250.151211223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926378708,0.0,2.18926378708
 10/14  05:00:00,274.596969879,0.0,0.0,0.0,24.9203635341,149.522181205,4.36316127861,0.0,4.36316127861
 10/14  06:00:00,445.482933686,30.6983232347,0.00122135504274,0.0,49.8407270682,199.362908273,270.688252556,268.497635018,2.1906175376
 10/14  07:00:00,477.477720077,29.3258316455,16.2988957798,0.0,49.8407270682,199.362908273,282.00143801,277.63428288,4.36715513045
 10/14  08:00:00,755.723438831,29.3258316455,42.7580278594,0.0,249.203635341,249.203635341,214.245397062,207.695775177,6.54962188517
 10/14  09:00:00,764.359267943,29.3258316455,86.6315424321,0.0,249.203635341,249.203635341,180.882136536,174.319214229,6.56292230725
 10/14  10:00:00,753.657914922,29.3258316455,123.846488518,0.0,249.203635341,249.203635341,131.836566442,123.098495252,8.73807119
 10/14  11:00:00,755.872078684,29.3258316455,126.082872597,0.0,249.203635341,249.203635341,96.5959409785,90.0289557593,6.56698521919
 10/14  12:00:00,807.604235267,29.3258316455,176.464090532,0.0,249.203635341,249.203635341,65.5382781472,56.7961947763,8.74208337089
 10/14  13:00:00,930.824294272,30.3572264153,293.862248611,0.0,249.203635341,249.203635341,43.2566474959,36.6985039289,6.55814356697
 10/14  14:00:00,710.961985796,30.1721129272,317.396412349,0.0,74.7610906023,174.442544739,38.0627763948,31.51260639,6.55017000479
 10/14  15:00:00,718.111097197,29.3638427008,324.165965751,0.0,74.7610906023,174.442544739,38.4574469055,34.0870397404,4.3704071651
 10/14  16:00:00,756.016971082,29.3258316455,318.079386442,0.0,74.7610906023,174.442544739,49.5124770587,42.9649145993,6.54756245939
 10/14  17:00:00,671.726951098,29.3258316455,276.723700947,0.0,24.9203635341,149.522181205,61.9804419856,59.7898348512,2.19060713432
 10/14  18:00:00,330.842368482,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087865891,0.0,2.19087865891
 10/14  19:00:00,323.485306844,0.0,0.0,0.0,24.9203635341,149.522181205,4.36154572899,0.0,4.36154572899
 10/14  20:00:00,323.48530647,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079625082,0.0,2.19079625082
 10/14  21:00:00,299.041819087,0.0,0.0,0.0,24.9203635341,149.522181205,2.1922625022,0.0,2.1922625022
 10/14  22:00:00,274.595606937,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894062976,0.0,2.1894062976
 10/14  23:00:00,250.151211259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933792856,0.0,2.18933792856
 10/14  24:00:00,237.929013447,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926956424,0.0,2.18926956424
 10/15  01:00:00,237.928560225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845076083,0.0,2.18845076083
 10/15  02:00:00,237.928560388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855268226,0.0,2.18855268226
 10/15  03:00:00,237.928560377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865445152,0.0,2.18865445152
