Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/15  04:00:00,250.15075778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852450721,0.0,2.18852450721
 10/15  05:00:00,274.596516627,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078152178,0.0,2.19078152178
 10/15  06:00:00,323.483944719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845415011,0.0,2.18845415011
 10/15  07:00:00,305.210006566,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  08:00:00,296.666340127,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855634616,0.0,2.18855634616
 10/15  09:00:00,259.999747098,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865831157,0.0,2.18865831157
 10/15  10:00:00,211.11095589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852850075,0.0,2.18852850075
 10/15  11:00:00,211.111864337,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013544687,0.0,2.19013544687
 10/15  12:00:00,423.179506529,13.7576536507,153.888727656,0.0,24.9203635341,149.522181205,2.19011706813,0.0,2.19011706813
 10/15  13:00:00,522.932832786,21.4370296657,232.224225503,0.0,24.9203635341,149.522181205,4.36451105285,0.0,4.36451105285
 10/15  14:00:00,500.130590735,18.5559768706,200.198738392,0.0,24.9203635341,149.522181205,2.19018326485,0.0,2.19018326485
 10/15  15:00:00,338.861978275,8.71355591818,94.4343131917,0.0,24.9203635341,149.522181205,2.18867469548,0.0,2.18867469548
 10/15  16:00:00,259.999746562,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  17:00:00,296.666340203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854495336,0.0,2.18854495336
 10/15  18:00:00,330.841007221,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886478778,0.0,2.1886478778
 10/15  19:00:00,323.48394495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851738229,0.0,2.18851738229
 10/15  20:00:00,323.48394469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861952909,0.0,2.18861952909
 10/15  21:00:00,299.040912163,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087744562,0.0,2.19087744562
 10/15  22:00:00,274.595153514,0.0,0.0,0.0,24.9203635341,149.522181205,2.188549439,0.0,2.188549439
 10/15  23:00:00,250.15075757,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  24:00:00,237.92855981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865147643,0.0,2.18865147643
 10/16  01:00:00,287.769742544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932599732,0.0,2.18932599732
 10/16  02:00:00,287.769742576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926104857,0.0,2.18926104857
 10/16  03:00:00,287.769742641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919618739,0.0,2.18919618739
 10/16  04:00:00,299.99194047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941315108,0.0,2.18941315108
 10/16  05:00:00,349.358063592,0.0,0.0,0.0,49.8407270682,199.362908273,4.36291935114,0.0,4.36291935114
 10/16  06:00:00,540.992870194,29.9578882841,48.9951337946,0.0,49.8407270682,199.362908273,316.622107796,314.431226057,2.19088173884
 10/16  07:00:00,613.731482244,29.3258316455,41.0806897356,0.0,149.522181205,199.362908273,312.61694598,306.05850259,6.55844339
 10/16  08:00:00,1152.42109483,29.3258316455,40.1714327314,0.0,448.566543614,448.566543614,163.992723728,150.822273897,13.1704498306
 10/16  09:00:00,1157.84729842,29.3258316455,80.3292940301,0.0,448.566543614,448.566543614,130.357045328,114.97800995,15.3790353783
 10/16  10:00:00,1149.51195233,29.3258316455,119.107327145,0.0,448.566543614,448.566543614,108.126220334,94.9405955488,13.1856247848
 10/16  11:00:00,1195.95497744,29.3258316455,163.184189028,0.0,448.566543614,448.566543614,99.9706327301,82.3454645386,17.6251681915
 10/16  12:00:00,1235.17130723,29.3258316455,248.776146776,0.0,448.566543614,398.725816546,108.15547852,86.049389182,22.1060893377
 10/16  13:00:00,1313.27061681,29.3258316455,275.610584605,0.0,448.566543614,448.566543614,62.9669908558,43.0897398741,19.8772509817
 10/16  14:00:00,1314.68624301,29.3258316455,275.888748594,0.0,448.566543614,448.566543614,48.6418266558,35.4806642802,13.1611623756
 10/16  15:00:00,1312.59340708,29.3568093883,272.845633186,0.0,448.566543614,448.566543614,38.0090133776,27.0388846201,10.9701287575
 10/16  16:00:00,1361.14709963,29.7402276,272.129695403,0.0,448.566543614,448.566543614,32.1505268384,14.541830515,17.6086963234
 10/16  17:00:00,1247.76474302,29.3258316455,272.017392654,0.0,348.885089477,398.725816546,35.9110708445,27.1510928576,8.75997798686
 10/16  18:00:00,996.747525446,29.3258316455,191.651444541,0.0,249.203635341,299.044362409,134.49632114,125.752005587,8.74431555295
 10/16  19:00:00,865.56902612,29.3258316455,73.4870981743,0.0,249.203635341,299.044362409,183.291652147,178.918592762,4.37305938446
 10/16  20:00:00,681.283208676,29.3258316455,40.2875120653,0.0,149.522181205,249.203635341,233.815563363,227.260058553,6.55550481014
 10/16  21:00:00,653.845576027,29.3258316455,37.4624767478,0.0,149.522181205,249.203635341,246.721021911,242.357748842,4.36327306878
 10/16  22:00:00,349.356699292,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930177136,0.0,2.18930177136
 10/16  23:00:00,299.991940272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923704631,0.0,2.18923704631
 10/16  24:00:00,287.769742575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917235603,0.0,2.18917235603
 10/17  01:00:00,287.769743623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939245391,0.0,2.18939245391
 10/17  02:00:00,287.769743593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932937713,0.0,2.18932937713
 10/17  03:00:00,287.76974361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926637415,0.0,2.18926637415
 10/17  04:00:00,299.991941463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920343761,0.0,2.18920343761
 10/17  05:00:00,349.358064497,0.0,0.0,0.0,49.8407270682,199.362908273,2.19157020823,0.0,2.19157020823
 10/17  06:00:00,452.333560499,30.1484761409,3.0689802614,0.0,49.8407270682,199.362908273,348.933086815,346.742165008,2.19092180763
 10/17  07:00:00,509.22715888,29.3258316455,0.0,0.0,149.522181205,199.362908273,341.94419399,333.206102616,8.7380913737
 10/17  08:00:00,1079.57770569,29.3258316455,9.74659028659,0.0,448.566543614,448.566543614,170.638505421,157.471368287,13.1671371345
 10/17  09:00:00,1154.36166319,29.3258316455,76.6959371318,0.0,448.566543614,448.566543614,75.1527971424,61.9710098661,13.1817872762
 10/17  10:00:00,1238.59231523,29.3258316455,205.046132649,0.0,448.566543614,448.566543614,38.2594917303,22.8742570946,15.3852346357
 10/17  11:00:00,1323.17622902,30.084539334,282.938573704,0.0,448.566543614,448.566543614,26.4560800986,8.82855358235,17.6275265163
 10/17  12:00:00,1294.73544497,32.1139489055,297.858942525,0.0,448.566543614,398.725816546,32.3732210798,12.4760822828,19.8971387971
 10/17  13:00:00,1356.10160194,33.7400779965,306.25761255,0.0,448.566543614,448.566543614,20.6320110229,0.752390608835,19.8796204141
 10/17  14:00:00,1357.75246226,34.8548617935,306.783602088,0.0,448.566543614,448.566543614,13.1682316535,0.0,13.1682316535
 10/17  15:00:00,1349.63449997,35.6374375775,301.560988074,0.0,448.566543614,448.566543614,13.1607472157,0.0,13.1607472157
 10/17  16:00:00,1386.18135162,35.0235041687,292.346365756,0.0,448.566543614,448.566543614,15.4098364402,0.0,15.4098364402
 10/17  17:00:00,1262.84853911,30.4397014999,288.306171337,0.0,348.885089477,398.725816546,18.8150035819,7.87014918167,10.9448544003
 10/17  18:00:00,952.915010444,29.3258316455,151.759628932,0.0,249.203635341,299.044362409,46.9990802583,38.2541863774,8.74489388087
 10/17  19:00:00,777.836676672,29.3258316455,9.86892825205,0.0,249.203635341,299.044362409,72.5325628771,68.1591014911,4.37346138598
 10/17  20:00:00,577.199734883,29.3258316455,0.0,0.0,149.522181205,249.203635341,145.56638391,139.012610455,6.55377345561
 10/17  21:00:00,552.7952176,29.3258316455,0.0,0.0,149.522181205,249.203635341,204.100077755,199.737088072,4.36298968309
 10/17  22:00:00,349.356700611,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929437358,0.0,2.18929437358
 10/17  23:00:00,299.991941492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923156379,0.0,2.18923156379
 10/17  24:00:00,287.769743718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916877736,0.0,2.18916877736
 10/18  01:00:00,287.769744767,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/18  02:00:00,287.769744701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939167546,0.0,2.18939167546
 10/18  03:00:00,287.769744678,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893305092,0.0,2.1893305092
 10/18  04:00:00,299.9919425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926940848,0.0,2.18926940848
 10/18  05:00:00,349.358067013,0.0,0.0,0.0,49.8407270682,199.362908273,4.36292129181,0.0,4.36292129181
 10/18  06:00:00,536.85508641,30.6436713055,44.2970227828,0.0,49.8407270682,199.362908273,288.431389955,286.240453091,2.1909368644
 10/18  07:00:00,613.992969397,29.3258316455,41.3586139001,0.0,149.522181205,199.362908273,290.222836021,283.663966783,6.55886923825
 10/18  08:00:00,1152.63398759,29.3258316455,40.3829198726,0.0,448.566543614,448.566543614,166.080444934,152.906759336,13.1736855981
 10/18  09:00:00,1115.57236554,29.3258316455,40.0132588914,0.0,448.566543614,448.566543614,131.546298921,116.171331578,15.3749673434
 10/18  10:00:00,1108.85846443,29.3258316455,80.2608278358,0.0,448.566543614,448.566543614,86.3122376507,70.9275638793,15.3846737714
 10/18  11:00:00,1237.20352549,29.3258316455,204.342848423,0.0,448.566543614,448.566543614,37.9938172341,20.3678751214,17.6259421127
 10/18  12:00:00,1270.6272293,29.9236345138,285.117386713,0.0,448.566543614,398.725816546,31.7301781628,11.8330890158,19.897089147
 10/18  13:00:00,1328.46218326,32.4020367466,290.629761065,0.0,448.566543614,448.566543614,21.3271031239,1.45147256038,19.8756305636
 10/18  14:00:00,1328.91991374,31.1707717757,291.516884829,0.0,448.566543614,448.566543614,13.5269489704,0.361342165815,13.1656068046
 10/18  15:00:00,1328.85244017,31.2163471046,291.641719623,0.0,448.566543614,448.566543614,13.3696038061,0.211351706901,13.1582520992
 10/18  16:00:00,1303.83479099,31.4604745323,221.19364284,0.0,448.566543614,448.566543614,19.3724145565,3.96310371432,15.4093108422
 10/18  17:00:00,1098.47142549,29.537287694,132.559490545,0.0,348.885089477,398.725816546,29.3810392948,18.436821327,10.9442179678
 10/18  18:00:00,875.569521256,29.3258316455,76.6990707865,0.0,249.203635341,299.044362409,63.6213972568,57.0574810743,6.5639161825
 10/18  19:00:00,777.365952567,29.3258316455,9.32223342353,0.0,249.203635341,299.044362409,127.30717432,120.757271071,6.54990324851
 10/18  20:00:00,577.232693498,29.3258316455,0.0,0.0,149.522181205,249.203635341,191.310837386,184.755534997,6.55530238818
 10/18  21:00:00,552.814252156,29.3258316455,0.0,0.0,149.522181205,249.203635341,228.473674094,226.282108628,2.19156546555
 10/18  22:00:00,349.356701603,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943372117,0.0,2.18943372117
 10/18  23:00:00,299.991942476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920192138,0.0,2.18920192138
 10/18  24:00:00,287.76974471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942340864,0.0,2.18942340864
 10/19  01:00:00,287.76974576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936455048,0.0,2.18936455048
 10/19  02:00:00,287.769745768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930521054,0.0,2.18930521054
 10/19  03:00:00,287.769745809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924595753,0.0,2.18924595753
 10/19  04:00:00,299.991943675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918678033,0.0,2.18918678033
 10/19  05:00:00,349.358068766,0.0,0.0,0.0,49.8407270682,199.362908273,4.36306628033,0.0,4.36306628033
 10/19  06:00:00,429.020920058,30.4986951196,0.0,0.0,49.8407270682,199.362908273,381.790626905,379.599664984,2.19096192084
 10/19  07:00:00,519.449229099,29.3258316455,0.000748213167229,0.0,149.522181205,199.362908273,349.112095764,342.553273509,6.55882225498
 10/19  08:00:00,1048.82648534,29.3258316455,0.0,0.0,448.566543614,448.566543614,191.120611078,177.948921973,13.1716891043
 10/19  09:00:00,1012.11504839,29.3258316455,0.0,0.0,448.566543614,448.566543614,129.993523277,114.61469294,15.3788303374
 10/19  10:00:00,1029.32794027,29.3258316455,14.3062945438,0.0,448.566543614,448.566543614,73.6345613601,60.4470993585,13.1874620016
 10/19  11:00:00,1197.73731948,30.4000414112,165.692176325,0.0,448.566543614,448.566543614,32.6737643405,15.044855209,17.6289091315
 10/19  12:00:00,1279.43120518,32.9744169306,290.36889717,0.0,448.566543614,398.725816546,37.5915602805,15.4841423486,22.1074179319
 10/19  13:00:00,1343.74449988,34.4725140604,302.388784717,0.0,448.566543614,448.566543614,22.0283570256,2.15167060029,19.8766864253
 10/19  14:00:00,1344.946865,33.872842119,304.202586054,0.0,448.566543614,448.566543614,13.5820007289,0.417833401255,13.1641673277
 10/19  15:00:00,1325.48863677,31.509687747,289.908405573,0.0,448.566543614,448.566543614,13.3820083354,0.224204142288,13.1578041931
 10/19  16:00:00,1322.9318902,31.6063310154,240.349112528,0.0,448.566543614,448.566543614,16.3432674326,0.935356140125,15.4079112925
 10/19  17:00:00,1140.68270234,29.6344537989,174.390929115,0.0,348.885089477,398.725816546,27.7726695361,16.8301186652,10.9425508709
 10/19  18:00:00,886.315090805,29.3258316455,79.5872909572,0.0,249.203635341,299.044362409,60.863918732,54.3005761912,6.56334254082
 10/19  19:00:00,833.187208638,29.3258316455,43.48536503,0.0,249.203635341,299.044362409,98.6665860442,92.1171389752,6.54944706901
 10/19  20:00:00,681.751304841,29.3258316455,41.5792119664,0.0,149.522181205,249.203635341,156.810342545,150.25558031,6.55476223492
 10/19  21:00:00,656.418283934,29.3258316455,40.7574505326,0.0,149.522181205,249.203635341,176.422240783,174.230856597,2.1913841863
 10/19  22:00:00,349.356702816,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936467558,0.0,2.18936467558
 10/19  23:00:00,299.991943625,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930471303,0.0,2.18930471303
 10/19  24:00:00,287.76974585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924565299,0.0,2.18924565299
 10/20  01:00:00,287.76974699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918876946,0.0,2.18918876946
 10/20  02:00:00,287.769746951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941447767,0.0,2.18941447767
 10/20  03:00:00,287.769746906,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893571009,0.0,2.1893571009
 10/20  04:00:00,299.991944708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929978592,0.0,2.18929978592
 10/20  05:00:00,349.358070481,0.0,0.0,0.0,49.8407270682,199.362908273,4.36273741887,0.0,4.36273741887
 10/20  06:00:00,429.236229511,30.7802163694,0.0,0.0,49.8407270682,199.362908273,290.886172944,288.695372631,2.1908003126
 10/20  07:00:00,519.403500477,29.3258316455,0.0,0.0,149.522181205,199.362908273,288.043194255,281.484889779,6.55830447584
 10/20  08:00:00,1059.01008596,29.3258316455,0.00120928774616,0.0,448.566543614,448.566543614,148.406699961,135.235740431,13.17095953
 10/20  09:00:00,1012.10252474,29.3258316455,0.0,0.0,448.566543614,448.566543614,113.052236954,97.6721491826,15.3800877715
 10/20  10:00:00,1028.83704386,29.3258316455,13.9871448921,0.0,448.566543614,448.566543614,67.4066812113,54.2197826614,13.1868985498
 10/20  11:00:00,1115.45635468,29.383570568,87.6019309729,0.0,448.566543614,448.566543614,44.9066452202,27.2790491482,17.627596072
 10/20  12:00:00,1200.66937533,29.3258316455,218.674694217,0.0,448.566543614,398.725816546,38.5644769063,16.4549573457,22.1095195606
 10/20  13:00:00,1329.09848726,30.2287534188,294.817345876,0.0,448.566543614,448.566543614,21.5138540274,1.63472784532,19.8791261821
 10/20  14:00:00,1255.78981908,30.6514944181,224.084516338,0.0,448.566543614,448.566543614,21.607010264,8.44299292846,13.1640173355
 10/20  15:00:00,1166.74532052,30.8202719068,136.777415045,0.0,448.566543614,448.566543614,33.9861322816,20.8292580211,13.1568742605
 10/20  16:00:00,1213.25410767,31.0534767404,134.160376263,0.0,448.566543614,448.566543614,33.4782654043,18.0702621041,15.4080033001
 10/20  17:00:00,1047.82460365,29.3297678041,84.6071770389,0.0,348.885089477,398.725816546,35.2581569463,24.3155528126,10.9426041337
 10/20  18:00:00,851.469032086,29.3258316455,45.8515210163,0.0,249.203635341,299.044362409,115.797519188,109.233957705,6.56356148296
 10/20  19:00:00,833.200725264,29.3258316455,43.4552276584,0.0,249.203635341,299.044362409,159.279442203,152.729919073,6.54952313028
 10/20  20:00:00,638.040710986,29.3258316455,9.34232535817,0.0,149.522181205,249.203635341,210.886033663,204.331200795,6.55483286798
 10/20  21:00:00,614.101189987,29.3258316455,0.00470686735398,0.0,149.522181205,249.203635341,227.799569502,225.608166486,2.19140301563
 10/20  22:00:00,349.35670389,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938287903,0.0,2.18938287903
 10/20  23:00:00,299.9919447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932482392,0.0,2.18932482392
 10/20  24:00:00,287.769746915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926765585,0.0,2.18926765585
 10/21  01:00:00,237.929020981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921267462,0.0,2.18921267462
 10/21  02:00:00,237.929020989,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944054542,0.0,2.18944054542
 10/21  03:00:00,237.929020926,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938507016,0.0,2.18938507016
 10/21  04:00:00,250.151218712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932965455,0.0,2.18932965455
 10/21  05:00:00,274.596981581,0.0,0.0,0.0,24.9203635341,149.522181205,4.36280865854,0.0,4.36280865854
 10/21  06:00:00,436.697677904,30.0397835174,0.000487072402189,0.0,49.8407270682,199.362908273,333.236575657,331.045737463,2.19083819405
 10/21  07:00:00,470.833886775,29.3258316455,0.00545228853077,0.0,49.8407270682,199.362908273,342.53764756,338.170722717,4.36692484296
 10/21  08:00:00,650.153203563,29.3258316455,0.0,0.0,249.203635341,249.203635341,268.078093452,263.135107092,4.94298636001
 10/21  09:00:00,649.77473602,29.3258316455,14.5325729171,0.0,249.203635341,249.203635341,235.982901535,227.809766767,8.17313476886
 10/21  10:00:00,697.840567368,29.3258316455,74.1720910201,0.0,249.203635341,249.203635341,211.125636165,204.42395351,6.70168265512
 10/21  11:00:00,814.369640958,29.3258316455,182.669838487,0.0,249.203635341,249.203635341,200.457871675,191.115605312,9.34226636309
 10/21  12:00:00,930.546787723,29.3258316455,294.917608691,0.0,249.203635341,249.203635341,187.677251833,179.66907252,8.00817931297
 10/21  13:00:00,912.931655402,29.3258316455,278.613353716,0.0,249.203635341,249.203635341,182.104201224,175.545890692,6.55831053262
 10/21  14:00:00,552.676172707,29.3258316455,170.999353805,0.0,74.7610906023,174.442544739,249.277292889,242.727567184,6.5497257047
 10/21  15:00:00,509.333666283,29.3258316455,128.625917298,0.0,74.7610906023,174.442544739,268.964925863,264.594665561,4.3702603021
 10/21  16:00:00,556.453516807,29.3258316455,126.859674791,0.0,74.7610906023,174.442544739,266.772306659,260.224541792,6.54776486607
 10/21  17:00:00,518.119095863,29.3258316455,126.585130533,0.0,24.9203635341,149.522181205,314.411380591,312.220479622,2.19090096984
 10/21  18:00:00,339.38604583,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086861983,0.0,2.19086861983
 10/21  19:00:00,323.485317284,0.0,0.0,0.0,24.9203635341,149.522181205,4.3614398365,0.0,4.3614398365
 10/21  20:00:00,323.485316428,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076489751,0.0,2.19076489751
 10/21  21:00:00,299.04183278,0.0,0.0,0.0,24.9203635341,149.522181205,4.36448939828,0.0,4.36448939828
 10/21  22:00:00,274.595614375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943293306,0.0,2.18943293306
 10/21  23:00:00,250.151218682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937763872,0.0,2.18937763872
 10/21  24:00:00,237.929020844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932235913,0.0,2.18932235913
 10/22  01:00:00,237.928565805,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  02:00:00,237.92856614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849624247,0.0,2.18849624247
 10/22  03:00:00,237.928566335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861225714,0.0,2.18861225714
 10/22  04:00:00,250.150764164,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849452728,0.0,2.18849452728
 10/22  05:00:00,274.596526842,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087087014,0.0,2.19087087014
 10/22  06:00:00,323.483950964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868541191,0.0,2.18868541191
 10/22  07:00:00,305.210013092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868519382,0.0,2.18868519382
 10/22  08:00:00,296.666346024,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  09:00:00,392.727679507,12.8767631253,81.428146001,0.0,24.9203635341,149.522181205,2.18868446839,0.0,2.18868446839
 10/22  10:00:00,399.161086793,11.9019783271,127.113102504,0.0,24.9203635341,149.522181205,2.18823650263,0.0,2.18823650263
 10/22  11:00:00,524.084064224,19.9217419743,222.795732658,0.0,24.9203635341,149.522181205,2.19016998988,0.0,2.19016998988
 10/22  12:00:00,515.602374833,18.7816176931,213.959701758,0.0,24.9203635341,149.522181205,2.19021458583,0.0,2.19021458583
 10/22  13:00:00,567.644085815,23.8552921302,256.488281948,0.0,24.9203635341,149.522181205,4.36492206063,0.0,4.36492206063
 10/22  14:00:00,514.234091106,19.0397034083,211.746991553,0.0,24.9203635341,149.522181205,2.19017406738,0.0,2.19017406738
 10/22  15:00:00,555.991818951,23.7721897661,248.16345782,0.0,24.9203635341,149.522181205,2.18870541916,0.0,2.18870541916
 10/22  16:00:00,537.267079266,17.6434224148,194.912353087,0.0,24.9203635341,149.522181205,2.18868147045,0.0,2.18868147045
 10/22  17:00:00,324.557231714,0.774283007858,6.42482207939,0.0,24.9203635341,149.522181205,2.1886804278,0.0,2.1886804278
 10/22  18:00:00,339.384679264,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  19:00:00,323.483950728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867915854,0.0,2.18867915854
 10/22  20:00:00,323.483950906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856168292,0.0,2.18856168292
 10/22  21:00:00,299.040922481,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078927488,0.0,2.19078927488
 10/22  22:00:00,274.595159691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851945572,0.0,2.18851945572
 10/22  23:00:00,250.150764159,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863575105,0.0,2.18863575105
 10/22  24:00:00,237.928566197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851825707,0.0,2.18851825707
 10/23  01:00:00,287.769750138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941256659,0.0,2.18941256659
 10/23  02:00:00,287.769750085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936091727,0.0,2.18936091727
 10/23  03:00:00,287.769750072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930934079,0.0,2.18930934079
 10/23  04:00:00,299.991947891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925782864,0.0,2.18925782864
 10/23  05:00:00,349.358075257,0.0,0.0,0.0,49.8407270682,199.362908273,2.19137019287,0.0,2.19137019287
 10/23  06:00:00,427.84273563,29.3258316455,0.0,0.0,49.8407270682,199.362908273,373.411982132,371.221062009,2.19092012272
 10/23  07:00:00,560.314377096,29.3258316455,0.00471017053509,0.0,149.522181205,199.362908273,358.646898656,349.908193071,8.73870558417
 10/23  08:00:00,1064.15616886,29.3258316455,0.00181409747841,0.0,448.566543614,448.566543614,200.482960751,187.314527581,13.1684331708
 10/23  09:00:00,1078.4408517,29.3258316455,14.481485256,0.0,448.566543614,448.566543614,160.089141271,146.906395175,13.1827460954
 10/23  10:00:00,1070.3232687,29.3258316455,43.6341806291,0.0,448.566543614,448.566543614,140.496888487,125.112895106,15.3839933804
 10/23  11:00:00,1111.33760843,29.3258316455,82.7014735019,0.0,448.566543614,448.566543614,127.132533689,109.504845694,17.6276879946
 10/23  12:00:00,1096.04617411,29.3258316455,115.874835682,0.0,448.566543614,398.725816546,149.407469746,127.299190129,22.1082796178
 10/23  13:00:00,1101.7178157,29.3258316455,73.6533257901,0.0,448.566543614,448.566543614,109.500791713,89.623059035,19.8777326779
 10/23  14:00:00,1069.91587357,29.3258316455,43.1266933061,0.0,448.566543614,448.566543614,72.4280414114,59.2666534694,13.161387942
 10/23  15:00:00,1111.33311907,29.3258316455,82.1733795351,0.0,448.566543614,448.566543614,85.3949787242,74.4225568994,10.9724218248
 10/23  16:00:00,1193.31013063,29.3258316455,113.68746778,0.0,448.566543614,448.566543614,98.7689931387,81.1601026507,17.608890488
 10/23  17:00:00,1036.5347252,29.3258316455,71.9214339867,0.0,348.885089477,398.725816546,160.958712593,152.200355729,8.75835686393
 10/23  18:00:00,846.577982131,29.3258316455,40.1695091921,0.0,249.203635341,299.044362409,218.873294004,210.128884197,8.74440980724
 10/23  19:00:00,827.788662428,29.3258316455,37.4485601588,0.0,249.203635341,299.044362409,230.745147916,224.194945423,6.55020249339
 10/23  20:00:00,680.661295698,29.3258316455,39.7579288593,0.0,149.522181205,249.203635341,281.428579106,274.874664215,6.55391489118
 10/23  21:00:00,656.853333629,29.3258316455,40.2609222707,0.0,149.522181205,249.203635341,291.011185108,288.81966414,2.19152096797
 10/23  22:00:00,349.356707189,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934909382,0.0,2.18934909382
 10/23  23:00:00,299.991947977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929676919,0.0,2.18929676919
 10/23  24:00:00,287.769750204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924537956,0.0,2.18924537956
 10/24  01:00:00,287.769751354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919648721,0.0,2.18919648721
 10/24  02:00:00,287.769751289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943123787,0.0,2.18943123787
 10/24  03:00:00,287.769751244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938155691,0.0,2.18938155691
 10/24  04:00:00,299.991949038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933193847,0.0,2.18933193847
 10/24  05:00:00,349.35807689,0.0,0.0,0.0,49.8407270682,199.362908273,2.19158456868,0.0,2.19158456868
 10/24  06:00:00,439.234322536,29.4556993656,0.000851151991687,0.0,49.8407270682,199.362908273,410.968924271,406.607001145,4.36192312647
 10/24  07:00:00,570.541673193,29.3258316455,0.00508118689666,0.0,149.522181205,199.362908273,374.317501109,367.757609848,6.55989126097
 10/24  08:00:00,1069.26303718,29.3258316455,0.00197368546498,0.0,448.566543614,448.566543614,200.164642024,186.993467066,13.1711749584
 10/24  09:00:00,1078.09903342,29.3258316455,13.9799367774,0.0,448.566543614,448.566543614,138.864629401,123.484417364,15.3802120375
 10/24  10:00:00,1107.90728888,29.3258316455,78.7361152178,0.0,448.566543614,448.566543614,87.1324014234,73.9450422458,13.1873591776
 10/24  11:00:00,1143.67239917,29.3258316455,112.964739862,0.0,448.566543614,448.566543614,58.636999176,41.0080121811,17.6289869949
 10/24  12:00:00,1190.97922048,29.3258316455,206.057968413,0.0,448.566543614,398.725816546,60.070973008,37.9606038349,22.1103691731
 10/24  13:00:00,1280.24231483,29.3258316455,244.635211255,0.0,448.566543614,448.566543614,39.2379012962,19.3597461883,19.8781551079
 10/24  14:00:00,1241.33775832,29.3258316455,207.188228131,0.0,448.566543614,448.566543614,20.6577855083,7.49154758764,13.1662379206
 10/24  15:00:00,1239.6966453,29.3258316455,205.547450103,0.0,448.566543614,448.566543614,20.8160445507,7.65502290445,13.1610216462
 10/24  16:00:00,1237.58527691,29.327349062,156.554128807,0.0,448.566543614,448.566543614,29.1604650749,13.747675314,15.4127897608
 10/24  17:00:00,999.521727799,29.3258316455,46.6469100309,0.0,348.885089477,398.725816546,61.5682686143,50.6220726013,10.946196013
 10/24  18:00:00,742.635159986,29.3258316455,0.0,0.0,249.203635341,299.044362409,159.792015695,153.228589917,6.56342577788
 10/24  19:00:00,726.768151311,29.3258316455,0.0,0.0,249.203635341,299.044362409,210.02580358,203.475454463,6.55034911721
 10/24  20:00:00,577.311170335,29.3258316455,0.0,0.0,149.522181205,249.203635341,298.46914095,291.915356743,6.55378420675
 10/24  21:00:00,552.884201108,29.3258316455,0.0,0.0,149.522181205,249.203635341,325.605669526,321.242714043,4.36295548328
 10/24  22:00:00,349.356708114,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927897789,0.0,2.18927897789
 10/24  23:00:00,299.99194903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922954391,0.0,2.18922954391
 10/24  24:00:00,287.769751249,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/25  01:00:00,287.769752321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946638995,0.0,2.18946638995
 10/25  02:00:00,287.769752269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941855143,0.0,2.18941855143
 10/25  03:00:00,287.769752254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937079632,0.0,2.18937079632
 10/25  04:00:00,299.991950067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932311285,0.0,2.18932311285
 10/25  05:00:00,349.358079032,0.0,0.0,0.0,49.8407270682,199.362908273,4.36311110797,0.0,4.36311110797
 10/25  06:00:00,428.239133992,29.4789942743,0.0,0.0,49.8407270682,199.362908273,689.325494921,687.134831607,2.19066331428
 10/25  07:00:00,509.384541265,29.3258316455,0.0,0.0,149.522181205,199.362908273,537.882935531,529.144131287,8.738804244
 10/25  08:00:00,1048.95879768,29.3258316455,0.0,0.0,448.566543614,448.566543614,360.165810309,346.999300031,13.166510278
 10/25  09:00:00,1012.24454802,29.3258316455,0.0,0.0,448.566543614,448.566543614,296.163820204,282.981950435,13.1818697689
 10/25  10:00:00,963.273704775,29.3258316455,0.0,0.0,448.566543614,448.566543614,189.248320059,173.863022659,15.3852973998
 10/25  11:00:00,1120.95897539,29.3258316455,91.0711659132,0.0,448.566543614,448.566543614,127.510432296,109.878582428,17.6318498679
 10/25  12:00:00,1251.24212885,29.3258316455,262.194617052,0.0,448.566543614,398.725816546,111.579850473,89.8015636164,21.7782868567
 10/25  13:00:00,1332.49209889,29.3258316455,294.147475969,0.0,448.566543614,448.566543614,92.4369906877,72.2261111236,20.2108795641
 10/25  14:00:00,1336.28533411,29.3258316455,298.447580742,0.0,448.566543614,448.566543614,75.3369389986,62.1753583134,13.1615806852
 10/25  15:00:00,1330.57912663,29.3258316455,290.168152621,0.0,448.566543614,448.566543614,72.1928006846,61.2200932781,10.9727074064
 10/25  16:00:00,1375.38998139,29.3258316455,285.130289532,0.0,448.566543614,448.566543614,102.550455371,84.9407542257,17.6097011456
 10/25  17:00:00,1243.99557941,29.3258316455,270.574662868,0.0,348.885089477,398.725816546,146.970866929,138.212113885,8.75875304403
 10/25  18:00:00,964.046273764,29.3258316455,152.987818107,0.0,249.203635341,299.044362409,208.518918612,199.774076558,8.74484205327
 10/25  19:00:00,846.75127693,29.3258316455,55.7028302615,0.0,249.203635341,299.044362409,231.205126472,224.654591007,6.55053546488
 10/25  20:00:00,622.925353736,29.3258316455,4.49739139498,0.0,149.522181205,249.203635341,293.576219934,287.021923895,6.55429603899
 10/25  21:00:00,552.881211498,29.3258316455,0.0,0.0,149.522181205,249.203635341,315.451638382,313.259999351,2.19163903112
 10/25  22:00:00,349.356709413,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946405204,0.0,2.18946405204
 10/25  23:00:00,299.991950215,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894164917,0.0,2.1894164917
 10/25  24:00:00,287.769752375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936894374,0.0,2.18936894374
 10/26  01:00:00,287.769753477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932390254,0.0,2.18932390254
 10/26  02:00:00,287.769753489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927811337,0.0,2.18927811337
 10/26  03:00:00,287.769753519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923241372,0.0,2.18923241372
 10/26  04:00:00,299.991951325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947176324,0.0,2.18947176324
 10/26  05:00:00,349.358080784,0.0,0.0,0.0,49.8407270682,199.362908273,2.19173476782,0.0,2.19173476782
 10/26  06:00:00,428.123188037,29.4860065331,0.0,0.0,49.8407270682,199.362908273,530.983454419,526.621761993,4.36169242595
 10/26  07:00:00,517.856575675,29.3258316455,0.0,0.0,149.522181205,199.362908273,446.704679261,440.14521242,6.55946684173
 10/26  08:00:00,1048.87350547,29.3258316455,0.0,0.0,448.566543614,448.566543614,250.585005035,237.412344736,13.1726602988
 10/26  09:00:00,1071.03296,29.3258316455,35.8811920478,0.0,448.566543614,448.566543614,132.087474201,116.707315151,15.3801590497
 10/26  10:00:00,1236.08892979,29.3258316455,204.243696188,0.0,448.566543614,448.566543614,58.0393288895,44.8500754239,13.1892534656
 10/26  11:00:00,1328.86233017,29.6294250019,293.312640698,0.0,448.566543614,448.566543614,48.7660943011,31.1342519386,17.6318423624
 10/26  12:00:00,1294.16723953,30.9016116645,304.877076138,0.0,448.566543614,398.725816546,59.2173160359,37.1060274071,22.1112886288
 10/26  13:00:00,1346.76141757,32.5026319709,305.544870447,0.0,448.566543614,448.566543614,31.5707469352,11.6899207764,19.8808261588
 10/26  14:00:00,1338.59608685,31.9822411105,298.291585068,0.0,448.566543614,448.566543614,14.2049307939,1.03596289593,13.1689678979
 10/26  15:00:00,1331.52297522,29.9326028005,294.989562353,0.0,448.566543614,448.566543614,14.8571998695,1.69420840097,13.1629914685
 10/26  16:00:00,1295.37020213,29.3725667661,214.383410166,0.0,448.566543614,448.566543614,30.1889286723,14.7765892333,15.4123394389
 10/26  17:00:00,1056.87797239,29.3258316455,92.1969869629,0.0,348.885089477,398.725816546,76.9587991549,66.0125276843,10.9462714706
 10/26  18:00:00,857.502212347,29.3258316455,51.0047639682,0.0,249.203635341,299.044362409,125.203489056,116.458588215,8.74490084037
 10/26  19:00:00,777.035796364,29.3258316455,8.96629225141,0.0,249.203635341,299.044362409,157.816901669,153.443287933,4.37361373528
 10/26  20:00:00,642.162607107,29.3258316455,13.0818894099,0.0,149.522181205,249.203635341,215.434480255,208.879101683,6.55537857185
 10/26  21:00:00,613.348480504,29.3258316455,8.97170099469,0.0,149.522181205,249.203635341,240.43032254,236.067196927,4.36312561254
 10/26  22:00:00,349.356710381,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922893291,0.0,2.18922893291
 10/26  23:00:00,299.991951275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946844504,0.0,2.18946844504
 10/26  24:00:00,287.769753412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942282158,0.0,2.18942282158
 10/27  01:00:00,287.769754498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938027894,0.0,2.18938027894
 10/27  02:00:00,287.769754496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933644099,0.0,2.18933644099
 10/27  03:00:00,287.769754513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929268526,0.0,2.18929268526
 10/27  04:00:00,299.991952346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924899963,0.0,2.18924899963
 10/27  05:00:00,349.358081902,0.0,0.0,0.0,49.8407270682,199.362908273,2.19166718678,0.0,2.19166718678
 10/27  06:00:00,428.331238921,29.8061730231,0.0,0.0,49.8407270682,199.362908273,380.52971866,378.338880287,2.19083837328
 10/27  07:00:00,538.216907007,29.3258316455,0.00154837529619,0.0,149.522181205,199.362908273,360.020352509,351.281154616,8.7391978928
 10/27  08:00:00,1069.26289522,29.3258316455,0.00160972694726,0.0,448.566543614,448.566543614,198.969280772,185.799485304,13.1697954679
 10/27  09:00:00,1078.77359271,29.3258316455,14.7825533754,0.0,448.566543614,448.566543614,97.2854830793,84.0993705817,13.1861124976
 10/27  10:00:00,1155.84383867,29.6358956297,125.063817433,0.0,448.566543614,448.566543614,46.6106481943,31.2228383044,15.3878098899
 10/27  11:00:00,1307.04789641,32.7394437132,267.755779223,0.0,448.566543614,448.566543614,38.1264396558,20.4977321641,17.6287074916
 10/27  12:00:00,1289.24563107,34.5292336182,294.597410951,0.0,448.566543614,398.725816546,40.4294031864,18.3160691046,22.1133340817
 10/27  13:00:00,1348.26591377,35.684866765,300.600425843,0.0,448.566543614,448.566543614,21.8084436911,1.92807409675,19.8803695944
 10/27  14:00:00,1345.34592888,34.9459383162,297.780527899,0.0,448.566543614,448.566543614,13.1667355846,0.0,13.1667355846
 10/27  15:00:00,1341.27128851,34.6484845479,295.585538244,0.0,448.566543614,448.566543614,13.160025074,0.0,13.160025074
 10/27  16:00:00,1378.43427599,32.2777101428,289.178652834,0.0,448.566543614,448.566543614,15.6558768496,0.243389976267,15.4124868733
 10/27  17:00:00,1175.07334258,29.3258316455,206.535116488,0.0,348.885089477,398.725816546,33.9669204595,23.0206646151,10.9462558444
 10/27  18:00:00,834.685895789,29.3258316455,39.2335386017,0.0,249.203635341,299.044362409,83.0426430298,74.2979069247,8.7447361051
 10/27  19:00:00,726.699170332,29.3258316455,0.0,0.0,249.203635341,299.044362409,111.980965579,107.607192366,4.37377321273
 10/27  20:00:00,577.231843294,29.3258316455,0.0,0.0,149.522181205,249.203635341,187.907492148,181.353039501,6.55445264711
 10/27  21:00:00,552.824188284,29.3258316455,0.0,0.0,149.522181205,249.203635341,241.718774932,237.355394027,4.36338090505
 10/27  22:00:00,349.356711576,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896368175,0.0,2.18896368175
 10/27  23:00:00,299.991952365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944756528,0.0,2.18944756528
 10/27  24:00:00,287.769754501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940392274,0.0,2.18940392274
 10/28  01:00:00,237.929028521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936365932,0.0,2.18936365932
 10/28  02:00:00,237.929028516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932182064,0.0,2.18932182064
 10/28  03:00:00,237.929028529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928006139,0.0,2.18928006139
 10/28  04:00:00,250.151226358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923836987,0.0,2.18923836987
 10/28  05:00:00,274.596993548,0.0,0.0,0.0,24.9203635341,149.522181205,2.19137512694,0.0,2.19137512694
 10/28  06:00:00,428.264242914,29.5459928014,0.0,0.0,49.8407270682,199.362908273,632.830074087,630.63914152,2.1909325674
 10/28  07:00:00,418.242277983,29.3258316455,0.0,0.0,49.8407270682,199.362908273,529.883448175,525.515869678,4.3675784967
 10/28  08:00:00,650.142337478,29.3258316455,0.0,0.0,249.203635341,249.203635341,243.130141803,236.579288448,6.55085335502
 10/28  09:00:00,618.49846538,29.3258316455,0.000656449619381,0.0,249.203635341,249.203635341,130.670003118,121.923734495,8.74626862288
 10/28  10:00:00,735.299545218,29.3910031861,114.063618146,0.0,249.203635341,249.203635341,85.2923047079,78.7331054672,6.55919924071
 10/28  11:00:00,916.762167357,30.4837867305,278.133614755,0.0,249.203635341,249.203635341,65.2523843245,56.5007195056,8.75166481889
 10/28  12:00:00,938.338665598,30.3758425877,299.808877433,0.0,249.203635341,249.203635341,59.2155088635,50.4727914646,8.74271739893
 10/28  13:00:00,937.376249457,29.3258316455,301.233605998,0.0,249.203635341,249.203635341,60.0950178031,53.5346965906,6.56032121255
 10/28  14:00:00,684.247326934,29.3258316455,298.239277061,0.0,74.7610906023,174.442544739,95.4249129083,88.8742487799,6.55066412831
 10/28  15:00:00,685.365515299,29.3258316455,299.853895654,0.0,74.7610906023,174.442544739,116.647952304,112.27721529,4.3707370142
 10/28  16:00:00,707.933108034,29.3258316455,274.747211492,0.0,74.7610906023,174.442544739,177.149325467,170.601300107,6.54802536055
 10/28  17:00:00,512.619471078,29.3258316455,121.162797897,0.0,24.9203635341,149.522181205,297.082191338,294.89132515,2.1908661883
 10/28  18:00:00,347.929722955,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065299221,0.0,2.19065299221
 10/28  19:00:00,323.485327808,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082685362,0.0,2.19082685362
 10/28  20:00:00,323.485327801,0.0,0.0,0.0,24.9203635341,149.522181205,4.36178770516,0.0,4.36178770516
 10/28  21:00:00,299.041846135,0.0,0.0,0.0,24.9203635341,149.522181205,2.19230943108,0.0,2.19230943108
 10/28  22:00:00,274.595622029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943088476,0.0,2.18943088476
 10/28  23:00:00,250.15122638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938923771,0.0,2.18938923771
 10/28  24:00:00,237.929028562,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934760646,0.0,2.18934760646
 10/29  01:00:00,237.928572277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854199117,0.0,2.18854199117
 10/29  02:00:00,237.928572496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867246297,0.0,2.18867246297
 10/29  03:00:00,237.928572497,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856746328,0.0,2.18856746328
 10/29  04:00:00,250.150770087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869805699,0.0,2.18869805699
 10/29  05:00:00,274.596537871,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102539901,0.0,2.19102539901
 10/29  06:00:00,323.483956915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868313749,0.0,2.18868313749
 10/29  07:00:00,313.753685545,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857830553,0.0,2.18857830553
 10/29  08:00:00,296.666352082,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  09:00:00,259.99975904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870900778,0.0,2.18870900778
 10/29  10:00:00,211.110967985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860424285,0.0,2.18860424285
 10/29  11:00:00,337.875059855,11.9860504583,78.4880378774,0.0,24.9203635341,149.522181205,2.19025257235,0.0,2.19025257235
 10/29  12:00:00,480.623014757,18.9138209126,181.287047757,0.0,24.9203635341,149.522181205,2.19026174038,0.0,2.19026174038
 10/29  13:00:00,544.206473257,23.1811296435,236.947626594,0.0,24.9203635341,149.522181205,4.36498887221,0.0,4.36498887221
 10/29  14:00:00,493.481600937,19.1295915855,193.601906762,0.0,24.9203635341,149.522181205,2.19026487933,0.0,2.19026487933
 10/29  15:00:00,533.274390685,22.6963827472,229.104760524,0.0,24.9203635341,149.522181205,2.18855412422,0.0,2.18855412422
 10/29  16:00:00,431.603074213,13.3640727565,112.965889747,0.0,24.9203635341,149.522181205,2.18872613494,0.0,2.18872613494
 10/29  17:00:00,296.666352151,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  18:00:00,347.928352196,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871463057,0.0,2.18871463057
 10/29  19:00:00,323.483956907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860991829,0.0,2.18860991829
 10/29  20:00:00,323.483957109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850515063,0.0,2.18850515063
 10/29  21:00:00,299.040933192,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076737049,0.0,2.19076737049
 10/29  22:00:00,274.59516586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872683193,0.0,2.18872683193
 10/29  23:00:00,250.150770246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862214022,0.0,2.18862214022
 10/29  24:00:00,237.928572312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851738692,0.0,2.18851738692
 10/30  01:00:00,287.769757796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943388954,0.0,2.18943388954
 10/30  02:00:00,287.76975777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939597465,0.0,2.18939597465
 10/30  03:00:00,287.769757765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935813579,0.0,2.18935813579
 10/30  04:00:00,299.991955578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932036148,0.0,2.18932036148
 10/30  05:00:00,349.35808744,0.0,0.0,0.0,49.8407270682,199.362908273,2.19146718517,0.0,2.19146718517
 10/30  06:00:00,427.940300339,29.3258316455,0.0,0.0,49.8407270682,199.362908273,490.871212737,488.680185279,2.1910274582
 10/30  07:00:00,517.842812881,29.3258316455,0.0,0.0,149.522181205,199.362908273,425.262135935,416.522519971,8.73961596425
 10/30  08:00:00,1048.78821736,29.3258316455,0.0,0.0,448.566543614,448.566543614,134.504025279,121.329397016,13.1746282628
 10/30  09:00:00,1012.07720676,29.3266331988,0.0,0.0,448.566543614,448.566543614,72.6803454269,59.4923430221,13.1880024049
 10/30  10:00:00,1053.27591292,30.8680036353,45.7251831093,0.0,448.566543614,448.566543614,57.2222147016,41.8365874139,15.3856272878
 10/30  11:00:00,1282.47070198,32.8302166904,243.639751488,0.0,448.566543614,448.566543614,45.8990516498,28.2671820988,17.631869551
 10/30  12:00:00,1281.2824975,34.3538791604,287.780879614,0.0,448.566543614,398.725816546,50.949446914,28.8340604996,22.1153864144
 10/30  13:00:00,1342.43408169,35.0680854044,297.409330305,0.0,448.566543614,448.566543614,26.6883155066,6.80561989177,19.8826956148
 10/30  14:00:00,1345.75807615,35.3374109358,301.899523586,0.0,448.566543614,448.566543614,13.1682386235,0.0,13.1682386235
 10/30  15:00:00,1344.88247778,33.9749788453,304.036281022,0.0,448.566543614,448.566543614,13.1617331687,0.0,13.1617331687
 10/30  16:00:00,1372.64331537,31.237381272,288.440813342,0.0,448.566543614,448.566543614,15.7811247674,0.367780944403,15.413343823
 10/30  17:00:00,1138.64124937,29.3258316455,172.657764945,0.0,348.885089477,398.725816546,30.4794606933,19.532124637,10.9473360563
 10/30  18:00:00,897.235847621,29.3258316455,81.7881170911,0.0,249.203635341,299.044362409,73.2277363324,64.4820929,8.74564343239
 10/30  19:00:00,832.225230177,29.3258316455,42.4430939978,0.0,249.203635341,299.044362409,91.5585521495,87.1848408293,4.37371132024
 10/30  20:00:00,681.108594038,29.3258316455,40.8845421725,0.0,149.522181205,249.203635341,154.484190457,147.928571926,6.55561853121
 10/30  21:00:00,576.486531697,29.3258316455,3.12484797984,0.0,149.522181205,249.203635341,206.425782254,202.062526319,4.36325593556
 10/30  22:00:00,349.356714734,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929422313,0.0,2.18929422313
 10/30  23:00:00,299.991955666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925660528,0.0,2.18925660528
 10/30  24:00:00,287.769757902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922090518,0.0,2.18922090518
 10/31  01:00:00,287.769758957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947072226,0.0,2.18947072226
 10/31  02:00:00,287.769758919,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894347678,0.0,2.1894347678
 10/31  03:00:00,287.769758905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939888957,0.0,2.18939888957
 10/31  04:00:00,299.991956709,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893630757,0.0,2.1893630757
 10/31  05:00:00,349.358089129,0.0,0.0,0.0,49.8407270682,199.362908273,2.19180264083,0.0,2.19180264083
 10/31  06:00:00,428.22664711,29.7226769236,0.0,0.0,49.8407270682,199.362908273,350.625845613,346.264099867,4.36174574571
 10/31  07:00:00,517.771561581,29.3258316455,0.0,0.0,149.522181205,199.362908273,333.125293116,326.565659742,6.55963337431
 10/31  08:00:00,1048.77214437,29.3258316455,0.0,0.0,448.566543614,448.566543614,114.572642128,101.400870953,13.1717711751
 10/31  09:00:00,1012.06262453,29.3258316455,0.0,0.0,448.566543614,448.566543614,57.1002774362,41.7184216554,15.3818557809
 10/31  10:00:00,1083.91899975,29.9820384604,56.3368152635,0.0,448.566543614,448.566543614,40.6339937784,27.4414833804,13.192510398
 10/31  11:00:00,1256.72563638,32.4275372562,221.086624109,0.0,448.566543614,448.566543614,37.9658384716,20.3328146524,17.6330238191
 10/31  12:00:00,1274.5126688,33.9417766125,284.174717903,0.0,448.566543614,398.725816546,46.0054616455,23.8911496451,22.1143120005
 10/31  13:00:00,1326.90727376,35.6877801003,284.362922844,0.0,448.566543614,448.566543614,24.9222928075,5.03787023321,19.8844225743
 10/31  14:00:00,1325.94120432,35.0533111871,284.048572909,0.0,448.566543614,448.566543614,13.1712960812,0.0,13.1712960812
 10/31  15:00:00,1324.03108637,34.0670445295,282.292900724,0.0,448.566543614,448.566543614,13.1647738197,0.0,13.1647738197
 10/31  16:00:00,1308.08156457,32.988098501,221.929117692,0.0,448.566543614,448.566543614,18.8054997141,1.19163313543,17.6138665787
 10/31  17:00:00,993.321852932,29.3258316455,40.9947862337,0.0,348.885089477,398.725816546,35.4611312133,26.6984643809,8.76266683241
 10/31  18:00:00,751.119093874,29.3258316455,0.0,0.0,249.203635341,299.044362409,78.6488816127,69.9028342282,8.74604738448
 10/31  19:00:00,726.687781334,29.3258316455,0.0,0.0,249.203635341,299.044362409,97.9624787621,91.4118396897,6.55063907245
 10/31  20:00:00,577.225982553,29.3258316455,0.0,0.0,149.522181205,249.203635341,178.72788362,172.173332019,6.5545516008
 10/31  21:00:00,552.813121923,29.3258316455,0.0,0.0,149.522181205,249.203635341,223.047035203,220.855336235,2.1916989679
 10/31  22:00:00,349.356716023,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937703893,0.0,2.18937703893
