Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/31  23:00:00,299.991956847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948369431,0.0,2.18948369431
 10/31  24:00:00,287.76975899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944796685,0.0,2.18944796685
 11/01  01:00:00,287.769760082,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894147827,0.0,2.1894147827
 11/01  02:00:00,287.769760069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938084008,0.0,2.18938084008
 11/01  03:00:00,287.769760071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934698214,0.0,2.18934698214
 11/01  04:00:00,299.991957886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931319445,0.0,2.18931319445
 11/01  05:00:00,349.358091546,0.0,0.0,0.0,49.8407270682,199.362908273,4.36290524687,0.0,4.36290524687
 11/01  06:00:00,428.721340471,30.1622084672,0.0,0.0,49.8407270682,199.362908273,425.549863383,423.358950356,2.19091302627
 11/01  07:00:00,517.788371939,29.3258316455,0.0,0.0,149.522181205,199.362908273,357.159016445,350.599723057,6.55929338813
 11/01  08:00:00,1125.22301625,29.3262700937,24.0898874629,0.0,448.566543614,448.566543614,95.4927237406,82.3180001412,13.1747235994
 11/01  09:00:00,1300.03536269,30.1635957348,216.285750662,0.0,448.566543614,448.566543614,55.1787809005,39.7956501027,15.3831307979
 11/01  10:00:00,1347.15103804,34.5364936753,297.762898678,0.0,448.566543614,448.566543614,32.2906744011,16.9033859885,15.3872884125
 11/01  11:00:00,1379.76866516,38.426857785,324.352827328,0.0,448.566543614,448.566543614,18.921801908,1.28831210001,17.633489808
 11/01  12:00:00,1336.09211387,38.1747356348,330.765312742,0.0,448.566543614,398.725816546,22.3613824058,0.24620799925,22.1151744066
 11/01  13:00:00,1391.38233967,40.3616088749,334.029495838,0.0,448.566543614,448.566543614,19.8827976301,0.0,19.8827976301
 11/01  14:00:00,1395.2048838,40.7343918779,337.488416921,0.0,448.566543614,448.566543614,13.1672306101,0.0,13.1672306101
 11/01  15:00:00,1415.99572118,40.6185854861,358.395512171,0.0,448.566543614,448.566543614,10.9687172704,0.0,10.9687172704
 11/01  16:00:00,1457.2740856,36.8055442003,357.306080505,0.0,448.566543614,448.566543614,17.6135038713,0.0,17.6135038713
 11/01  17:00:00,1194.05094577,30.0390622312,225.969134228,0.0,348.885089477,398.725816546,12.286627007,1.34020044677,10.9464265602
 11/01  18:00:00,803.084723248,29.3258316455,10.7889745993,0.0,249.203635341,299.044362409,42.7504557397,36.1870097924,6.56344594733
 11/01  19:00:00,726.665990133,29.3258316455,0.0,0.0,249.203635341,299.044362409,68.4790191277,61.9285623701,6.55045675758
 11/01  20:00:00,577.178545028,29.3258316455,0.0,0.0,149.522181205,249.203635341,114.41798436,107.863893235,6.55409112512
 11/01  21:00:00,552.765675612,29.3258316455,0.0,0.0,149.522181205,249.203635341,160.79343076,156.43031995,4.36311080956
 11/01  22:00:00,349.3567169,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935813991,0.0,2.18935813991
 11/01  23:00:00,299.991957806,0.0,0.0,0.0,24.9203635341,199.362908273,2.189324477,0.0,2.189324477
 11/01  24:00:00,287.769760022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929083873,0.0,2.18929083873
 11/02  01:00:00,287.769761168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926062824,0.0,2.18926062824
 11/02  02:00:00,287.769761187,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/02  03:00:00,287.769761159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951612798,0.0,2.18951612798
 11/02  04:00:00,299.991958917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948422391,0.0,2.18948422391
 11/02  05:00:00,349.358092982,0.0,0.0,0.0,49.8407270682,199.362908273,4.36353069977,0.0,4.36353069977
 11/02  06:00:00,439.578537438,30.9077386126,0.000373062327703,0.0,49.8407270682,199.362908273,287.994379327,285.803490354,2.1908889732
 11/02  07:00:00,538.169352911,29.3258316455,0.00168403022007,0.0,149.522181205,199.362908273,295.991560736,287.25229318,8.73926755661
 11/02  08:00:00,1048.78384582,29.3258316455,0.0,0.0,448.566543614,448.566543614,131.503793974,118.333815261,13.1699787136
 11/02  09:00:00,1012.08091331,29.3258316455,0.0,0.0,448.566543614,448.566543614,80.2392119844,67.0529155238,13.1862964606
 11/02  10:00:00,1085.4919959,29.3333494573,58.8733257805,0.0,448.566543614,448.566543614,36.3387236187,20.9504005161,15.3883231027
 11/02  11:00:00,1282.22272871,32.0022566723,246.365702668,0.0,448.566543614,448.566543614,26.2914124657,8.65881099563,17.63260147
 11/02  12:00:00,1293.165261,32.9634145067,301.820597071,0.0,448.566543614,398.725816546,29.1021726594,6.98602214547,22.116150514
 11/02  13:00:00,1356.35304211,33.7816676315,312.096713277,0.0,448.566543614,448.566543614,19.9836098297,0.100810758575,19.8827990711
 11/02  14:00:00,1360.66068358,31.893547813,317.26904432,0.0,448.566543614,448.566543614,13.1701717832,0.0,13.1701717832
 11/02  15:00:00,1352.65901815,32.4422357764,313.42725505,0.0,448.566543614,448.566543614,13.1638506861,0.0,13.1638506861
 11/02  16:00:00,1391.33375361,32.293272507,306.417209742,0.0,448.566543614,448.566543614,17.6420912668,0.0271413849882,17.6149498818
 11/02  17:00:00,1246.04969959,29.6983576396,277.885529362,0.0,348.885089477,398.725816546,41.6570796607,32.8960273977,8.76105226298
 11/02  18:00:00,991.303226458,29.3258316455,173.883573573,0.0,249.203635341,299.044362409,82.9094292172,74.1637847669,8.74564445025
 11/02  19:00:00,920.941726189,29.3258316455,128.936988893,0.0,249.203635341,299.044362409,103.077178512,96.5268206509,6.55035786132
 11/02  20:00:00,769.436692233,29.3258316455,126.916778211,0.0,149.522181205,249.203635341,153.018274963,146.463953309,6.55432165347
 11/02  21:00:00,696.087302363,29.3258316455,79.4178267739,0.0,149.522181205,249.203635341,174.741084986,172.54947064,2.19161434602
 11/02  22:00:00,349.356718171,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943445346,0.0,2.18943445346
 11/02  23:00:00,299.991958971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940187212,0.0,2.18940187212
 11/02  24:00:00,287.769761168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937018551,0.0,2.18937018551
 11/03  01:00:00,287.769762297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934105642,0.0,2.18934105642
 11/03  02:00:00,287.769762309,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893111739,0.0,2.1893111739
 11/03  03:00:00,287.769762326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928137889,0.0,2.18928137889
 11/03  04:00:00,299.991960149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925165542,0.0,2.18925165542
 11/03  05:00:00,349.358095133,0.0,0.0,0.0,49.8407270682,199.362908273,2.70037424706,0.0,2.70037424706
 11/03  06:00:00,490.480533462,30.5947480967,0.0026192341886,0.0,49.8407270682,199.362908273,485.816685195,481.963975047,3.85271014786
 11/03  07:00:00,517.834360522,29.3258316455,0.0,0.0,149.522181205,199.362908273,419.518656946,412.959400173,6.55925677351
 11/03  08:00:00,1048.77754397,29.3258316455,0.0,0.0,448.566543614,448.566543614,121.762334412,108.587333996,13.175000416
 11/03  09:00:00,1025.14651831,29.6589792642,7.08966959947,0.0,448.566543614,448.566543614,67.9283161343,52.5446305283,15.383685606
 11/03  10:00:00,1192.83085758,31.6354301112,181.141163956,0.0,448.566543614,448.566543614,49.3920150484,34.0039343773,15.3880806711
 11/03  11:00:00,1322.95984731,34.8953850293,275.144496956,0.0,448.566543614,448.566543614,40.0292280542,22.3944113081,17.6348167462
 11/03  12:00:00,1298.02820794,35.7449912783,295.125988443,0.0,448.566543614,398.725816546,43.2474708186,21.1300441928,22.1174266257
 11/03  13:00:00,1354.0801055,39.3786297722,302.428813046,0.0,448.566543614,448.566543614,22.6685365887,2.78333978397,19.8851968048
 11/03  14:00:00,1348.18097449,38.9712725224,296.46222928,0.0,448.566543614,448.566543614,13.1660514128,0.0,13.1660514128
 11/03  15:00:00,1341.49821891,38.3571669974,288.670658961,0.0,448.566543614,448.566543614,13.1599093554,0.0,13.1599093554
 11/03  16:00:00,1377.18683419,35.6205790223,282.792889465,0.0,448.566543614,448.566543614,15.414202422,0.0,15.414202422
 11/03  17:00:00,1174.66233605,30.2445144939,204.773430369,0.0,348.885089477,398.725816546,20.0703519052,9.12295649998,10.9473954052
 11/03  18:00:00,892.277540483,29.3258316455,76.3185175956,0.0,249.203635341,299.044362409,66.1679299897,57.4225088979,8.74542109178
 11/03  19:00:00,766.789050372,29.3258316455,9.00243971503,0.0,249.203635341,299.044362409,86.8378388585,82.4637086342,4.37413022431
 11/03  20:00:00,597.631169523,29.3258316455,0.000777954813968,0.0,149.522181205,249.203635341,147.167245342,140.612104848,6.55514049438
 11/03  21:00:00,614.073874246,29.3258316455,0.00264171268162,0.0,149.522181205,249.203635341,191.711707243,187.348794337,4.36291290634
 11/03  22:00:00,349.35671919,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941145947,0.0,2.18941145947
 11/03  23:00:00,299.991960073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938177535,0.0,2.18938177535
 11/03  24:00:00,287.769762272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935211118,0.0,2.18935211118
 11/04  01:00:00,237.929036333,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932558689,0.0,2.18932558689
 11/04  02:00:00,237.929036343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929775284,0.0,2.18929775284
 11/04  03:00:00,237.929036359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926999953,0.0,2.18926999953
 11/04  04:00:00,250.151234177,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890769394,0.0,2.1890769394
 11/04  05:00:00,274.597005425,0.0,0.0,0.0,24.9203635341,149.522181205,2.19170282492,0.0,2.19170282492
 11/04  06:00:00,428.679628584,30.036886772,0.0,0.0,49.8407270682,199.362908273,534.637891609,532.446814725,2.1910768846
 11/04  07:00:00,418.201709757,29.3258316455,0.0,0.0,49.8407270682,199.362908273,483.12126234,476.579895269,6.54136707102
 11/04  08:00:00,650.100066258,29.3258316455,0.0,0.0,249.203635341,249.203635341,187.795003312,183.420890409,4.37411290283
 11/04  09:00:00,851.909637593,29.3261215707,167.15024956,0.0,249.203635341,249.203635341,98.6130092698,89.866167638,8.74684163177
 11/04  10:00:00,925.067335749,30.1046711373,278.280336138,0.0,249.203635341,249.203635341,65.0751823671,58.5151821034,6.56000026367
 11/04  11:00:00,951.292339667,32.4740199802,301.433400464,0.0,249.203635341,249.203635341,58.5454998262,49.7935268734,8.75197295271
 11/04  12:00:00,964.080697784,34.336515076,311.526106343,0.0,249.203635341,249.203635341,53.3735212077,44.6305505305,8.74297067719
 11/04  13:00:00,976.178536133,35.1109663184,323.980047935,0.0,249.203635341,249.203635341,30.0624507479,23.5033350898,6.55911565808
 11/04  14:00:00,726.52526388,33.9160618492,327.894226402,0.0,74.7610906023,174.442544739,22.008564704,15.4579146092,6.55065009474
 11/04  15:00:00,714.617127141,31.6888679729,320.671808623,0.0,74.7610906023,174.442544739,29.0132454047,24.6422669965,4.3709784082
 11/04  16:00:00,758.975064342,29.7667845172,318.393908403,0.0,74.7610906023,174.442544739,44.2531933169,37.7044436415,6.54874967546
 11/04  17:00:00,713.984872861,29.3258316455,314.977680395,0.0,24.9203635341,149.522181205,119.226887389,117.035957935,2.19092945365
 11/04  18:00:00,347.929734427,0.0,0.0,0.0,24.9203635341,149.522181205,4.36196011737,0.0,4.36196011737
 11/04  19:00:00,323.485338326,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071751145,0.0,2.19071751145
 11/04  20:00:00,323.485338043,0.0,0.0,0.0,24.9203635341,149.522181205,2.19090769283,0.0,2.19090769283
 11/04  21:00:00,299.041860494,0.0,0.0,0.0,24.9203635341,149.522181205,4.36471669617,0.0,4.36471669617
 11/04  22:00:00,274.595629663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945243045,0.0,2.18945243045
 11/04  23:00:00,250.15123406,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942471595,0.0,2.18942471595
 11/04  24:00:00,237.929036267,0.0,0.0,0.0,24.9203635341,149.522181205,2.189397022,0.0,2.189397022
 11/05  01:00:00,237.928578545,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868422865,0.0,2.18868422865
 11/05  02:00:00,237.92857825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859218952,0.0,2.18859218952
 11/05  03:00:00,237.928578132,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  04:00:00,250.150776266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873764604,0.0,2.18873764604
 11/05  05:00:00,274.596549029,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088235989,0.0,2.19088235989
 11/05  06:00:00,323.483962963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875242671,0.0,2.18875242671
 11/05  07:00:00,313.753692139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866070957,0.0,2.18866070957
 11/05  08:00:00,296.66635898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874787741,0.0,2.18874787741
 11/05  09:00:00,438.255800486,13.3026187796,113.90727653,0.0,24.9203635341,149.522181205,2.18844008339,0.0,2.18844008339
 11/05  10:00:00,520.667180447,19.9959754103,213.109024214,0.0,24.9203635341,149.522181205,2.18874259548,0.0,2.18874259548
 11/05  11:00:00,517.270740612,19.0260474671,212.378207935,0.0,24.9203635341,149.522181205,2.19028296424,0.0,2.19028296424
 11/05  12:00:00,578.641138716,24.1897528715,264.179595186,0.0,24.9203635341,149.522181205,2.1902897439,0.0,2.1902897439
 11/05  13:00:00,543.117198,19.5455397256,236.099850153,0.0,24.9203635341,149.522181205,4.36525051164,0.0,4.36525051164
 11/05  14:00:00,595.717927067,24.9436523676,279.785573218,0.0,24.9203635341,149.522181205,2.19027027687,0.0,2.19027027687
 11/05  15:00:00,546.673450183,19.4928887385,239.482791286,0.0,24.9203635341,149.522181205,2.18874963296,0.0,2.18874963296
 11/05  16:00:00,624.524092992,23.9096893224,260.754307276,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  17:00:00,363.350295036,4.34080363515,48.8978145449,0.0,24.9203635341,149.522181205,2.1887529443,0.0,2.1887529443
 11/05  18:00:00,347.928358872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861289558,0.0,2.18861289558
 11/05  19:00:00,323.483963289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875859502,0.0,2.18875859502
 11/05  20:00:00,323.483962961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866694179,0.0,2.18866694179
 11/05  21:00:00,299.040944257,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103116208,0.0,2.19103116208
 11/05  22:00:00,274.595171855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868120036,0.0,2.18868120036
 11/05  23:00:00,250.150775978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858948374,0.0,2.18858948374
 11/05  24:00:00,237.928578079,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/06  01:00:00,287.76976554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927337976,0.0,2.18927337976
 11/06  02:00:00,287.769765573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950543453,0.0,2.18950543453
 11/06  03:00:00,287.769765546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951426799,0.0,2.18951426799
 11/06  04:00:00,287.769765532,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894903951,0.0,2.1894903951
 11/06  05:00:00,299.99196333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946657509,0.0,2.18946657509
 11/06  06:00:00,349.358100641,0.0,0.0,0.0,49.8407270682,199.362908273,4.3629668859,0.0,4.3629668859
 11/06  07:00:00,402.375515408,29.3258316455,0.0,0.0,49.8407270682,199.362908273,572.437106201,570.246099249,2.19100695203
 11/06  08:00:00,500.747321273,29.3258316455,0.0,0.0,149.522181205,199.362908273,409.646197998,400.906738915,8.73945908284
 11/06  09:00:00,1048.77348723,29.3258316455,0.0,0.0,448.566543614,448.566543614,113.79455161,100.621408806,13.1731428042
 11/06  10:00:00,1193.79868364,29.4479943257,116.113296202,0.0,448.566543614,448.566543614,58.5726103959,45.3834596111,13.1891507848
 11/06  11:00:00,1309.01993749,32.013326595,269.273833443,0.0,448.566543614,448.566543614,38.4387599784,23.0521914938,15.3865684846
 11/06  12:00:00,1353.28609658,32.7460813525,305.591685631,0.0,448.566543614,448.566543614,25.2947249103,7.66032764444,17.6343972658
 11/06  13:00:00,1322.46766667,31.8556775837,323.457331178,0.0,448.566543614,398.725816546,25.6927265032,3.57455351364,22.1181729896
 11/06  14:00:00,1373.6038984,31.6294613424,324.98314151,0.0,448.566543614,448.566543614,19.8854941919,0.0,19.8854941919
 11/06  15:00:00,1360.00566425,29.3468762292,315.135870587,0.0,448.566543614,448.566543614,18.3021005696,5.12989608432,13.1722044852
 11/06  16:00:00,1337.16795606,29.3258316455,300.310860019,0.0,448.566543614,448.566543614,39.3323164252,26.1661512127,13.1661652125
 11/06  17:00:00,1292.0405429,29.3258316455,212.131113428,0.0,448.566543614,448.566543614,69.1755739871,51.5601816362,17.6153923508
 11/06  18:00:00,1143.36513596,29.3258316455,127.13136608,0.0,348.885089477,398.725816546,88.0633264657,79.3031388564,8.76018760936
 11/06  19:00:00,890.516084241,29.3258316455,75.3263399877,0.0,249.203635341,299.044362409,141.638100363,132.892323654,8.74577670986
 11/06  20:00:00,832.004720563,29.3258316455,42.4149573501,0.0,249.203635341,299.044362409,161.944929279,155.393889661,6.55103961715
 11/06  21:00:00,627.942428302,29.3258316455,9.46889004606,0.0,149.522181205,249.203635341,225.673939928,219.118031362,6.55590856602
 11/06  22:00:00,552.836644605,29.3258316455,0.0,0.0,149.522181205,249.203635341,251.331677882,249.139998372,2.19167951012
 11/06  23:00:00,349.356722565,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953405219,0.0,2.18953405219
 11/06  24:00:00,299.991963369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933578142,0.0,2.18933578142
 11/07  01:00:00,287.769766702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931416222,0.0,2.18931416222
 11/07  02:00:00,287.769766716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929233729,0.0,2.18929233729
 11/07  03:00:00,287.76976673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927060354,0.0,2.18927060354
 11/07  04:00:00,287.769766724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953796813,0.0,2.18953796813
 11/07  05:00:00,299.991964491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951614011,0.0,2.18951614011
 11/07  06:00:00,349.358102254,0.0,0.0,0.0,49.8407270682,199.362908273,4.36307785025,0.0,4.36307785025
 11/07  07:00:00,402.671065423,29.7252048062,0.0,0.0,49.8407270682,199.362908273,443.354084547,441.163019716,2.19106483174
 11/07  08:00:00,500.681101856,29.3258316455,0.0,0.0,149.522181205,199.362908273,328.776532502,320.036771031,8.73976147114
 11/07  09:00:00,1048.74621906,29.3258316455,0.0,0.0,448.566543614,448.566543614,79.0824948889,65.9071702805,13.1753246085
 11/07  10:00:00,1230.30120348,30.158111008,150.268596997,0.0,448.566543614,448.566543614,52.4737816121,39.2839122014,13.1898694107
 11/07  11:00:00,1334.58280574,30.4738439395,293.54416368,0.0,448.566543614,448.566543614,34.2763216197,18.8879893976,15.3883322222
 11/07  12:00:00,1372.90932135,31.5154203292,327.487900066,0.0,448.566543614,448.566543614,24.6700202059,7.03648184605,17.6335383598
 11/07  13:00:00,1331.53564706,29.3258316455,336.610174019,0.0,448.566543614,398.725816546,40.8225133827,18.7046023206,22.1179110621
 11/07  14:00:00,1392.81265368,29.795209305,346.229754336,0.0,448.566543614,448.566543614,20.1095457605,0.221143625955,19.8884021346
 11/07  15:00:00,1401.89709062,29.6425897212,355.272374383,0.0,448.566543614,448.566543614,13.1734821197,0.0,13.1734821197
 11/07  16:00:00,1390.34553922,30.1367884845,344.771795077,0.0,448.566543614,448.566543614,13.1674522549,0.0,13.1674522549
 11/07  17:00:00,1422.99612069,30.389991656,325.582403384,0.0,448.566543614,448.566543614,23.8868662204,6.27191104786,17.6149551725
 11/07  18:00:00,1337.41827154,29.3258316455,313.92073359,0.0,348.885089477,398.725816546,52.244753154,42.5123236495,9.73242950457
 11/07  19:00:00,1118.33496521,29.3258316455,296.951643772,0.0,249.203635341,299.044362409,93.3043256622,85.5286180521,7.7757076101
 11/07  20:00:00,1039.53541731,29.3258316455,244.751859671,0.0,249.203635341,299.044362409,119.152064474,112.601913546,6.55015092822
 11/07  21:00:00,887.550807899,29.3258316455,242.256167201,0.0,149.522181205,249.203635341,162.988705374,156.432951286,6.5557540878
 11/07  22:00:00,862.792578449,29.3258316455,241.931895789,0.0,149.522181205,249.203635341,180.801858798,176.438889435,4.36296936289
 11/07  23:00:00,349.356723369,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928939807,0.0,2.18928939807
 11/07  24:00:00,299.991964342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926783973,0.0,2.18926783973
 11/08  01:00:00,287.769767701,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/08  02:00:00,287.769767705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953907827,0.0,2.18953907827
 11/08  03:00:00,287.769767699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951915198,0.0,2.18951915198
 11/08  04:00:00,287.7697677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949929318,0.0,2.18949929318
 11/08  05:00:00,299.991965506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947948903,0.0,2.18947948903
 11/08  06:00:00,349.358103576,0.0,0.0,0.0,49.8407270682,199.362908273,4.36359548552,0.0,4.36359548552
 11/08  07:00:00,774.290473474,30.4423244706,301.15609153,0.0,49.8407270682,199.362908273,245.43721305,243.246279377,2.19093367365
 11/08  08:00:00,877.995361093,29.3258316455,306.199279911,0.0,149.522181205,199.362908273,241.088552715,232.348685098,8.73986761691
 11/08  09:00:00,1430.58921032,29.3258316455,309.691814029,0.0,448.566543614,448.566543614,126.675393634,113.503525425,13.1718682093
 11/08  10:00:00,1394.61599807,29.3258316455,310.405564676,0.0,448.566543614,448.566543614,97.6955286819,84.0721004892,13.6234281926
 11/08  11:00:00,1345.79153734,29.3258316455,310.484819355,0.0,448.566543614,448.566543614,78.1821507711,63.2288778497,14.9532729214
 11/08  12:00:00,1345.80865826,29.3258316455,310.494674039,0.0,448.566543614,448.566543614,85.8035468309,68.1673752815,17.6361715494
 11/08  13:00:00,1295.99271106,29.3258316455,310.495899379,0.0,448.566543614,398.725816546,116.213288943,94.0922148864,22.1210740569
 11/08  14:00:00,1345.81602939,29.3258316455,310.496051548,0.0,448.566543614,448.566543614,94.1950775435,72.0987085841,22.0963689594
 11/08  15:00:00,1345.98552949,29.5032749164,310.49990029,0.0,448.566543614,448.566543614,81.4621651865,68.2972241008,13.1649410857
 11/08  16:00:00,1346.37357215,29.8851522331,310.516517904,0.0,448.566543614,448.566543614,64.4492644996,53.479098418,10.9701660816
 11/08  17:00:00,1404.12741952,30.1656803019,310.532060302,0.0,448.566543614,448.566543614,97.6488184304,80.032608947,17.6162094834
 11/08  18:00:00,1333.14429927,29.3258316455,310.511655992,0.0,348.885089477,398.725816546,124.276501592,113.329905781,10.9465958113
 11/08  19:00:00,1130.58550466,29.3258316455,308.590808057,0.0,249.203635341,299.044362409,165.522878209,158.958343109,6.56453509996
 11/08  20:00:00,1105.27351073,29.3258316455,307.349432763,0.0,249.203635341,299.044362409,172.186176344,165.634676352,6.55149999222
 11/08  21:00:00,965.144796512,29.3258316455,313.310805247,0.0,149.522181205,249.203635341,204.496785466,197.941479938,6.55530552835
 11/08  22:00:00,942.621105655,29.3258316455,315.736769284,0.0,149.522181205,249.203635341,215.366031696,211.003045278,4.36298641783
 11/08  23:00:00,349.356724719,0.0,0.0,0.0,49.8407270682,199.362908273,2.18945023223,0.0,2.18945023223
 11/08  24:00:00,299.991965602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943059059,0.0,2.18943059059
 11/09  01:00:00,287.76976891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941408605,0.0,2.18941408605
 11/09  02:00:00,287.769768906,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939626734,0.0,2.18939626734
 11/09  03:00:00,287.769768907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937852169,0.0,2.18937852169
 11/09  04:00:00,287.76976891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936083436,0.0,2.18936083436
 11/09  05:00:00,299.991966718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934319438,0.0,2.18934319438
 11/09  06:00:00,349.358105009,0.0,0.0,0.0,49.8407270682,199.362908273,2.1918311082,0.0,2.1918311082
 11/09  07:00:00,502.173402191,30.3247889271,36.2840285025,0.0,49.8407270682,199.362908273,296.000178129,291.638339589,4.36183854036
 11/09  08:00:00,585.541473713,29.3258316455,27.7025527411,0.0,149.522181205,199.362908273,178.376830408,171.816579005,6.56025140364
 11/09  09:00:00,1159.60887906,29.3258316455,52.6264601727,0.0,448.566543614,448.566543614,62.5445399487,49.3700771092,13.1744628395
 11/09  10:00:00,1182.4792488,29.3258316455,104.367955757,0.0,448.566543614,448.566543614,95.6714313705,80.2874055654,15.384025805
 11/09  11:00:00,1200.93832278,29.3258316455,169.747027286,0.0,448.566543614,448.566543614,85.5340573852,70.1437423631,15.390315022
 11/09  12:00:00,1233.55896473,29.3258316455,200.388970889,0.0,448.566543614,448.566543614,63.2831907173,45.6475480134,17.6356427039
 11/09  13:00:00,1190.89337348,29.3258316455,206.736607448,0.0,448.566543614,398.725816546,39.0823965173,16.9618758691,22.1205206482
 11/09  14:00:00,1242.66845879,29.684652799,208.319750316,0.0,448.566543614,448.566543614,27.1141088533,7.22490258339,19.8892062699
 11/09  15:00:00,1247.21820412,30.1359669726,211.204151359,0.0,448.566543614,448.566543614,22.9737533283,9.80497298503,13.1687803433
 11/09  16:00:00,1249.39684452,30.6554538236,213.216001371,0.0,448.566543614,448.566543614,18.2972277598,5.13148174544,13.1657460144
 11/09  17:00:00,1287.56022944,31.1342788364,196.659279721,0.0,448.566543614,448.566543614,34.2623554331,18.8455711239,15.4167843092
 11/09  18:00:00,1130.78650789,29.3258316455,114.602364792,0.0,348.885089477,398.725816546,95.5390804571,84.5918113777,10.9472690794
 11/09  19:00:00,826.954513643,29.3258316455,26.5659897888,0.0,249.203635341,299.044362409,178.619274876,169.872751512,8.74652336421
 11/09  20:00:00,726.764370406,29.3258316455,0.0,0.0,249.203635341,299.044362409,205.235778861,198.685151359,6.55062750189
 11/09  21:00:00,577.284680236,29.3258316455,0.0,0.0,149.522181205,249.203635341,262.577398695,256.022628087,6.5547706077
 11/09  22:00:00,579.762144077,29.3258316455,0.00190109585192,0.0,149.522181205,249.203635341,287.05562192,284.863888197,2.1917337224
 11/09  23:00:00,349.356725942,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954777263,0.0,2.18954777263
 11/09  24:00:00,299.991966774,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895292929,0.0,2.1895292929
 11/10  01:00:00,287.769770049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951415012,0.0,2.18951415012
 11/10  02:00:00,287.769770023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949824731,0.0,2.18949824731
 11/10  03:00:00,287.769770006,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894824185,0.0,2.1894824185
 11/10  04:00:00,287.769769996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946664826,0.0,2.18946664826
 11/10  05:00:00,299.991967794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945092517,0.0,2.18945092517
 11/10  06:00:00,349.358107419,0.0,0.0,0.0,49.8407270682,199.362908273,4.36328978208,0.0,4.36328978208
 11/10  07:00:00,403.043273655,30.0659321044,0.0,0.0,49.8407270682,199.362908273,496.167755664,493.977021523,2.19073414133
 11/10  08:00:00,505.92032592,29.3258316455,0.000515506101074,0.0,149.522181205,199.362908273,258.974248638,252.414882005,6.55936663373
 11/10  09:00:00,1048.74645774,29.3258316455,0.0,0.0,448.566543614,448.566543614,82.6285648624,67.2577065643,15.370858298
 11/10  10:00:00,1089.92660066,29.3258316455,31.9702390233,0.0,448.566543614,448.566543614,57.3445940855,44.1588111323,13.1857829532
 11/10  11:00:00,1200.87868659,29.3258316455,168.144138548,0.0,448.566543614,448.566543614,48.4136221138,33.0215119894,15.3921101244
 11/10  12:00:00,1260.66206052,31.8597742765,218.124252972,0.0,448.566543614,448.566543614,31.5631736263,13.9249455314,17.6382280948
 11/10  13:00:00,1250.48155999,33.4786782621,252.203527056,0.0,448.566543614,398.725816546,25.6147569625,3.49408436645,22.1206725961
 11/10  14:00:00,1310.19989886,34.1881108313,261.726298574,0.0,448.566543614,448.566543614,19.8884362901,0.0,19.8884362901
 11/10  15:00:00,1288.39295645,33.4211593118,245.387216127,0.0,448.566543614,448.566543614,13.2245979783,0.050464571411,13.1741334069
 11/10  16:00:00,1258.79744907,31.8745690218,221.390821717,0.0,448.566543614,448.566543614,13.7301903437,0.561858008827,13.1683323348
 11/10  17:00:00,1302.7036024,31.6326059391,210.147758478,0.0,448.566543614,448.566543614,26.84771255,9.23016400036,17.6175485496
 11/10  18:00:00,1163.29322621,29.3834098945,146.26445362,0.0,348.885089477,398.725816546,45.1500706064,34.2039684129,10.9461021935
 11/10  19:00:00,898.441852418,29.3258316455,82.4633961765,0.0,249.203635341,299.044362409,83.9660776598,77.4011083529,6.56496930682
 11/10  20:00:00,838.551236922,29.3258316455,49.8109427009,0.0,249.203635341,299.044362409,114.593652836,108.04283118,6.55082165638
 11/10  21:00:00,652.462441931,29.3258316455,28.4090890329,0.0,149.522181205,249.203635341,172.688608544,166.133925669,6.55468287503
 11/10  22:00:00,589.643286985,29.3258316455,6.31490072191,0.0,149.522181205,249.203635341,216.31913775,211.955689383,4.36344836753
 11/10  23:00:00,349.356726949,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952807929,0.0,2.18952807929
 11/10  24:00:00,299.991967811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951241131,0.0,2.18951241131
 11/11  01:00:00,237.928583473,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  02:00:00,237.928583571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870432498,0.0,2.18870432498
 11/11  03:00:00,237.928583854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862358931,0.0,2.18862358931
 11/11  04:00:00,237.928584006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878193745,0.0,2.18878193745
 11/11  05:00:00,250.150781654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870136547,0.0,2.18870136547
 11/11  06:00:00,274.596557647,0.0,0.0,0.0,24.9203635341,149.522181205,2.19094312262,0.0,2.19094312262
 11/11  07:00:00,297.85296854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874127453,0.0,2.18874127453
 11/11  08:00:00,296.666364033,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874070417,0.0,2.18874070417
 11/11  09:00:00,327.313295258,4.93749021498,10.9615945519,0.0,24.9203635341,149.522181205,2.18877194225,0.0,2.18877194225
 11/11  10:00:00,437.890715363,20.4461760388,92.0142486403,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  11:00:00,441.982085525,19.9039860541,142.007513881,0.0,24.9203635341,149.522181205,2.18870936645,0.0,2.18870936645
 11/11  12:00:00,490.776800934,23.1854617684,184.305004548,0.0,24.9203635341,149.522181205,2.19028854448,0.0,2.19028854448
 11/11  13:00:00,464.766434889,20.5587999963,162.44839836,0.0,24.9203635341,149.522181205,2.19030788168,0.0,2.19030788168
 11/11  14:00:00,493.078714897,23.6356242387,187.22147664,0.0,24.9203635341,149.522181205,4.36499745462,0.0,4.36499745462
 11/11  15:00:00,456.448063263,20.0937615367,156.20144017,0.0,24.9203635341,149.522181205,2.19032584477,0.0,2.19032584477
 11/11  16:00:00,481.960436738,22.3196328142,179.391605857,0.0,24.9203635341,149.522181205,2.18874972123,0.0,2.18874972123
 11/11  17:00:00,412.648941799,12.6831923733,87.3862977809,0.0,24.9203635341,149.522181205,2.18876492479,0.0,2.18876492479
 11/11  18:00:00,347.92836413,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885879149,0.0,2.1885879149
 11/11  19:00:00,347.928363933,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874664515,0.0,2.18874664515
 11/11  20:00:00,323.483968031,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  21:00:00,323.483968198,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866622874,0.0,2.18866622874
 11/11  22:00:00,299.040954015,0.0,0.0,0.0,24.9203635341,149.522181205,4.3619739659,0.0,4.3619739659
 11/11  23:00:00,274.5951769,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  24:00:00,250.150781505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862372128,0.0,2.18862372128
 11/12  01:00:00,237.928584862,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878432215,0.0,2.18878432215
 11/12  02:00:00,237.928584845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870543392,0.0,2.18870543392
 11/12  03:00:00,237.928584709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862661396,0.0,2.18862661396
 11/12  04:00:00,237.928584432,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  05:00:00,250.150782205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878714475,0.0,2.18878714475
 11/12  06:00:00,274.596559989,0.0,0.0,0.0,24.9203635341,149.522181205,4.36183352737,0.0,4.36183352737
 11/12  07:00:00,298.969200277,1.11350153998,0.0,0.0,24.9203635341,149.522181205,3.75411609712,3.73411609712,0.02
 11/12  08:00:00,296.666364637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875105463,0.0,2.18875105463
 11/12  09:00:00,296.666364936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875226276,0.0,2.18875226276
 11/12  10:00:00,387.959472376,17.4271118364,66.9632688799,0.0,24.9203635341,149.522181205,2.18871343685,0.0,2.18871343685
 11/12  11:00:00,473.217225279,23.247628971,167.697832124,0.0,24.9203635341,149.522181205,2.1887549224,0.0,2.1887549224
 11/12  12:00:00,467.55867917,20.8796846635,161.371998856,0.0,24.9203635341,149.522181205,2.19034164846,0.0,2.19034164846
 11/12  13:00:00,536.224766321,25.4637535949,220.58707044,0.0,24.9203635341,149.522181205,2.19029483391,0.0,2.19029483391
 11/12  14:00:00,504.008573757,21.3362458837,195.447435319,0.0,24.9203635341,149.522181205,4.36537685574,0.0,4.36537685574
 11/12  15:00:00,551.64864011,24.4982535448,236.578037556,0.0,24.9203635341,149.522181205,2.19031952082,0.0,2.19031952082
 11/12  16:00:00,489.587975851,19.5877918267,184.853019664,0.0,24.9203635341,149.522181205,2.1887777924,0.0,2.1887777924
 11/12  17:00:00,504.668630349,18.6376470561,164.537264636,0.0,24.9203635341,149.522181205,2.18874721509,0.0,2.18874721509
 11/12  18:00:00,347.928364465,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  19:00:00,347.928364724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861984247,0.0,2.18861984247
 11/12  20:00:00,323.483969395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878061984,0.0,2.18878061984
 11/12  21:00:00,323.483969397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870208266,0.0,2.18870208266
 11/12  22:00:00,299.040954876,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079565013,0.0,2.19079565013
 11/12  23:00:00,274.595178175,0.0,0.0,0.0,24.9203635341,149.522181205,2.188746118,0.0,2.188746118
 11/12  24:00:00,250.150782582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866757376,0.0,2.18866757376
 11/13  01:00:00,287.769773384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928681556,0.0,2.18928681556
 11/13  02:00:00,287.76977335,0.0,0.0,0.0,24.9203635341,199.362908273,2.189568246,0.0,2.189568246
 11/13  03:00:00,287.769773318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955842043,0.0,2.18955842043
 11/13  04:00:00,287.769773295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954864234,0.0,2.18954864234
 11/13  05:00:00,299.991971082,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895389018,0.0,2.1895389018
 11/13  06:00:00,351.219532814,1.85583589996,0.0,0.0,49.8407270682,199.362908273,9.83116007864,7.6395575148,2.19160256384
 11/13  07:00:00,402.519145113,29.3258316455,0.0,0.0,49.8407270682,199.362908273,763.259737359,758.897604058,4.36213330177
 11/13  08:00:00,500.729688176,29.3258316455,0.0,0.0,149.522181205,199.362908273,378.915715696,372.355586464,6.56012923207
 11/13  09:00:00,1075.63731465,29.3258316455,6.18439651427,0.0,448.566543614,448.566543614,126.37778659,113.200840212,13.176946378
 11/13  10:00:00,1209.04930525,29.3741131962,128.533364307,0.0,448.566543614,448.566543614,69.4563736914,54.0710414664,15.385332225
 11/13  11:00:00,1277.99517693,31.6976530658,231.925062233,0.0,448.566543614,448.566543614,40.1760467263,24.7860491424,15.3899975839
 11/13  12:00:00,1344.54372136,35.7991829927,291.749638407,0.0,448.566543614,448.566543614,26.3908463179,8.754338188,17.6365081299
 11/13  13:00:00,1310.63251113,37.4186377745,306.059602336,0.0,448.566543614,398.725816546,25.0251367512,2.90248737355,22.1226493776
 11/13  14:00:00,1361.51657934,37.4470881115,307.078110775,0.0,448.566543614,448.566543614,19.8893677995,0.0,19.8893677995
 11/13  15:00:00,1364.58988423,34.0543418531,313.553372737,0.0,448.566543614,448.566543614,13.1739938438,0.0,13.1739938438
 11/13  16:00:00,1341.018864,32.2812654512,292.124016749,0.0,448.566543614,448.566543614,13.1684530949,0.0,13.1684530949
 11/13  17:00:00,1345.497304,29.8483371193,249.032821795,0.0,448.566543614,448.566543614,19.1333405748,1.51448332936,17.6188572454
 11/13  18:00:00,1186.55867535,29.3258316455,168.767939171,0.0,348.885089477,398.725816546,37.3593084433,26.4127764169,10.9465320264
 11/13  19:00:00,868.552451502,29.3258316455,53.7917775252,0.0,249.203635341,299.044362409,85.0709714045,78.5056957678,6.56527563674
 11/13  20:00:00,805.152959404,29.3258316455,28.6885286551,0.0,249.203635341,299.044362409,114.531760619,107.980631962,6.55112865728
 11/13  21:00:00,753.625913667,29.3258316455,111.584552983,0.0,149.522181205,249.203635341,167.526168378,160.971103898,6.5550644794
 11/13  22:00:00,819.33776064,29.3258316455,195.371459462,0.0,149.522181205,249.203635341,165.691258496,161.327575681,4.36368281535
 11/13  23:00:00,349.356730214,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935432226,0.0,2.18935432226
 11/13  24:00:00,299.991971109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934485091,0.0,2.18934485091
 11/14  01:00:00,287.769774409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933849199,0.0,2.18933849199
 11/14  02:00:00,287.769774407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933082597,0.0,2.18933082597
 11/14  03:00:00,287.769774405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932322545,0.0,2.18932322545
 11/14  04:00:00,287.769774404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931567517,0.0,2.18931567517
 11/14  05:00:00,299.991972206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930816385,0.0,2.18930816385
 11/14  06:00:00,349.358113642,0.0,0.0,0.0,49.8407270682,199.362908273,2.19182282894,0.0,2.19182282894
 11/14  07:00:00,499.346055041,30.0720044428,33.7031179711,0.0,49.8407270682,199.362908273,295.932458329,291.570616136,4.36184219293
 11/14  08:00:00,681.266886614,29.3258316455,114.383696377,0.0,149.522181205,199.362908273,142.529192217,135.968654397,6.56053782015
 11/14  09:00:00,1327.18250431,29.6526178918,203.13322127,0.0,448.566543614,448.566543614,47.9709102566,34.7950408416,13.175869415
 11/14  10:00:00,1342.37139525,32.8525806615,246.038126332,0.0,448.566543614,448.566543614,30.8188474198,15.434676581,15.3841708388
 11/14  11:00:00,1333.44953306,36.2115237825,280.323322088,0.0,448.566543614,448.566543614,18.5165563233,3.12548914159,15.3910671817
 11/14  12:00:00,1356.81292616,38.9373035293,300.886820078,0.0,448.566543614,448.566543614,18.4863275012,0.848391883285,17.6379356179
 11/14  13:00:00,1309.91541051,37.9835075239,304.779652289,0.0,448.566543614,398.725816546,22.3935318207,0.271489648645,22.122042172
 11/14  14:00:00,1346.2381558,39.1577824093,291.340529819,0.0,448.566543614,448.566543614,19.8901481686,0.0,19.8901481686
 11/14  15:00:00,1321.51156857,38.8085704028,269.244536536,0.0,448.566543614,448.566543614,13.1735254347,0.0,13.1735254347
 11/14  16:00:00,1303.04041695,37.6768575928,254.412240225,0.0,448.566543614,448.566543614,13.1680874889,0.0,13.1680874889
 11/14  17:00:00,1325.4224185,33.4286509375,228.106918221,0.0,448.566543614,448.566543614,17.6333514933,0.0131835071494,17.6201679862
 11/14  18:00:00,1186.35293633,29.8123209913,168.086709264,0.0,348.885089477,398.725816546,21.4805248679,10.5327706429,10.9477542251
 11/14  19:00:00,868.992510877,29.3258316455,54.2497268955,0.0,249.203635341,299.044362409,62.9319789563,56.3668102188,6.56516873756
 11/14  20:00:00,805.168610159,29.3258316455,28.8328602574,0.0,249.203635341,299.044362409,84.3807946464,77.8297699599,6.55102468654
 11/14  21:00:00,614.161307304,29.3258316455,6.37251005889,0.0,149.522181205,249.203635341,139.31946002,132.764473954,6.55498606561
 11/14  22:00:00,594.207695286,29.3258316455,10.943350194,0.0,149.522181205,249.203635341,176.605645883,172.242021235,4.36362464773
 11/14  23:00:00,349.356731336,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932526284,0.0,2.18932526284
 11/14  24:00:00,299.991972224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931783602,0.0,2.18931783602
 11/15  01:00:00,287.769775513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931351232,0.0,2.18931351232
 11/15  02:00:00,287.769775506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930788291,0.0,2.18930788291
 11/15  03:00:00,287.7697755,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893023165,0.0,2.1893023165
 11/15  04:00:00,287.769775496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910043785,0.0,2.18910043785
 11/15  05:00:00,299.991973281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958302805,0.0,2.18958302805
 11/15  06:00:00,349.358115327,0.0,0.0,0.0,49.8407270682,199.362908273,2.19181094225,0.0,2.19181094225
 11/15  07:00:00,403.479313921,30.5306191107,0.0,0.0,49.8407270682,199.362908273,447.775864464,443.414041934,4.36182253024
 11/15  08:00:00,500.603261323,29.3258316455,0.0,0.0,149.522181205,199.362908273,221.625823615,215.065263403,6.56056021193
 11/15  09:00:00,1198.39351227,29.4220304626,90.1522894638,0.0,448.566543614,448.566543614,69.4023218905,56.2259341672,13.1763877232
 11/15  10:00:00,1293.30192828,32.5314646352,203.028234177,0.0,448.566543614,448.566543614,44.0298767631,28.6453462461,15.3845305169
 11/15  11:00:00,1311.42050183,36.8231939727,258.359417795,0.0,448.566543614,448.566543614,24.3775249094,8.98597045384,15.3915544555
 11/15  12:00:00,1349.1078556,40.5654390247,291.553342561,0.0,448.566543614,448.566543614,18.8384910046,1.20220208759,17.636288917
 11/15  13:00:00,1308.46495926,38.1653199328,303.147429904,0.0,448.566543614,398.725816546,22.3243343093,0.201002557054,22.1233317523
 11/15  14:00:00,1356.65314729,41.2156759788,298.446067636,0.0,448.566543614,448.566543614,19.8900440643,0.0,19.8900440643
 11/15  15:00:00,1356.38981907,41.8327281774,297.574906375,0.0,448.566543614,448.566543614,13.1744115728,0.0,13.1744115728
 11/15  16:00:00,1357.99187864,40.1129854112,300.897177324,0.0,448.566543614,448.566543614,13.169024559,0.0,13.169024559
 11/15  17:00:00,1400.05808823,34.9055623933,292.043019291,0.0,448.566543614,448.566543614,17.6188584144,0.0,17.6188584144
 11/15  18:00:00,1271.31708811,30.5709356283,245.17793792,0.0,348.885089477,398.725816546,11.6348524531,0.687605653028,10.9472468
 11/15  19:00:00,986.982104219,29.3258316455,168.550760329,0.0,249.203635341,299.044362409,41.4632801934,34.8986893411,6.56459085233
 11/15  20:00:00,806.28859985,29.3258316455,28.00969062,0.0,249.203635341,299.044362409,75.6581517409,69.1065749328,6.55157680815
 11/15  21:00:00,577.194056883,29.3258316455,0.0,0.0,149.522181205,249.203635341,133.690636591,127.135075825,6.55556076634
 11/15  22:00:00,552.784420877,29.3258316455,0.0,0.0,149.522181205,249.203635341,183.997980505,179.63487551,4.3631049943
 11/15  23:00:00,349.356732399,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951228658,0.0,2.18951228658
 11/15  24:00:00,299.99197328,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950668798,0.0,2.18950668798
 11/16  01:00:00,287.769776561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950418257,0.0,2.18950418257
 11/16  02:00:00,287.769776551,0.0,0.0,0.0,24.9203635341,199.362908273,2.189500372,0.0,2.189500372
 11/16  03:00:00,287.769776543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949662169,0.0,2.18949662169
 11/16  04:00:00,287.769776538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949291681,0.0,2.18949291681
 11/16  05:00:00,299.991974337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948924639,0.0,2.18948924639
 11/16  06:00:00,349.358117292,0.0,0.0,0.0,49.8407270682,199.362908273,2.19156723112,0.0,2.19156723112
 11/16  07:00:00,412.337197727,30.8397870896,0.0,0.0,49.8407270682,199.362908273,456.124672568,451.762516014,4.36215655419
 11/16  08:00:00,500.607511764,29.3258316455,0.0,0.0,149.522181205,199.362908273,227.895830971,221.335103584,6.56072738698
 11/16  09:00:00,1159.7201551,29.4526528115,66.3612733696,0.0,448.566543614,448.566543614,72.2997190037,59.1222868113,13.1774321924
 11/16  10:00:00,1292.13971042,33.3555717459,201.036283725,0.0,448.566543614,448.566543614,44.4455590544,29.061178072,15.3843809825
 11/16  11:00:00,1313.62123307,38.1400397027,259.231041796,0.0,448.566543614,448.566543614,25.2352647294,9.84377611088,15.3914886185
 11/16  12:00:00,1348.95143432,41.5064245601,290.455776737,0.0,448.566543614,448.566543614,19.0414983125,1.40268016652,17.638818146
 11/16  13:00:00,1305.97753984,39.8668913567,298.958333434,0.0,448.566543614,398.725816546,22.449611898,0.323117065818,22.1264948322
 11/16  14:00:00,1353.46370277,43.825261188,292.647026735,0.0,448.566543614,448.566543614,22.1011008081,0.0,22.1011008081
 11/16  15:00:00,1357.26936295,43.3524135841,296.934757922,0.0,448.566543614,448.566543614,13.165528702,0.0,13.165528702
 11/16  16:00:00,1345.5406383,41.30368759,288.934824891,0.0,448.566543614,448.566543614,10.9722633656,0.0,10.9722633656
 11/16  17:00:00,1354.94204641,35.5136326552,252.372770236,0.0,448.566543614,448.566543614,17.6207635106,0.0,17.6207635106
 11/16  18:00:00,1205.85821584,30.8403995714,185.725775509,0.0,348.885089477,398.725816546,17.4118024008,6.46470572678,10.947096674
 11/16  19:00:00,832.71842085,29.3258316455,29.6138927042,0.0,249.203635341,299.044362409,59.8203685279,51.0732475176,8.74712101025
 11/16  20:00:00,726.683695348,29.3258316455,0.0,0.0,249.203635341,299.044362409,89.2690938345,84.8949004298,4.37419340472
 11/16  21:00:00,577.226162545,29.3258316455,0.0,0.0,149.522181205,249.203635341,177.16202379,170.605277374,6.55674641605
 11/16  22:00:00,552.819088114,29.3258316455,0.0,0.0,149.522181205,249.203635341,231.172042068,226.808855456,4.36318661155
 11/16  23:00:00,349.356733308,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946140916,0.0,2.18946140916
 11/16  24:00:00,299.991974234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931076162,0.0,2.18931076162
 11/17  01:00:00,287.769777553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930984572,0.0,2.18930984572
 11/17  02:00:00,287.769777572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930818889,0.0,2.18930818889
 11/17  03:00:00,287.769777585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930660125,0.0,2.18930660125
 11/17  04:00:00,287.769777594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899278315,0.0,2.18899278315
 11/17  05:00:00,299.991975399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955560684,0.0,2.18955560684
 11/17  06:00:00,349.358119538,0.0,0.0,0.0,49.8407270682,199.362908273,4.36307816822,0.0,4.36307816822
 11/17  07:00:00,412.288423986,30.6966548804,0.0,0.0,49.8407270682,199.362908273,573.411166371,571.22012742,2.19103895107
 11/17  08:00:00,500.676923309,29.3258316455,0.0,0.0,149.522181205,199.362908273,316.291686802,309.73123011,6.56045669241
 11/17  09:00:00,1067.95848177,29.3258316455,4.5965586437,0.0,448.566543614,448.566543614,102.940445653,87.5687559842,15.3716896691
 11/17  10:00:00,1227.72357043,29.7593917631,147.024144644,0.0,448.566543614,448.566543614,54.2547932874,41.0627992352,13.1919940522
 11/17  11:00:00,1272.68006592,34.5522254191,225.075567743,0.0,448.566543614,448.566543614,33.5470123874,18.1562977514,15.390714636
 11/17  12:00:00,1338.04342495,39.3394027084,281.71363608,0.0,448.566543614,448.566543614,20.5316746769,2.89369820247,17.6379764745
 11/17  13:00:00,1305.73576001,38.7888656057,299.794390873,0.0,448.566543614,398.725816546,22.6787184762,0.552498104494,22.1262203717
 11/17  14:00:00,1357.86945072,42.0968829996,298.781143903,0.0,448.566543614,448.566543614,22.1010327143,0.0,22.1010327143
 11/17  15:00:00,1354.93211743,43.5827184901,294.367207046,0.0,448.566543614,448.566543614,13.1698142112,0.0,13.1698142112
 11/17  16:00:00,1355.25931501,42.4705412626,295.807040058,0.0,448.566543614,448.566543614,13.1637885214,0.0,13.1637885214
 11/17  17:00:00,1379.04454841,35.5199089083,275.106201307,0.0,448.566543614,448.566543614,17.6304373091,0.00996896612561,17.620468343
