Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/17  18:00:00,1164.06097575,30.5673693955,146.218358408,0.0,348.885089477,398.725816546,25.0192883016,16.2568808668,8.76240743479
 11/17  19:00:00,774.292826525,29.3258316455,2.64188940086,0.0,249.203635341,299.044362409,68.9277580077,60.1799539188,8.74780408888
 11/17  20:00:00,726.684458853,29.3258316455,0.0,0.0,249.203635341,299.044362409,91.5656648662,85.014045421,6.55161944524
 11/17  21:00:00,577.21788004,29.3258316455,0.0,0.0,149.522181205,249.203635341,164.448102507,157.892135897,6.55596660996
 11/17  22:00:00,552.812097174,29.3258316455,0.0,0.0,149.522181205,249.203635341,217.587721539,215.396074258,2.19164728171
 11/17  23:00:00,349.35673474,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895525086,0.0,2.1895525086
 11/17  24:00:00,299.991975568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931543573,0.0,2.18931543573
 11/18  01:00:00,237.929051744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931598413,0.0,2.18931598413
 11/18  02:00:00,237.929051711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931632341,0.0,2.18931632341
 11/18  03:00:00,237.929051686,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931672824,0.0,2.18931672824
 11/18  04:00:00,237.929051668,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893171812,0.0,2.1893171812
 11/18  05:00:00,250.151249456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931766947,0.0,2.18931766947
 11/18  06:00:00,274.597030637,0.0,0.0,0.0,24.9203635341,149.522181205,4.36339516546,0.0,4.36339516546
 11/18  07:00:00,411.669734441,30.1108172058,0.0,0.0,49.8407270682,199.362908273,528.908578765,526.717724375,2.19085438993
 11/18  08:00:00,400.969836907,29.3258316455,0.0,0.0,49.8407270682,199.362908273,285.132525578,280.764805672,4.36771990624
 11/18  09:00:00,691.378463266,29.3258316455,20.0002720858,0.0,249.203635341,249.203635341,125.530171084,118.97864022,6.55153086444
 11/18  10:00:00,859.005054691,29.8135046372,174.416812768,0.0,249.203635341,249.203635341,76.8345124725,68.0870733775,8.74743909497
 11/18  11:00:00,886.024425883,33.0928888084,237.012713679,0.0,249.203635341,249.203635341,47.7446747693,41.1844319892,6.56024278008
 11/18  12:00:00,947.186406992,35.4584335246,293.460766688,0.0,249.203635341,249.203635341,29.7780389422,21.0250526267,8.75298631544
 11/18  13:00:00,962.610307816,37.7801924231,306.577545542,0.0,249.203635341,249.203635341,12.2492663108,3.50493225347,8.74433405737
 11/18  14:00:00,964.83403218,37.8915341739,308.693039743,0.0,249.203635341,249.203635341,6.56145897887,0.0,6.56145897887
 11/18  15:00:00,719.897602722,35.6714672616,315.18156854,0.0,74.7610906023,174.442544739,7.33474378309,0.782680485768,6.55206329732
 11/18  16:00:00,719.27386323,31.326961273,318.898253405,0.0,74.7610906023,174.442544739,13.9502951737,7.40350104443,6.54679412931
 11/18  17:00:00,745.25540769,29.3345936484,290.349864252,0.0,74.7610906023,174.442544739,33.4740474942,29.1011943368,4.37285315739
 11/18  18:00:00,679.411106472,29.3258316455,230.078980405,0.0,24.9203635341,149.522181205,99.9352496983,95.5732115255,4.36203817278
 11/18  19:00:00,347.929755431,0.0,0.0,0.0,24.9203635341,149.522181205,2.19115491208,0.0,2.19115491208
 11/18  20:00:00,323.485359491,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098091191,0.0,2.19098091191
 11/18  21:00:00,323.48536033,0.0,0.0,0.0,24.9203635341,149.522181205,4.3618371103,0.0,4.3618371103
 11/18  22:00:00,299.041887643,0.0,0.0,0.0,24.9203635341,149.522181205,2.19274412847,0.0,2.19274412847
 11/18  23:00:00,274.595645023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932927727,0.0,2.18932927727
 11/18  24:00:00,250.151249418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932985387,0.0,2.18932985387
 11/19  01:00:00,237.928590677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878619912,0.0,2.18878619912
 11/19  02:00:00,237.928590812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872030681,0.0,2.18872030681
 11/19  03:00:00,237.92859083,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865450925,0.0,2.18865450925
 11/19  04:00:00,237.928590718,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858879389,0.0,2.18858879389
 11/19  05:00:00,250.150788198,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  06:00:00,274.596570148,0.0,0.0,0.0,24.9203635341,149.522181205,4.36208678073,0.0,4.36208678073
 11/19  07:00:00,306.396641899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877521522,0.0,2.18877521522
 11/19  08:00:00,296.66637051,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  09:00:00,296.666370614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876962539,0.0,2.18876962539
 11/19  10:00:00,454.442442444,15.2389007152,117.656453736,0.0,24.9203635341,149.522181205,2.18880092635,0.0,2.18880092635
 11/19  11:00:00,506.21269575,22.6101974582,196.716158235,0.0,24.9203635341,149.522181205,2.18878369615,0.0,2.18878369615
 11/19  12:00:00,518.889648465,21.3911600681,210.095378649,0.0,24.9203635341,149.522181205,2.1902881859,0.0,2.1902881859
 11/19  13:00:00,588.133703452,25.5283476797,272.400269858,0.0,24.9203635341,149.522181205,2.1903595023,0.0,2.1903595023
 11/19  14:00:00,568.210480986,22.1709970159,258.3465346,0.0,24.9203635341,149.522181205,4.36548367818,0.0,4.36548367818
 11/19  15:00:00,596.955996297,24.7226087607,281.839272257,0.0,24.9203635341,149.522181205,2.19035929507,0.0,2.19035929507
 11/19  16:00:00,555.347398138,20.3290084297,247.261389206,0.0,24.9203635341,149.522181205,2.18874837446,0.0,2.18874837446
 11/19  17:00:00,626.193243004,22.8814170115,255.768328822,0.0,24.9203635341,149.522181205,2.18877953071,0.0,2.18877953071
 11/19  18:00:00,347.928370887,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886165174,0.0,2.1886165174
 11/19  19:00:00,347.928370624,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  20:00:00,323.483975041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879231452,0.0,2.18879231452
 11/19  21:00:00,323.483975298,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872680264,0.0,2.18872680264
 11/19  22:00:00,299.040965987,0.0,0.0,0.0,24.9203635341,149.522181205,2.19094050579,0.0,2.19094050579
 11/19  23:00:00,274.595183984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879998017,0.0,2.18879998017
 11/19  24:00:00,250.150788602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873451606,0.0,2.18873451606
 11/20  01:00:00,287.769780959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956302689,0.0,2.18956302689
 11/20  02:00:00,287.769780922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956711508,0.0,2.18956711508
 11/20  03:00:00,287.769780895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957125676,0.0,2.18957125676
 11/20  04:00:00,287.769780875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957543675,0.0,2.18957543675
 11/20  05:00:00,299.991978662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957964381,0.0,2.18957964381
 11/20  06:00:00,349.358124854,0.0,0.0,0.0,49.8407270682,199.362908273,4.36366756793,0.0,4.36366756793
 11/20  07:00:00,410.976881047,29.3258316455,0.0,0.0,49.8407270682,199.362908273,639.563522848,637.372580332,2.19094251546
 11/20  08:00:00,500.692383029,29.3258316455,0.0,0.0,149.522181205,199.362908273,330.232366682,323.671881161,6.56048552145
 11/20  09:00:00,1201.14700295,29.330035714,91.0201618831,0.0,448.566543614,448.566543614,105.183790377,89.8128114249,15.3709789524
 11/20  10:00:00,1299.98284904,31.8550227586,210.405800696,0.0,448.566543614,448.566543614,57.7954037829,44.6024296964,13.1929740865
 11/20  11:00:00,1311.80992678,36.385280026,259.247127109,0.0,448.566543614,448.566543614,38.6808547262,23.2884593355,15.3923953907
 11/20  12:00:00,1351.13535458,39.4470590858,294.695319918,0.0,448.566543614,448.566543614,26.0093447417,6.16602621843,19.8433185233
 11/20  13:00:00,1311.40507495,39.4151303524,304.837100041,0.0,448.566543614,398.725816546,23.0687620168,0.941522946753,22.1272390701
 11/20  14:00:00,1360.86783018,39.621838537,304.254528811,0.0,448.566543614,448.566543614,19.8949345775,0.0,19.8949345775
 11/20  15:00:00,1360.06683842,40.5237951235,302.560829061,0.0,448.566543614,448.566543614,13.1734940974,0.0,13.1734940974
 11/20  16:00:00,1363.26626514,38.1676399595,308.348004566,0.0,448.566543614,448.566543614,13.1685598977,0.0,13.1685598977
 11/20  17:00:00,1368.15306834,32.1338185037,266.818698008,0.0,448.566543614,448.566543614,17.6808790387,0.0569795853494,17.6238994533
 11/20  18:00:00,1211.57403722,29.3258316455,192.103061579,0.0,348.885089477,398.725816546,23.8809377387,12.9321114195,10.9488263192
 11/20  19:00:00,832.23561815,29.3258316455,28.8584766048,0.0,249.203635341,299.044362409,69.4562888971,62.8915392278,6.56474966925
 11/20  20:00:00,726.694370306,29.3258316455,0.0,0.0,249.203635341,299.044362409,103.0552945,96.5035440046,6.55175049544
 11/20  21:00:00,577.244016679,29.3258316455,0.0,0.0,149.522181205,249.203635341,196.201073067,189.645213186,6.5558598808
 11/20  22:00:00,552.832820552,29.3258316455,0.0,0.0,149.522181205,249.203635341,243.987358141,239.624090674,4.36326746615
 11/20  23:00:00,349.356737833,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959524203,0.0,2.18959524203
 11/20  24:00:00,299.991978702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959953062,0.0,2.18959953062
 11/21  01:00:00,287.76978195,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896068504,0.0,2.1896068504
 11/21  02:00:00,287.769781933,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896128797,0.0,2.1896128797
 11/21  03:00:00,287.769781917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927214328,0.0,2.18927214328
 11/21  04:00:00,287.769781896,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933160682,0.0,2.18933160682
 11/21  05:00:00,299.991979682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933804769,0.0,2.18933804769
 11/21  06:00:00,349.358125764,0.0,0.0,0.0,49.8407270682,199.362908273,2.19173420055,0.0,2.19173420055
 11/21  07:00:00,411.485481692,29.8874557246,0.0,0.0,49.8407270682,199.362908273,572.479294179,568.11733688,4.36195729902
 11/21  08:00:00,504.318694575,29.3258316455,0.000352100643015,0.0,149.522181205,199.362908273,290.49610156,283.934578996,6.56152256445
 11/21  09:00:00,1179.81288845,29.3344016201,76.5313141102,0.0,448.566543614,448.566543614,85.7263170632,72.5464814818,13.1798355814
 11/21  10:00:00,1285.59751996,31.3919650475,197.728881371,0.0,448.566543614,448.566543614,53.4358533647,38.0488875709,15.3869657938
 11/21  11:00:00,1298.79673579,34.6756060385,248.636695564,0.0,448.566543614,448.566543614,30.7556631571,15.3643828258,15.3912803313
 11/21  12:00:00,1348.33910883,36.0346167384,295.315272984,0.0,448.566543614,448.566543614,18.9182790138,1.27888019155,17.6393988223
 11/21  13:00:00,1311.65999852,36.4133731652,308.09440385,0.0,448.566543614,398.725816546,22.2440687638,0.114826806533,22.1292419573
 11/21  14:00:00,1368.51983883,33.9831107906,317.545257701,0.0,448.566543614,448.566543614,22.1037924131,0.0,22.1037924131
 11/21  15:00:00,1366.87752402,36.073860447,313.821442933,0.0,448.566543614,448.566543614,13.172018803,0.0,13.172018803
 11/21  16:00:00,1345.85111599,35.6427316355,294.520674637,0.0,448.566543614,448.566543614,13.1662683137,0.0,13.1662683137
 11/21  17:00:00,1349.41505046,32.4433608434,249.960400251,0.0,448.566543614,448.566543614,17.6228866025,0.0,17.6228866025
 11/21  18:00:00,1171.11347306,29.5524318279,153.454331119,0.0,348.885089477,398.725816546,23.5611406734,14.7989118817,8.76222879166
 11/21  19:00:00,774.243711219,29.3258316455,2.58435168656,0.0,249.203635341,299.044362409,79.0347777387,70.2877546692,8.74702306948
 11/21  20:00:00,726.706490766,29.3258316455,0.0,0.0,249.203635341,299.044362409,119.248500569,112.697774801,6.55072576836
 11/21  21:00:00,577.259978307,29.3258316455,0.0,0.0,149.522181205,249.203635341,217.880088418,211.32529765,6.5547907683
 11/21  22:00:00,552.853130032,29.3258316455,0.0,0.0,149.522181205,249.203635341,271.694485061,267.330984515,4.36350054581
 11/21  23:00:00,349.356738646,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955683466,0.0,2.18955683466
 11/21  24:00:00,299.99197958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956310535,0.0,2.18956310535
 11/22  01:00:00,287.769782872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957268796,0.0,2.18957268796
 11/22  02:00:00,287.769782892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958071382,0.0,2.18958071382
 11/22  03:00:00,287.769782907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958878739,0.0,2.18958878739
 11/22  04:00:00,287.769782919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959689385,0.0,2.18959689385
 11/22  05:00:00,299.99198073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960502229,0.0,2.18960502229
 11/22  06:00:00,349.358127283,0.0,0.0,0.0,49.8407270682,199.362908273,2.19186763972,0.0,2.19186763972
 11/22  07:00:00,411.767189544,30.1145561329,0.0,0.0,49.8407270682,199.362908273,642.629953385,638.267990094,4.36196329043
 11/22  08:00:00,500.709800561,29.3258316455,0.0,0.0,149.522181205,199.362908273,351.849792888,345.288667809,6.56112507854
 11/22  09:00:00,1095.91820131,29.3258316455,17.5350495609,0.0,448.566543614,448.566543614,100.875184923,87.6968533314,13.1783315915
 11/22  10:00:00,1257.8672993,30.749898748,173.615821308,0.0,448.566543614,448.566543614,61.1281305105,45.7409237814,15.3872067291
 11/22  11:00:00,1289.33202841,35.077776746,239.579496183,0.0,448.566543614,448.566543614,38.0919020829,22.7002107449,15.391691338
 11/22  12:00:00,1340.49441428,37.3875403427,286.111142951,0.0,448.566543614,448.566543614,27.3367028648,9.69654261303,17.6401602518
 11/22  13:00:00,1283.86104392,37.1561878116,281.308225535,0.0,448.566543614,398.725816546,27.6770797731,5.54971748663,22.1273622865
 11/22  14:00:00,1299.63708896,38.3643433571,251.613575417,0.0,448.566543614,448.566543614,22.1030154356,0.0,22.1030154356
 11/22  15:00:00,1270.63385162,37.6366586245,226.159788631,0.0,448.566543614,448.566543614,13.170088942,0.0,13.170088942
 11/22  16:00:00,1266.6747497,35.4201242879,223.146409892,0.0,448.566543614,448.566543614,13.1845689857,0.0192179108771,13.1653510749
 11/22  17:00:00,1312.6960621,32.6056104535,210.068626027,0.0,448.566543614,448.566543614,22.9035108421,5.28032654481,17.6231842973
 11/22  18:00:00,1060.39705742,29.6247063682,56.5052417101,0.0,348.885089477,398.725816546,45.1110902902,36.3486080898,8.76248220043
 11/22  19:00:00,751.134196795,29.3258316455,0.0,0.0,249.203635341,299.044362409,95.4031072501,86.6566417758,8.7464654743
 11/22  20:00:00,726.715175433,29.3258316455,0.0,0.0,249.203635341,299.044362409,130.180400492,123.629226056,6.55117443631
 11/22  21:00:00,577.254301581,29.3258316455,0.0,0.0,149.522181205,249.203635341,209.758594131,203.202227903,6.55636622836
 11/22  22:00:00,552.818459941,29.3258316455,0.0,0.0,149.522181205,249.203635341,225.235534791,220.872272915,4.36326187632
 11/22  23:00:00,349.356739596,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943847238,0.0,2.18943847238
 11/22  24:00:00,299.991980551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944682527,0.0,2.18944682527
 11/23  01:00:00,237.928593699,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  02:00:00,237.928593934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864977911,0.0,2.18864977911
 11/23  03:00:00,237.928594189,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863174931,0.0,2.18863174931
 11/23  04:00:00,237.928594196,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877516798,0.0,2.18877516798
 11/23  05:00:00,250.15079189,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871681914,0.0,2.18871681914
 11/23  06:00:00,274.596575632,0.0,0.0,0.0,24.9203635341,149.522181205,2.19101816152,0.0,2.19101816152
 11/23  07:00:00,306.396645462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880535064,0.0,2.18880535064
 11/23  08:00:00,296.666374328,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874770712,0.0,2.18874770712
 11/23  09:00:00,296.666374098,0.0,0.0,0.0,24.9203635341,149.522181205,2.188810563,0.0,2.188810563
 11/23  10:00:00,304.722192667,16.6331845453,11.9102998751,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  11:00:00,437.126982585,23.3446234152,134.699686488,0.0,24.9203635341,149.522181205,2.18875243183,0.0,2.18875243183
 11/23  12:00:00,443.55399092,19.6535177001,142.865581353,0.0,24.9203635341,149.522181205,2.19040169859,0.0,2.19040169859
 11/23  13:00:00,488.27316891,23.4979865278,181.290936694,0.0,24.9203635341,149.522181205,4.36079738801,0.0,4.36079738801
 11/23  14:00:00,446.531038725,19.4853839927,147.27625787,0.0,24.9203635341,149.522181205,2.19279226734,0.0,2.19279226734
 11/23  15:00:00,474.85995318,22.7483998852,172.286133777,0.0,24.9203635341,149.522181205,2.19040260408,0.0,2.19040260408
 11/23  16:00:00,360.198901615,11.9089093655,102.634235453,0.0,24.9203635341,149.522181205,2.18879192345,0.0,2.18879192345
 11/23  17:00:00,277.087114252,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873277196,0.0,2.18873277196
 11/23  18:00:00,347.928374474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867456548,0.0,2.18867456548
 11/23  19:00:00,347.928374483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861642462,0.0,2.18861642462
 11/23  20:00:00,323.48397867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880069103,0.0,2.18880069103
 11/23  21:00:00,323.483978389,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  22:00:00,299.04097175,0.0,0.0,0.0,24.9203635341,149.522181205,4.36207528184,0.0,4.36207528184
 11/23  23:00:00,274.595187415,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882903635,0.0,2.18882903635
 11/23  24:00:00,250.15079151,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/24  01:00:00,287.769784918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956474008,0.0,2.18956474008
 11/24  02:00:00,287.769784951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957661683,0.0,2.18957661683
 11/24  03:00:00,287.769784977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958855463,0.0,2.18958855463
 11/24  04:00:00,287.769784998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960053397,0.0,2.18960053397
 11/24  05:00:00,299.991982816,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896125405,0.0,2.1896125405
 11/24  06:00:00,349.35813104,0.0,0.0,0.0,49.8407270682,199.362908273,4.36360529386,0.0,4.36360529386
 11/24  07:00:00,411.147375002,29.6599953645,0.0,0.0,49.8407270682,199.362908273,433.065280346,430.874083037,2.19119730844
 11/24  08:00:00,500.711344428,29.3258316455,0.0,0.0,149.522181205,199.362908273,363.615080075,354.874077021,8.74100305387
 11/24  09:00:00,1048.80509094,29.3258316455,0.0,0.0,448.566543614,448.566543614,155.765364138,142.588200687,13.177163451
 11/24  10:00:00,1076.80105092,29.7909728799,12.6382529549,0.0,448.566543614,448.566543614,59.9802848028,44.590669665,15.3896151378
 11/24  11:00:00,1181.68489976,33.1943613107,146.421794836,0.0,448.566543614,448.566543614,45.5342912944,30.1413740559,15.3929172385
 11/24  12:00:00,1262.88897241,36.1879109949,216.347691208,0.0,448.566543614,448.566543614,35.3392644843,17.6971916685,17.6420728157
 11/24  13:00:00,1237.21088461,35.4786774298,240.644897522,0.0,448.566543614,398.725816546,31.1798357816,9.05262458957,22.127211192
 11/24  14:00:00,1269.84619635,34.3065078482,227.810246461,0.0,448.566543614,448.566543614,23.1106981874,1.00542005583,22.1052781316
 11/24  15:00:00,1250.08602733,30.405194024,215.351409188,0.0,448.566543614,448.566543614,14.6495414004,1.47842549565,13.1711159047
 11/24  16:00:00,1239.23205788,30.7337947793,205.854854488,0.0,448.566543614,448.566543614,17.8069426537,4.64045108666,13.166491567
 11/24  17:00:00,1244.50322293,30.6799558925,147.494792917,0.0,448.566543614,448.566543614,37.8964051024,20.2729868947,17.6234182076
 11/24  18:00:00,1068.14093315,29.3258316455,54.0274662065,0.0,348.885089477,398.725816546,71.5573025031,62.7944905421,8.76281196099
 11/24  19:00:00,828.899281997,29.3258316455,28.9469850619,0.0,249.203635341,299.044362409,108.461485054,99.7146059952,8.74687905849
 11/24  20:00:00,758.41747701,29.3258316455,6.39133370318,0.0,249.203635341,299.044362409,135.15502491,128.603566109,6.55145880009
 11/24  21:00:00,577.250216427,29.3258316455,0.0,0.0,149.522181205,249.203635341,208.453314231,201.897541583,6.55577264734
 11/24  22:00:00,574.004324749,29.3258316455,0.012825334351,0.0,149.522181205,249.203635341,232.210601885,227.847131755,4.36347012963
 11/24  23:00:00,349.356741711,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954248277,0.0,2.18954248277
 11/24  24:00:00,299.991982667,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895546365,0.0,2.1895546365
 11/25  01:00:00,237.929058887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957005061,0.0,2.18957005061
 11/25  02:00:00,237.92905892,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958392791,0.0,2.18958392791
 11/25  03:00:00,237.929058946,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959784679,0.0,2.18959784679
 11/25  04:00:00,237.929058967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961179231,0.0,2.18961179231
 11/25  05:00:00,250.151256786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962575345,0.0,2.18962575345
 11/25  06:00:00,274.59704167,0.0,0.0,0.0,24.9203635341,149.522181205,2.19190301822,0.0,2.19190301822
 11/25  07:00:00,414.390965322,29.7764814571,0.000291356271135,0.0,49.8407270682,199.362908273,378.63746409,374.275418613,4.36204547629
 11/25  08:00:00,432.757708244,29.3258316455,0.00326282767479,0.0,49.8407270682,199.362908273,329.43221156,325.064186247,4.36802531319
 11/25  09:00:00,727.205432224,29.3258316455,35.3297499851,0.0,249.203635341,249.203635341,206.797069184,202.422582726,4.37448645812
 11/25  10:00:00,835.825638916,29.3258316455,154.090931217,0.0,249.203635341,249.203635341,146.391778254,137.64432667,8.74745158349
 11/25  11:00:00,842.031025082,29.3258316455,204.257748057,0.0,249.203635341,249.203635341,66.4883951568,57.7467842442,8.74161091266
 11/25  12:00:00,868.517587778,29.4411276007,226.206699386,0.0,249.203635341,249.203635341,56.6879519616,47.9343967047,8.75355525688
 11/25  13:00:00,887.070248543,29.3258316455,243.100564782,0.0,249.203635341,249.203635341,65.4464568863,56.7018718483,8.74458503798
 11/25  14:00:00,878.221029206,29.3258316455,238.014840616,0.0,249.203635341,249.203635341,93.2347136041,86.67332735,6.56138625411
 11/25  15:00:00,603.829630455,29.3258316455,218.001418076,0.0,74.7610906023,174.442544739,164.821560548,158.269502773,6.55205777488
 11/25  16:00:00,591.289563247,29.3258316455,207.134336934,0.0,74.7610906023,174.442544739,183.739710216,179.368293792,4.37141642394
 11/25  17:00:00,654.208092106,29.3258316455,204.030299039,0.0,74.7610906023,174.442544739,250.088709224,243.539587309,6.54912191528
 11/25  18:00:00,621.151864824,29.3258316455,176.00113111,0.0,24.9203635341,149.522181205,312.482514623,310.29164385,2.1908707736
 11/25  19:00:00,347.92976599,0.0,0.0,0.0,24.9203635341,149.522181205,4.36206069087,0.0,4.36206069087
 11/25  20:00:00,323.485370124,0.0,0.0,0.0,24.9203635341,149.522181205,2.19118794608,0.0,2.19118794608
 11/25  21:00:00,323.485369728,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102675779,0.0,2.19102675779
 11/25  22:00:00,299.04190125,0.0,0.0,0.0,24.9203635341,149.522181205,4.36516918135,0.0,4.36516918135
 11/25  23:00:00,274.595652329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936874487,0.0,2.18936874487
 11/25  24:00:00,250.151256719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938306085,0.0,2.18938306085
 11/26  01:00:00,237.928596619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874415355,0.0,2.18874415355
 11/26  02:00:00,237.928596523,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869104431,0.0,2.18869104431
 11/26  03:00:00,237.928596294,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863804173,0.0,2.18863804173
 11/26  04:00:00,237.92859624,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  05:00:00,250.150794313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882822549,0.0,2.18882822549
 11/26  06:00:00,274.596580627,0.0,0.0,0.0,24.9203635341,149.522181205,4.36199018863,0.0,4.36199018863
 11/26  07:00:00,306.396647621,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  08:00:00,296.666376783,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879443661,0.0,2.18879443661
 11/26  09:00:00,296.66637695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882266409,0.0,2.18882266409
 11/26  10:00:00,282.203740441,0.967853759822,0.775607186265,0.0,24.9203635341,149.522181205,2.18876978026,0.0,2.18876978026
 11/26  11:00:00,351.648264446,20.4092502485,58.2584376562,0.0,24.9203635341,149.522181205,2.18881462557,0.0,2.18881462557
 11/26  12:00:00,416.843115272,19.2956565002,120.053153166,0.0,24.9203635341,149.522181205,2.1904302253,0.0,2.1904302253
 11/26  13:00:00,472.782166204,23.5242750937,169.260948649,0.0,24.9203635341,149.522181205,2.1904109719,0.0,2.1904109719
 11/26  14:00:00,444.801142819,19.4835982692,146.615539721,0.0,24.9203635341,149.522181205,4.36554324054,0.0,4.36554324054
 11/26  15:00:00,473.620323807,23.4736336857,171.07309945,0.0,24.9203635341,149.522181205,2.19038416664,0.0,2.19038416664
 11/26  16:00:00,362.345802227,16.6528288285,80.4023425777,0.0,24.9203635341,149.522181205,2.18883038801,0.0,2.18883038801
 11/26  17:00:00,277.08711665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879810173,0.0,2.18879810173
 11/26  18:00:00,347.928376453,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  19:00:00,347.928376501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880518501,0.0,2.18880518501
 11/26  20:00:00,323.48398114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875241577,0.0,2.18875241577
 11/26  21:00:00,323.483981275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869965867,0.0,2.18869965867
 11/26  22:00:00,299.040975799,0.0,0.0,0.0,24.9203635341,149.522181205,2.19110332583,0.0,2.19110332583
 11/26  23:00:00,274.59519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880083955,0.0,2.18880083955
 11/26  24:00:00,250.15079451,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874809759,0.0,2.18874809759
 11/27  01:00:00,288.886552801,1.11350153998,0.0,0.0,24.9203635341,199.362908273,6.63050806678,4.44091599283,2.18959207395
 11/27  02:00:00,289.631651684,1.85583589996,0.0,0.0,24.9203635341,199.362908273,10.3924430663,8.20307131949,2.18937174679
 11/27  03:00:00,289.259143306,1.48466871997,0.0,0.0,24.9203635341,199.362908273,8.5672309766,6.37764274222,2.18958823438
 11/27  04:00:00,289.634005602,1.85583589996,0.0,0.0,24.9203635341,199.362908273,13.5951184759,11.4057107706,2.18940770529
 11/27  05:00:00,301.486271802,1.48466871997,0.0,0.0,24.9203635341,199.362908273,15.2740449357,13.0848713628,2.18917357288
 11/27  06:00:00,351.231628157,1.85583589996,0.0,0.0,49.8407270682,199.362908273,28.3717242272,24.0082833597,4.36344086759
 11/27  07:00:00,419.940789802,29.3258316455,0.0,0.0,49.8407270682,199.362908273,1137.25989426,1135.06928164,2.19061261576
 11/27  08:00:00,501.341866459,29.3258316455,0.0,0.0,149.522181205,199.362908273,995.68311177,989.122594677,6.560517093
 11/27  09:00:00,1048.87263723,29.3258316455,0.0,0.0,448.566543614,448.566543614,197.214754167,181.841743119,15.3730110479
 11/27  10:00:00,1083.04500861,29.6283827725,28.4667294163,0.0,448.566543614,448.566543614,108.375302846,92.9851120346,15.3901908113
 11/27  11:00:00,1194.83308533,32.5079003236,160.10223516,0.0,448.566543614,448.566543614,77.4421173708,62.0466970951,15.3954202757
 11/27  12:00:00,1245.03124232,34.9367531951,204.131888171,0.0,448.566543614,448.566543614,70.655967378,53.0148535889,17.6411137891
 11/27  13:00:00,1212.41159097,35.5220948064,218.566603848,0.0,448.566543614,398.725816546,73.6517542238,51.5223121607,22.1294420631
 11/27  14:00:00,1277.60929157,35.3853033948,231.815878507,0.0,448.566543614,448.566543614,31.1733080585,9.06837243975,22.1049356188
 11/27  15:00:00,1272.78447844,32.6807754201,231.439133307,0.0,448.566543614,448.566543614,21.0947021118,7.92651764696,13.1681844648
 11/27  16:00:00,1251.58744853,30.5065855756,216.738295784,0.0,448.566543614,448.566543614,27.3139907181,14.150201613,13.1637891051
 11/27  17:00:00,1163.65397382,29.3258316455,80.5074022885,0.0,448.566543614,448.566543614,50.1875070538,34.7672293035,15.4202777503
 11/27  18:00:00,950.524853108,29.3258316455,0.0,0.0,348.885089477,398.725816546,113.1274312,102.17761153,10.9498196701
 11/27  19:00:00,751.229841112,29.3258316455,0.0,0.0,249.203635341,299.044362409,191.839116288,183.090760339,8.74835594923
 11/27  20:00:00,726.824838666,29.3258316455,0.0,0.0,249.203635341,299.044362409,242.007054569,235.45454383,6.55251073809
 11/27  21:00:00,577.382284268,29.3258316455,0.0,0.0,149.522181205,249.203635341,339.196527064,332.639419392,6.55710767236
 11/27  22:00:00,552.9967076,29.3258316455,0.0,0.0,149.522181205,249.203635341,413.452029229,411.260051748,2.19197748119
 11/27  23:00:00,349.356745078,0.0,0.0,0.0,49.8407270682,199.362908273,4.3589987281,0.0,4.3589987281
 11/27  24:00:00,299.991985926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937792684,0.0,2.18937792684
 11/28  01:00:00,287.769789119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939931023,0.0,2.18939931023
 11/28  02:00:00,287.769789098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941916942,0.0,2.18941916942
 11/28  03:00:00,287.769789085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943905506,0.0,2.18943905506
 11/28  04:00:00,289.261298852,1.48466871997,0.0,0.0,24.9203635341,199.362908273,10.3260970389,8.13648861072,2.18960842821
 11/28  05:00:00,301.859762703,1.85583589996,0.0,0.0,24.9203635341,199.362908273,16.3996333039,14.2101544621,2.18947884177
 11/28  06:00:00,350.855436254,1.48466871997,0.0,0.0,49.8407270682,199.362908273,17.2334982743,15.0417283505,2.1917699238
 11/28  07:00:00,419.862865866,29.3258316455,0.0,0.0,49.8407270682,199.362908273,950.217740608,948.026565801,2.1911748073
 11/28  08:00:00,501.199939115,29.3258316455,0.0,0.0,149.522181205,199.362908273,819.410538033,810.66855809,8.74197994363
 11/28  09:00:00,1048.88794234,29.3258316455,0.0,0.0,448.566543614,448.566543614,207.634104581,194.454813395,13.1792911852
 11/28  10:00:00,1012.35231377,29.5606839494,0.0,0.0,448.566543614,448.566543614,104.038247181,88.6481306871,15.3901164941
 11/28  11:00:00,1155.89856538,32.0595619964,123.145443591,0.0,448.566543614,448.566543614,65.6193253464,50.2251670709,15.3941582755
 11/28  12:00:00,1247.36956644,35.2722639068,204.868689936,0.0,448.566543614,448.566543614,56.1159316432,38.4717241865,17.6442074567
 11/28  13:00:00,1219.27575488,35.5873118897,224.427124058,0.0,448.566543614,398.725816546,61.745801275,37.403563911,24.342237364
 11/28  14:00:00,1267.18997285,35.2852207279,224.161498537,0.0,448.566543614,448.566543614,27.883677495,7.98603906447,19.8976384305
 11/28  15:00:00,1260.82697681,34.5873325722,219.434631906,0.0,448.566543614,448.566543614,21.1528078413,7.97803248425,13.174775357
 11/28  16:00:00,1250.08567997,32.0865276835,213.64819571,0.0,448.566543614,448.566543614,24.5957196334,11.425278547,13.1704410865
 11/28  17:00:00,1206.77145297,29.4540468103,112.174025422,0.0,448.566543614,448.566543614,43.0651764917,25.4382598791,17.6269166126
 11/28  18:00:00,960.718094634,29.3258316455,0.00087641745296,0.0,348.885089477,398.725816546,87.4719031707,76.5220529977,10.949850173
 11/28  19:00:00,751.21304432,29.3258316455,0.0,0.0,249.203635341,299.044362409,168.873953003,160.126076379,8.74787662449
 11/28  20:00:00,726.819874362,29.3258316455,0.0,0.0,249.203635341,299.044362409,228.775629269,224.401044983,4.37458428574
 11/28  21:00:00,577.375315327,29.3258316455,0.0,0.0,149.522181205,249.203635341,326.160894743,317.425782194,8.73511254893
 11/28  22:00:00,552.981522341,29.3258316455,0.0,0.0,149.522181205,249.203635341,388.4120521,386.220301622,2.19175047784
 11/28  23:00:00,349.3567458,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954938404,0.0,2.18954938404
 11/28  24:00:00,299.991986746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956923391,0.0,2.18956923391
 11/29  01:00:00,287.769790006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959143215,0.0,2.18959143215
 11/29  02:00:00,287.769790042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961291859,0.0,2.18961291859
 11/29  03:00:00,287.769790072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963444476,0.0,2.18963444476
 11/29  04:00:00,287.769790098,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892318675,0.0,2.1892318675
 11/29  05:00:00,299.991987874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938129055,0.0,2.18938129055
 11/29  06:00:00,349.358139812,0.0,0.0,0.0,49.8407270682,199.362908273,4.36396892865,0.0,4.36396892865
 11/29  07:00:00,421.179732563,29.3473817655,5.10997875149e-05,0.0,49.8407270682,199.362908273,558.901584968,556.710474786,2.19111018198
 11/29  08:00:00,500.794758348,29.3258316455,0.0,0.0,149.522181205,199.362908273,429.109125571,420.367682162,8.74144340869
 11/29  09:00:00,1048.87514541,29.3258316455,0.0,0.0,448.566543614,448.566543614,228.904063167,215.727987918,13.1760752489
 11/29  10:00:00,1012.19273758,29.3258316455,0.0,0.0,448.566543614,448.566543614,212.702770398,197.313048946,15.3897214526
 11/29  11:00:00,963.270733677,29.3258316455,0.0,0.0,448.566543614,448.566543614,172.945131188,157.550928637,15.3942025514
 11/29  12:00:00,1048.48263534,29.3258316455,32.8824085126,0.0,448.566543614,448.566543614,131.188342306,113.546257988,17.6420843173
 11/29  13:00:00,1122.8041915,29.3258316455,142.197302624,0.0,448.566543614,398.725816546,133.692311063,111.56136492,22.1309461433
 11/29  14:00:00,1229.54163193,29.3258316455,196.322820196,0.0,448.566543614,448.566543614,117.999574865,95.8914597161,22.108115149
 11/29  15:00:00,1239.87885612,29.3258316455,205.851121114,0.0,448.566543614,448.566543614,80.1612676284,66.9887558455,13.172511783
 11/29  16:00:00,1239.50494575,29.3258316455,206.69016453,0.0,448.566543614,448.566543614,38.0970614436,24.9270230211,13.1700384225
 11/29  17:00:00,1237.06362752,29.3258316455,141.388565328,0.0,448.566543614,448.566543614,68.2963908589,50.6709434213,17.6254474376
 11/29  18:00:00,1097.30145582,29.3258316455,81.907259869,0.0,348.885089477,398.725816546,147.903518355,136.955392857,10.9481254982
 11/29  19:00:00,894.216557636,29.3258316455,78.1436500249,0.0,249.203635341,299.044362409,200.846093313,194.280095244,6.56599806845
 11/29  20:00:00,868.934127622,29.3258316455,77.294411191,0.0,249.203635341,299.044362409,220.20399452,213.652116555,6.55187796464
 11/29  21:00:00,719.252272236,29.3258316455,77.0970689548,0.0,149.522181205,249.203635341,269.407143974,262.8509365,6.55620747343
 11/29  22:00:00,662.693321599,29.3258316455,48.9640659062,0.0,149.522181205,249.203635341,289.628620432,285.265184942,4.36343548952
 11/29  23:00:00,349.356747102,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938627834,0.0,2.18938627834
 11/29  24:00:00,299.991987935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940827015,0.0,2.18940827015
 11/30  01:00:00,287.769791105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943284683,0.0,2.18943284683
 11/30  02:00:00,287.769791081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945644303,0.0,2.18945644303
 11/30  03:00:00,287.769791068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948006444,0.0,2.18948006444
 11/30  04:00:00,287.769791063,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895036973,0.0,2.1895036973
 11/30  05:00:00,299.991988866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952733149,0.0,2.18952733149
 11/30  06:00:00,349.358141,0.0,0.0,0.0,49.8407270682,199.362908273,2.19196836288,0.0,2.19196836288
 11/30  07:00:00,419.523746544,29.495102469,0.0,0.0,49.8407270682,199.362908273,431.805048051,427.44274695,4.36230110085
 11/30  08:00:00,506.906999833,29.3258316455,0.000765124153066,0.0,149.522181205,199.362908273,330.163669455,323.602493759,6.56117569585
 11/30  09:00:00,1054.19854735,29.3258316455,0.000831921955629,0.0,448.566543614,448.566543614,171.902890504,156.531205306,15.3716851984
 11/30  10:00:00,1053.87820726,29.3258316455,11.1031742193,0.0,448.566543614,448.566543614,95.3051799355,81.5879582274,13.7172217081
 11/30  11:00:00,1141.59391319,30.1242425847,112.784944649,0.0,448.566543614,448.566543614,48.227586346,31.3725327645,16.8550535816
 11/30  12:00:00,1235.2590424,33.0258589512,197.179270527,0.0,448.566543614,448.566543614,42.7787934832,24.9223617914,17.8564316918
 11/30  13:00:00,1219.98384742,34.7119912064,224.396442955,0.0,448.566543614,398.725816546,43.502992521,21.3714460791,22.1315464419
 11/30  14:00:00,1297.74069506,35.1058204305,249.235514358,0.0,448.566543614,448.566543614,22.9616650507,0.854089217832,22.1075758329
 11/30  15:00:00,1290.26725111,33.5648581923,245.819578158,0.0,448.566543614,448.566543614,14.87642222,1.70673386438,13.1696883556
 11/30  16:00:00,1262.9349856,31.6977921262,224.803232401,0.0,448.566543614,448.566543614,20.7771314313,7.61161614638,13.1655152849
 11/30  17:00:00,1265.02506754,30.241172755,167.629213641,0.0,448.566543614,448.566543614,41.6006710126,23.9755293282,17.6251416844
 11/30  18:00:00,1030.02835766,29.3258316455,28.4530826323,0.0,348.885089477,398.725816546,68.2877597762,59.5244582503,8.76330152591
 11/30  19:00:00,751.148616711,29.3258316455,0.0,0.0,249.203635341,299.044362409,116.840742601,108.093296705,8.74744589611
 11/30  20:00:00,726.721121104,29.3258316455,0.0,0.0,249.203635341,299.044362409,141.175749846,134.624666251,6.55108359495
 11/30  21:00:00,577.25103549,29.3258316455,0.0,0.0,149.522181205,249.203635341,210.071027306,203.515589507,6.55543779895
 11/30  22:00:00,575.68491619,29.3258316455,0.0136686839212,0.0,149.522181205,249.203635341,242.966773095,238.602943267,4.36382982837
 11/30  23:00:00,349.356747879,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942589869,0.0,2.18942589869
 11/30  24:00:00,299.991988786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944970175,0.0,2.18944970175
 12/01  01:00:00,287.769791995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947634931,0.0,2.18947634931
 12/01  02:00:00,287.769792006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950176601,0.0,2.18950176601
 12/01  03:00:00,287.769792019,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895272069,0.0,2.1895272069
 12/01  04:00:00,287.769792035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955265789,0.0,2.18955265789
 12/01  05:00:00,299.991989854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957810863,0.0,2.18957810863
 12/01  06:00:00,349.358142124,0.0,0.0,0.0,49.8407270682,199.362908273,2.19172605911,0.0,2.19172605911
 12/01  07:00:00,619.651931454,30.0716312124,142.633916473,0.0,49.8407270682,199.362908273,284.963303648,280.60083808,4.36246556794
 12/01  08:00:00,729.838580559,29.3258316455,162.333034494,0.0,149.522181205,199.362908273,262.848316376,256.286776075,6.56154030159
 12/01  09:00:00,1288.82087299,29.3258316455,173.14472362,0.0,448.566543614,448.566543614,142.568800324,127.192810528,15.3759897962
 12/01  10:00:00,1333.15857775,29.3258316455,249.393635511,0.0,448.566543614,448.566543614,78.3876097141,65.1960014383,13.1916082759
 12/01  11:00:00,1303.18410841,29.3311663479,264.716331786,0.0,448.566543614,448.566543614,31.526558045,16.1296145167,15.3969435283
 12/01  12:00:00,1312.29027308,30.934149169,272.194849815,0.0,448.566543614,448.566543614,27.7447299128,7.89592876064,19.8488011522
 12/01  13:00:00,1270.20072307,30.7307475317,280.135186785,0.0,448.566543614,398.725816546,26.5325854177,4.39933326337,22.1332521543
 12/01  14:00:00,1330.87578027,33.0334180246,285.413460133,0.0,448.566543614,448.566543614,22.5578257063,0.451728450492,22.1060972558
 12/01  15:00:00,1340.18939858,35.2772427606,288.322818944,0.0,448.566543614,448.566543614,13.7011453942,0.529311551042,13.1718338432
 12/01  16:00:00,1329.83367805,35.3357573216,284.206943142,0.0,448.566543614,448.566543614,15.722556911,2.55764728316,13.1649096278
 12/01  17:00:00,1377.61881152,31.8132526229,275.379058673,0.0,448.566543614,448.566543614,32.6323029686,15.0079548635,17.6243481051
 12/01  18:00:00,1211.00563415,29.3351039866,193.97836929,0.0,348.885089477,398.725816546,45.2468848641,36.4837016502,8.76318321391
 12/01  19:00:00,927.906816256,29.3258316455,111.903622842,0.0,249.203635341,299.044362409,85.1287070684,76.3815597636,8.74714730477
 12/01  20:00:00,858.20971506,29.3258316455,67.8709776223,0.0,249.203635341,299.044362409,104.889387718,98.3376925092,6.5516952093
 12/01  21:00:00,600.691963523,29.3258316455,2.9253961344,0.0,149.522181205,249.203635341,183.229157459,176.672980412,6.55617704644
 12/01  22:00:00,552.804378944,29.3258316455,0.0,0.0,149.522181205,249.203635341,213.722466509,209.358773733,4.36369277619
 12/01  23:00:00,349.356748861,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896547217,0.0,2.1896547217
 12/01  24:00:00,299.991989786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938310096,0.0,2.18938310096
 12/02  01:00:00,237.929065897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941168905,0.0,2.18941168905
 12/02  02:00:00,237.929065893,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943905078,0.0,2.18943905078
 12/02  03:00:00,237.929065897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946643161,0.0,2.18946643161
 12/02  04:00:00,237.929065906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949381812,0.0,2.18949381812
 12/02  05:00:00,250.151263721,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952120047,0.0,2.18952120047
 12/02  06:00:00,274.597053088,0.0,0.0,0.0,24.9203635341,149.522181205,2.19167343085,0.0,2.19167343085
 12/02  07:00:00,419.793315843,29.7052316934,0.0,0.0,49.8407270682,199.362908273,523.731980844,519.369535292,4.36244555279
 12/02  08:00:00,400.988653908,29.3258316455,0.0,0.0,49.8407270682,199.362908273,316.075843653,311.707230057,4.36861359537
 12/02  09:00:00,650.057417982,29.3258316455,0.0,0.0,249.203635341,249.203635341,134.539350386,127.98673282,6.55261756617
 12/02  10:00:00,711.415734284,29.3273459232,54.8670627679,0.0,249.203635341,249.203635341,81.985888864,75.4200585494,6.56583031457
 12/02  11:00:00,829.768278622,29.3258316455,194.923615535,0.0,249.203635341,249.203635341,71.9135119116,63.1710108106,8.74250110091
 12/02  12:00:00,922.664441635,29.8552900869,285.782658555,0.0,249.203635341,249.203635341,77.3105720903,68.5553622203,8.75520987
 12/02  13:00:00,948.597433586,32.5767793256,306.948289095,0.0,249.203635341,249.203635341,65.4570491222,56.7122502918,8.74479883035
 12/02  14:00:00,959.428210004,33.5037285645,314.073473022,0.0,249.203635341,249.203635341,29.4876637645,22.9264108456,6.5612529189
 12/02  15:00:00,706.936778691,31.6613038246,314.911519938,0.0,74.7610906023,174.442544739,45.3420807025,38.7900955751,6.55198512734
 12/02  16:00:00,694.044513329,29.7401913231,307.048448402,0.0,74.7610906023,174.442544739,62.018378546,55.4711204758,6.54725807021
 12/02  17:00:00,611.005450176,29.3258316455,163.459524447,0.0,74.7610906023,174.442544739,110.994780614,106.621300191,4.37348042351
 12/02  18:00:00,485.812244273,29.3258316455,45.386019397,0.0,24.9203635341,149.522181205,215.139295675,210.777091162,4.36220451242
 12/02  19:00:00,347.929775513,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087907954,0.0,2.19087907954
 12/02  20:00:00,323.485379651,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113380609,0.0,2.19113380609
 12/02  21:00:00,323.485380451,0.0,0.0,0.0,24.9203635341,149.522181205,4.36222463326,0.0,4.36222463326
 12/02  22:00:00,299.041913435,0.0,0.0,0.0,24.9203635341,149.522181205,2.19250272659,0.0,2.19250272659
 12/02  23:00:00,274.595659452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956625648,0.0,2.18956625648
 12/02  24:00:00,250.151263853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959364307,0.0,2.18959364307
 12/03  01:00:00,237.928601961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882157012,0.0,2.18882157012
 12/03  02:00:00,237.92860217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878073679,0.0,2.18878073679
 12/03  03:00:00,237.928602278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874000456,0.0,2.18874000456
 12/03  04:00:00,237.928602278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869935645,0.0,2.18869935645
 12/03  05:00:00,250.150799962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865877963,0.0,2.18865877963
 12/03  06:00:00,274.596589825,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100747038,0.0,2.19100747038
 12/03  07:00:00,314.940320137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878676667,0.0,2.18878676667
 12/03  08:00:00,296.666382371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886915952,0.0,2.18886915952
 12/03  09:00:00,296.666382073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870563075,0.0,2.18870563075
 12/03  10:00:00,259.999788608,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  11:00:00,240.729262741,2.17838897955,21.4583264831,0.0,24.9203635341,149.522181205,2.18866515456,0.0,2.18866515456
 12/03  12:00:00,534.074619875,22.7311808783,232.8779419,0.0,24.9203635341,149.522181205,2.19045250532,0.0,2.19045250532
 12/03  13:00:00,512.978145439,19.7840407664,206.882284159,0.0,24.9203635341,149.522181205,4.36093404038,0.0,4.36093404038
 12/03  14:00:00,577.529796858,23.6745712653,262.989239992,0.0,24.9203635341,149.522181205,2.1928529646,0.0,2.1928529646
 12/03  15:00:00,536.293175971,19.7039433066,228.961850389,0.0,24.9203635341,149.522181205,4.36089507853,0.0,4.36089507853
 12/03  16:00:00,573.274777278,23.3324573984,261.897896732,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  17:00:00,414.728802516,9.9240911379,99.0688903441,0.0,24.9203635341,149.522181205,2.18885349456,0.0,2.18885349456
 12/03  18:00:00,347.928382494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886096718,0.0,2.18886096718
 12/03  19:00:00,347.928382503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882047995,0.0,2.18882047995
 12/03  20:00:00,323.483986795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878000061,0.0,2.18878000061
 12/03  21:00:00,323.483986574,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873953506,0.0,2.18873953506
 12/03  22:00:00,299.040985668,0.0,0.0,0.0,24.9203635341,149.522181205,2.1912466507,0.0,2.1912466507
 12/03  23:00:00,274.595195545,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886713015,0.0,2.18886713015
 12/03  24:00:00,250.150799748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882660196,0.0,2.18882660196
 12/04  01:00:00,287.769794881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960874655,0.0,2.18960874655
 12/04  02:00:00,287.769794935,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896395506,0.0,2.1896395506
 12/04  03:00:00,287.769794983,0.0,0.0,0.0,24.9203635341,199.362908273,2.189670372,0.0,2.189670372
 12/04  04:00:00,287.769794966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940327944,0.0,2.18940327944
 12/04  05:00:00,300.364482883,0.371167179993,0.0,0.0,24.9203635341,199.362908273,3.97840905371,1.78897458031,2.18943447339
 12/04  06:00:00,350.847636299,1.48466871997,0.0,0.0,49.8407270682,199.362908273,8.71108435892,6.51903185803,2.19205250088
 12/04  07:00:00,419.640598888,29.3258316455,0.0,0.0,49.8407270682,199.362908273,799.764838099,795.402461021,4.36237707809
 12/04  08:00:00,500.880999397,29.3258316455,0.0,0.0,149.522181205,199.362908273,562.261470086,555.700164412,6.56130567447
 12/04  09:00:00,1048.81404059,29.3258316455,0.0,0.0,448.566543614,448.566543614,159.922388373,146.740563952,13.1818244204
 12/04  10:00:00,1012.36163369,29.5936754911,0.0,0.0,448.566543614,448.566543614,93.2830356221,77.8914862222,15.3915493999
 12/04  11:00:00,1152.10360965,32.2118730732,119.687563738,0.0,448.566543614,448.566543614,68.7049421197,53.310592568,15.3943495517
 12/04  12:00:00,1305.62558681,34.3297956674,265.901425135,0.0,448.566543614,448.566543614,68.4584872514,48.608494114,19.8499931373
 12/04  13:00:00,1276.86366799,34.4833177865,286.346954706,0.0,448.566543614,398.725816546,73.5232918537,51.3905230911,22.1327687626
 12/04  14:00:00,1329.28526974,34.6315298806,288.415878754,0.0,448.566543614,448.566543614,35.6472867411,13.5373988912,22.1098878499
 12/04  15:00:00,1324.95727588,33.2018033432,284.924642246,0.0,448.566543614,448.566543614,24.8461775576,11.6754129829,13.1707645747
 12/04  16:00:00,1195.15298046,30.9897711836,163.175939794,0.0,448.566543614,448.566543614,32.6177943386,19.4509240489,13.1668702897
