Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/04  17:00:00,1080.81195711,29.3343135884,10.3546426233,0.0,448.566543614,448.566543614,53.8162288471,36.1897705686,17.6264582785
 12/04  18:00:00,950.494932741,29.3258316455,0.0,0.0,348.885089477,398.725816546,88.1354812957,79.3716668,8.76381449569
 12/04  19:00:00,751.166687649,29.3258316455,0.0,0.0,249.203635341,299.044362409,135.867205932,127.118477243,8.74872868846
 12/04  20:00:00,726.737173931,29.3258316455,0.0,0.0,249.203635341,299.044362409,157.046020345,150.493967097,6.55205324846
 12/04  21:00:00,577.263413306,29.3258316455,0.0,0.0,149.522181205,249.203635341,219.404293269,212.84779387,6.55649939896
 12/04  22:00:00,552.837753195,29.3258316455,0.0,0.0,149.522181205,249.203635341,248.315892883,243.952297461,4.36359542168
 12/04  23:00:00,349.356751943,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946634637,0.0,2.18946634637
 12/04  24:00:00,299.991992803,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894975512,0.0,2.1894975512
 12/05  01:00:00,287.769795945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953122828,0.0,2.18953122828
 12/05  02:00:00,287.769795938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956395382,0.0,2.18956395382
 12/05  03:00:00,287.769795941,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895966905,0.0,2.1895966905
 12/05  04:00:00,287.769795953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962942518,0.0,2.18962942518
 12/05  05:00:00,299.991993774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966214823,0.0,2.18966214823
 12/05  06:00:00,349.358148923,0.0,0.0,0.0,49.8407270682,199.362908273,4.36340614374,0.0,4.36340614374
 12/05  07:00:00,419.671259242,29.5709266099,0.0,0.0,49.8407270682,199.362908273,518.305583077,516.114338019,2.1912450582
 12/05  08:00:00,500.765187263,29.3258316455,0.0,0.0,149.522181205,199.362908273,427.6192789,421.05840564,6.56087325993
 12/05  09:00:00,1048.84583974,29.3258316455,0.0,0.0,448.566543614,448.566543614,209.718455462,194.348602282,15.3698531796
 12/05  10:00:00,1056.66601284,29.3258316455,13.2755083327,0.0,448.566543614,448.566543614,76.6103509575,61.2191540986,15.3911968589
 12/05  11:00:00,1211.91427737,29.3258316455,177.451938818,0.0,448.566543614,448.566543614,52.4438674609,37.0475126154,15.3963548455
 12/05  12:00:00,1318.24557988,30.1661163056,273.041261523,0.0,448.566543614,448.566543614,37.6467342855,20.0002645092,17.6464697763
 12/05  13:00:00,1304.38898952,32.6010424939,304.629102848,0.0,448.566543614,398.725816546,30.7450012888,8.61160728593,22.1333940029
 12/05  14:00:00,1370.85644241,33.071257986,322.994953913,0.0,448.566543614,448.566543614,22.6825349857,0.57193150428,22.1106034814
 12/05  15:00:00,1365.8428116,32.7723056662,321.49656199,0.0,448.566543614,448.566543614,14.0600546074,0.885118318679,13.1749362888
 12/05  16:00:00,1355.91789608,31.4448485992,316.197075771,0.0,448.566543614,448.566543614,19.5500060224,6.37889210809,13.1711139143
 12/05  17:00:00,1410.51731294,30.2528949536,309.495596106,0.0,448.566543614,448.566543614,37.0558263193,19.426252041,17.6295742783
 12/05  18:00:00,1293.9429349,29.3258316455,274.886377146,0.0,348.885089477,398.725816546,49.6479508704,38.6968101642,10.9511407062
 12/05  19:00:00,1106.31494711,29.3258316455,284.701139107,0.0,249.203635341,299.044362409,78.4238573959,69.6760153654,8.74784203057
 12/05  20:00:00,1074.99771965,29.3258316455,278.531215689,0.0,249.203635341,299.044362409,90.5060535075,83.9547261106,6.55132739686
 12/05  21:00:00,922.488961643,29.3258316455,276.327684238,0.0,149.522181205,249.203635341,136.492091773,129.935977797,6.55611397637
 12/05  22:00:00,836.691287614,29.3258316455,216.692089426,0.0,149.522181205,249.203635341,161.02284736,158.830773738,2.1920736227
 12/05  23:00:00,349.356752912,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956895102,0.0,2.18956895102
 12/05  24:00:00,299.99199373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960088849,0.0,2.18960088849
 12/06  01:00:00,287.769796907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963570258,0.0,2.18963570258
 12/06  02:00:00,287.769796933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967007315,0.0,2.18967007315
 12/06  03:00:00,287.769796928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940592333,0.0,2.18940592333
 12/06  04:00:00,287.76979689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944070101,0.0,2.18944070101
 12/06  05:00:00,299.991994674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947545983,0.0,2.18947545983
 12/06  06:00:00,349.358150194,0.0,0.0,0.0,49.8407270682,199.362908273,4.36392127838,0.0,4.36392127838
 12/06  07:00:00,555.812063588,30.2498405896,72.1218050419,0.0,49.8407270682,199.362908273,276.680526999,274.489374859,2.19115213955
 12/06  08:00:00,608.617514622,29.3258316455,45.1393376313,0.0,149.522181205,199.362908273,254.395948081,245.654356716,8.74159136544
 12/06  09:00:00,1239.75858832,29.3258316455,125.627387053,0.0,448.566543614,448.566543614,93.5310429548,80.3511379902,13.1799049646
 12/06  10:00:00,1362.03472582,29.3258316455,280.517557943,0.0,448.566543614,448.566543614,86.3858003641,70.996321734,15.3894786301
 12/06  11:00:00,1339.23982443,29.3258316455,304.876215637,0.0,448.566543614,448.566543614,64.9386826457,49.5419988206,15.3966838251
 12/06  12:00:00,1356.18714345,29.3258316455,316.617564168,0.0,448.566543614,448.566543614,61.4979647322,41.6484588659,19.8495058663
 12/06  13:00:00,1322.71480585,29.3258316455,330.388819724,0.0,448.566543614,398.725816546,74.9585136554,52.8223643269,22.1361493284
 12/06  14:00:00,1381.46621321,29.3258316455,337.623247585,0.0,448.566543614,448.566543614,36.796893543,16.8952364664,19.9016570766
 12/06  15:00:00,1383.61179985,29.5358083587,340.059039359,0.0,448.566543614,448.566543614,21.897982498,6.53335032369,15.3646321743
 12/06  16:00:00,1372.88266203,30.2324837459,331.25965304,0.0,448.566543614,448.566543614,21.7124485085,8.5469166915,13.165531817
 12/06  17:00:00,1426.24619443,30.6247698242,321.27421542,0.0,448.566543614,448.566543614,35.0670287372,17.4413431408,17.6256855963
 12/06  18:00:00,1338.18180689,29.3258316455,314.605227128,0.0,348.885089477,398.725816546,56.232089305,47.4682740299,8.76381527508
 12/06  19:00:00,1139.76753147,29.3258316455,315.004913351,0.0,249.203635341,299.044362409,121.032984001,112.28493272,8.74805128092
 12/06  20:00:00,1117.7288955,29.3258316455,317.135168891,0.0,249.203635341,299.044362409,141.631906426,135.080345634,6.55156079172
 12/06  21:00:00,964.556247654,29.3258316455,315.088730283,0.0,149.522181205,249.203635341,188.759755766,182.203702773,6.55605299309
 12/06  22:00:00,916.24271841,29.3258316455,294.126956501,0.0,149.522181205,249.203635341,206.231131153,201.867385502,4.36374565052
 12/06  23:00:00,349.356753671,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961179327,0.0,2.18961179327
 12/06  24:00:00,299.991994617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964640649,0.0,2.18964640649
 12/07  01:00:00,287.769797806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968371264,0.0,2.18968371264
 12/07  02:00:00,287.769797778,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894210338,0.0,2.1894210338
 12/07  03:00:00,287.769797743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945755392,0.0,2.18945755392
 12/07  04:00:00,287.769797729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949406,0.0,2.18949406
 12/07  05:00:00,299.991995533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953054427,0.0,2.18953054427
 12/07  06:00:00,349.358151665,0.0,0.0,0.0,49.8407270682,199.362908273,2.19200440814,0.0,2.19200440814
 12/07  07:00:00,533.184550278,30.382686248,50.0233081509,0.0,49.8407270682,199.362908273,294.477425405,290.115025967,4.3623994376
 12/07  08:00:00,608.551400158,29.3258316455,45.0489787954,0.0,149.522181205,199.362908273,289.467277864,282.905623454,6.56165441049
 12/07  09:00:00,1239.75952202,29.3258316455,125.579862986,0.0,448.566543614,448.566543614,162.981362579,147.609291673,15.3720709061
 12/07  10:00:00,1314.74720896,29.3258316455,234.547913866,0.0,448.566543614,448.566543614,135.035565356,119.643412486,15.3921528701
 12/07  11:00:00,1334.6845265,29.3258316455,300.027119387,0.0,448.566543614,448.566543614,107.46262773,92.0672064683,15.3954212622
 12/07  12:00:00,1352.3155094,29.3258316455,315.231031275,0.0,448.566543614,448.566543614,104.625389891,86.9804298211,17.6449600695
 12/07  13:00:00,1299.31409043,29.3258316455,313.90863294,0.0,448.566543614,398.725816546,109.438394216,87.3040649931,22.1343292231
 12/07  14:00:00,1342.82386143,29.4191287862,308.855091642,0.0,448.566543614,448.566543614,38.1109244065,15.997526825,22.1133975815
 12/07  15:00:00,1335.19137824,30.69624524,300.869579031,0.0,448.566543614,448.566543614,24.8068453727,11.6310070713,13.1758383014
 12/07  16:00:00,1310.57906387,30.7876722193,276.670578249,0.0,448.566543614,448.566543614,27.8716324403,14.6994827092,13.1721497311
 12/07  17:00:00,1233.25471869,31.0224326553,136.485569685,0.0,448.566543614,448.566543614,47.0844103441,29.4578212645,17.6265890796
 12/07  18:00:00,1060.1859254,29.3258316455,46.1415203874,0.0,348.885089477,398.725816546,83.6483311104,72.698262302,10.9500688084
 12/07  19:00:00,801.548350126,29.3258316455,9.03644424937,0.0,249.203635341,299.044362409,157.163892922,148.416289627,8.74760329514
 12/07  20:00:00,726.75096804,29.3258316455,0.0,0.0,249.203635341,299.044362409,185.688267431,179.136267115,6.55200031583
 12/07  21:00:00,577.287257943,29.3258316455,0.0,0.0,149.522181205,249.203635341,264.768672987,258.21183905,6.55683393747
 12/07  22:00:00,552.864721222,29.3258316455,0.0,0.0,149.522181205,249.203635341,296.115391258,293.923546611,2.19184464772
 12/07  23:00:00,349.356755,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967722305,0.0,2.18967722305
 12/07  24:00:00,299.991995749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953294259,0.0,2.18953294259
 12/08  01:00:00,287.769798858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957116991,0.0,2.18957116991
 12/08  02:00:00,287.76979885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960918956,0.0,2.18960918956
 12/08  03:00:00,287.769798858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964721762,0.0,2.18964721762
 12/08  04:00:00,287.769798839,0.0,0.0,0.0,24.9203635341,199.362908273,4.35910935623,0.0,4.35910935623
 12/08  05:00:00,299.991996594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946249595,0.0,2.18946249595
 12/08  06:00:00,349.358152834,0.0,0.0,0.0,49.8407270682,199.362908273,2.19179945383,0.0,2.19179945383
 12/08  07:00:00,428.644440341,30.0168897287,0.0,0.0,49.8407270682,199.362908273,520.583395753,518.39217941,2.19121634339
 12/08  08:00:00,500.689078101,29.3258316455,0.0,0.0,149.522181205,199.362908273,343.693689254,334.95090592,8.74278333379
 12/08  09:00:00,1048.77018578,29.3258316455,0.0,0.0,448.566543614,448.566543614,111.966641932,98.784621822,13.1820201103
 12/08  10:00:00,1049.24124687,29.6549025625,5.8501208266,0.0,448.566543614,448.566543614,77.0759043172,61.6846007412,15.391303576
 12/08  11:00:00,1167.83523987,32.4996738867,135.100384017,0.0,448.566543614,448.566543614,59.5198578254,44.1224489904,15.3974088351
 12/08  12:00:00,1282.0267188,34.725454727,243.369688209,0.0,448.566543614,448.566543614,52.0358753168,32.1848523782,19.8510229386
 12/08  13:00:00,1241.25239779,35.9855693612,250.314502394,0.0,448.566543614,398.725816546,46.5917070082,24.4566529219,22.1350540863
 12/08  14:00:00,1294.97655704,37.209619684,251.745126797,0.0,448.566543614,448.566543614,23.2259441304,1.11476973929,22.1111743911
 12/08  15:00:00,1299.5178493,36.9820507997,255.624558355,0.0,448.566543614,448.566543614,13.9531923615,0.780730297507,13.172462064
 12/08  16:00:00,1291.75497064,35.3337024891,250.791486982,0.0,448.566543614,448.566543614,15.2956829214,2.12683665781,13.1688462636
 12/08  17:00:00,1297.20453314,32.1363295327,197.881831174,0.0,448.566543614,448.566543614,35.3649487163,17.736850255,17.6280984613
 12/08  18:00:00,1037.35047849,29.3747618065,34.5629163381,0.0,348.885089477,398.725816546,62.5799046029,51.6288423887,10.9510622142
 12/08  19:00:00,751.146781049,29.3258316455,0.0,0.0,249.203635341,299.044362409,116.324870849,107.576999636,8.74787121342
 12/08  20:00:00,726.746379421,29.3258316455,0.0,0.0,249.203635341,299.044362409,175.695166952,171.319739788,4.37542716372
 12/08  21:00:00,577.302724739,29.3258316455,0.0,0.0,149.522181205,249.203635341,285.730069729,276.993689465,8.73638026433
 12/08  22:00:00,552.92779115,29.3258316455,0.0,0.0,149.522181205,249.203635341,378.124755693,375.932958488,2.19179720529
 12/08  23:00:00,349.356755527,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958989089,0.0,2.18958989089
 12/08  24:00:00,299.991996394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962716726,0.0,2.18962716726
 12/09  01:00:00,237.929072509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966748566,0.0,2.18966748566
 12/09  02:00:00,237.929072554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940767067,0.0,2.18940767067
 12/09  03:00:00,237.929072517,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944772945,0.0,2.18944772945
 12/09  04:00:00,237.929072503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948776979,0.0,2.18948776979
 12/09  05:00:00,250.151270309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952778379,0.0,2.18952778379
 12/09  06:00:00,274.597064499,0.0,0.0,0.0,24.9203635341,149.522181205,4.36345859269,0.0,4.36345859269
 12/09  07:00:00,428.322214958,29.4680120793,0.0,0.0,49.8407270682,199.362908273,792.816892307,790.625965524,2.19092678228
 12/09  08:00:00,401.326248964,29.3258316455,0.0,0.0,49.8407270682,199.362908273,699.638264416,695.270119707,4.36814470867
 12/09  09:00:00,650.125196535,29.3258316455,0.0,0.0,249.203635341,249.203635341,197.783296423,191.230395328,6.5529010953
 12/09  10:00:00,831.252068676,29.6428141234,149.68324024,0.0,249.203635341,249.203635341,114.954043844,106.203892992,8.75015085268
 12/09  11:00:00,877.774847825,32.1219887109,234.884776402,0.0,249.203635341,249.203635341,84.7955211915,76.0538656315,8.74165556001
 12/09  12:00:00,906.405503258,34.4256629627,258.146586985,0.0,249.203635341,249.203635341,77.6492114085,68.8942104307,8.75500097784
 12/09  13:00:00,921.273456364,34.0647519569,272.462737949,0.0,249.203635341,249.203635341,60.6589326165,51.9138586633,8.74507395317
 12/09  14:00:00,914.133919863,30.2020156796,270.440014725,0.0,249.203635341,249.203635341,40.5440420928,33.9820148545,6.56202723831
 12/09  15:00:00,655.184408406,29.9892286852,263.041866624,0.0,74.7610906023,174.442544739,53.0628818174,46.5100858555,6.55279596193
 12/09  16:00:00,649.487684755,29.3258316455,261.52620463,0.0,74.7610906023,174.442544739,73.5280229666,69.156759213,4.37126375361
 12/09  17:00:00,634.470931352,29.3258316455,183.829002537,0.0,74.7610906023,174.442544739,151.882620117,145.332776446,6.54984367047
 12/09  18:00:00,418.332974078,29.3258316455,9.6796971111,0.0,24.9203635341,149.522181205,257.333558594,255.142356299,2.19120229531
 12/09  19:00:00,347.929785283,0.0,0.0,0.0,24.9203635341,149.522181205,4.36219943985,0.0,4.36219943985
 12/09  20:00:00,323.485388661,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119779388,0.0,2.19119779388
 12/09  21:00:00,323.485389319,0.0,0.0,0.0,24.9203635341,149.522181205,4.36198455459,0.0,4.36198455459
 12/09  22:00:00,299.041925208,0.0,0.0,0.0,24.9203635341,149.522181205,2.19272304889,0.0,2.19272304889
 12/09  23:00:00,274.595665876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956316646,0.0,2.18956316646
 12/09  24:00:00,250.15127031,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960315799,0.0,2.18960315799
 12/10  01:00:00,237.928607317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878437183,0.0,2.18878437183
 12/10  02:00:00,237.928607432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875520276,0.0,2.18875520276
 12/10  03:00:00,237.92860744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872613791,0.0,2.18872613791
 12/10  04:00:00,237.928607336,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869715755,0.0,2.18869715755
 12/10  05:00:00,250.150804914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866824683,0.0,2.18866824683
 12/10  06:00:00,274.596599167,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120711508,0.0,2.19120711508
 12/10  07:00:00,323.483991868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882161404,0.0,2.18882161404
 12/10  08:00:00,296.666387303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879267384,0.0,2.18879267384
 12/10  09:00:00,296.666387157,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  10:00:00,259.999793955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884679984,0.0,2.18884679984
 12/10  11:00:00,211.111002907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873492023,0.0,2.18873492023
 12/10  12:00:00,319.252938624,13.0703338773,68.7350728766,0.0,24.9203635341,149.522181205,2.19046672497,0.0,2.19046672497
 12/10  13:00:00,211.111935584,0.0,0.0,0.0,24.9203635341,149.522181205,4.36056112003,0.0,4.36056112003
 12/10  14:00:00,211.113333422,0.0,0.0,0.0,24.9203635341,149.522181205,2.19275411058,0.0,2.19275411058
 12/10  15:00:00,211.111935419,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045412221,0.0,2.19045412221
 12/10  16:00:00,211.111002744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884431837,0.0,2.18884431837
 12/10  17:00:00,277.087127521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887744335,0.0,2.18887744335
 12/10  18:00:00,347.928387665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878610852,0.0,2.18878610852
 12/10  19:00:00,347.928387674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875728141,0.0,2.18875728141
 12/10  20:00:00,323.483991968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872847304,0.0,2.18872847304
 12/10  21:00:00,323.48399175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869968486,0.0,2.18869968486
 12/10  22:00:00,299.040994785,0.0,0.0,0.0,24.9203635341,149.522181205,2.19123910616,0.0,2.19123910616
 12/10  23:00:00,274.595200701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885316797,0.0,2.18885316797
 12/10  24:00:00,250.150804928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882427091,0.0,2.18882427091
 12/11  01:00:00,287.769801335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962461519,0.0,2.18962461519
 12/11  02:00:00,287.769801394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966780028,0.0,2.18966780028
 12/11  03:00:00,287.769801454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929097437,0.0,2.18929097437
 12/11  04:00:00,287.769801393,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894542596,0.0,2.1894542596
 12/11  05:00:00,299.991999166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949779895,0.0,2.18949779895
 12/11  06:00:00,349.358157121,0.0,0.0,0.0,49.8407270682,199.362908273,2.19168839124,0.0,2.19168839124
 12/11  07:00:00,430.084090761,29.3258316455,8.97894070807e-05,0.0,49.8407270682,199.362908273,581.792670083,577.430154599,4.36251548307
 12/11  08:00:00,500.767586423,29.3258316455,0.0,0.0,149.522181205,199.362908273,411.859227607,405.297273172,6.56195443546
 12/11  09:00:00,1116.46330501,29.3258316455,15.8314337513,0.0,448.566543614,448.566543614,162.235533673,146.858777597,15.376756076
 12/11  10:00:00,1036.5238832,29.3258316455,3.77603998409,0.0,448.566543614,448.566543614,164.212051823,148.820606509,15.3914453139
 12/11  11:00:00,963.253656057,29.3258316455,0.0,0.0,448.566543614,448.566543614,155.177236115,139.779931136,15.397304979
 12/11  12:00:00,963.234526103,29.3258316455,0.0,0.0,448.566543614,448.566543614,128.935263346,111.286563783,17.6486995637
 12/11  13:00:00,1028.39914449,30.2791114385,50.2849650918,0.0,448.566543614,398.725816546,100.028393656,77.8899322928,22.1384613636
 12/11  14:00:00,1130.93519092,32.2548987606,99.9335289314,0.0,448.566543614,448.566543614,55.9966941485,33.8819544543,22.1147396942
 12/11  15:00:00,1098.48433209,30.5430657184,70.4513455005,0.0,448.566543614,448.566543614,42.8818111904,29.7047052478,13.1771059426
 12/11  16:00:00,1064.88037831,29.5277174041,38.778747248,0.0,448.566543614,448.566543614,46.5884076296,33.414727593,13.1736800366
 12/11  17:00:00,1078.54444088,29.3258316455,8.20198447719,0.0,448.566543614,448.566543614,67.0786348656,49.4497481767,17.6288866889
 12/11  18:00:00,950.517757745,29.3258316455,0.0,0.0,348.885089477,398.725816546,120.805165273,109.8547471,10.9504181729
 12/11  19:00:00,751.220360604,29.3258316455,0.0,0.0,249.203635341,299.044362409,207.258501857,198.509533308,8.74896854928
 12/11  20:00:00,726.801681682,29.3258316455,0.0,0.0,249.203635341,299.044362409,243.380897917,236.827859244,6.55303867308
 12/11  21:00:00,577.340648528,29.3258316455,0.0,0.0,149.522181205,249.203635341,323.663357812,317.105395498,6.55796231385
 12/11  22:00:00,552.932596972,29.3258316455,0.0,0.0,149.522181205,249.203635341,376.136091685,371.772535644,4.36355604043
 12/11  23:00:00,349.356758272,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958881663,0.0,2.18958881663
 12/11  24:00:00,299.991999199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963223112,0.0,2.18963223112
 12/12  01:00:00,287.769802334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967843248,0.0,2.18967843248
 12/12  02:00:00,287.769802361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942292504,0.0,2.18942292504
 12/12  03:00:00,287.769802293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946816201,0.0,2.18946816201
 12/12  04:00:00,287.76980226,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895133618,0.0,2.1895133618
 12/12  05:00:00,299.992000056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955851958,0.0,2.18955851958
 12/12  06:00:00,350.104159147,0.742334359986,0.0,0.0,49.8407270682,199.362908273,7.03016065099,4.83840731729,2.1917533337
 12/12  07:00:00,428.233616973,29.3258316455,0.0,0.0,49.8407270682,199.362908273,843.851844344,839.489276456,4.3625678879
 12/12  08:00:00,501.085412399,29.3258316455,0.0,0.0,149.522181205,199.362908273,777.598678485,771.036476886,6.56220159924
 12/12  09:00:00,1048.93856076,29.3258316455,0.0,0.0,448.566543614,448.566543614,293.651582962,278.276031345,15.3755516176
 12/12  10:00:00,1012.17775346,29.3258316455,0.0,0.0,448.566543614,448.566543614,185.644910448,170.252605212,15.3923052359
 12/12  11:00:00,963.232656375,29.3258316455,0.0,0.0,448.566543614,448.566543614,120.556398642,105.158483452,15.3979151909
 12/12  12:00:00,1066.08628538,29.3258316455,39.8885735221,0.0,448.566543614,448.566543614,132.119518142,114.472928703,17.6465894388
 12/12  13:00:00,1076.37150937,29.3258316455,98.0809126559,0.0,448.566543614,398.725816546,126.198343468,104.060111584,22.1382318848
 12/12  14:00:00,1212.13763378,29.8350046101,181.228238409,0.0,448.566543614,448.566543614,54.6336759027,32.5196107753,22.1140651274
 12/12  15:00:00,1282.97961974,30.3998041672,249.859378606,0.0,448.566543614,448.566543614,36.1236791934,22.9453397577,13.1783394358
 12/12  16:00:00,1214.16608223,29.5098010007,184.265083322,0.0,448.566543614,448.566543614,39.9570666897,26.7821268126,13.174939877
 12/12  17:00:00,1117.40837626,29.3258316455,35.9799434782,0.0,448.566543614,448.566543614,61.8480104746,44.2167077436,17.631302731
 12/12  18:00:00,950.524959186,29.3258316455,0.0,0.0,348.885089477,398.725816546,123.626449048,112.675048756,10.9514002912
 12/12  19:00:00,751.236869821,29.3258316455,0.0,0.0,249.203635341,299.044362409,217.733002577,208.984282108,8.74872046849
 12/12  20:00:00,726.817701681,29.3258316455,0.0,0.0,249.203635341,299.044362409,252.882047305,246.329998716,6.55204858926
 12/12  21:00:00,577.344784917,29.3258316455,0.0,0.0,149.522181205,249.203635341,316.604864167,310.04808756,6.55677660711
 12/12  22:00:00,552.927876523,29.3258316455,0.0,0.0,149.522181205,249.203635341,357.858971322,353.494948119,4.36402320318
 12/12  23:00:00,349.356759004,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895211086,0.0,2.1895211086
 12/12  24:00:00,299.991999931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956630564,0.0,2.18956630564
 12/13  01:00:00,287.769803058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961400802,0.0,2.18961400802
 12/13  02:00:00,287.76980311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966058668,0.0,2.18966058668
 12/13  03:00:00,287.769803167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970715384,0.0,2.18970715384
 12/13  04:00:00,287.769803137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945313886,0.0,2.18945313886
 12/13  05:00:00,299.992000902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950006881,0.0,2.18950006881
 12/13  06:00:00,349.358160109,0.0,0.0,0.0,49.8407270682,199.362908273,2.19200041398,0.0,2.19200041398
 12/13  07:00:00,428.184325222,29.3258316455,0.0,0.0,49.8407270682,199.362908273,767.184894045,762.822481094,4.36241295042
 12/13  08:00:00,500.926804327,29.3258316455,0.0,0.0,149.522181205,199.362908273,597.54338577,590.981444643,6.5619411273
 12/13  09:00:00,1048.8626627,29.3258316455,0.0,0.0,448.566543614,448.566543614,214.791729231,199.416099981,15.3756292497
 12/13  10:00:00,1012.1646718,29.3909334229,0.0,0.0,448.566543614,448.566543614,97.2920560198,81.8983686468,15.393687373
 12/13  11:00:00,1057.30101171,31.2107409976,39.19058066,0.0,448.566543614,448.566543614,70.0903279102,54.6919630905,15.3983648196
 12/13  12:00:00,1273.15456847,33.5446758636,235.065889255,0.0,448.566543614,448.566543614,72.7388094745,55.0920317521,17.6467777224
 12/13  13:00:00,1279.17667044,34.9330060494,287.718213183,0.0,448.566543614,398.725816546,80.8898978633,56.5368095663,24.3530882969
 12/13  14:00:00,1345.96830886,35.9781921488,300.006159941,0.0,448.566543614,448.566543614,33.6451274238,13.7407420188,19.904385405
 12/13  15:00:00,1341.74544404,34.8818134148,294.548854636,0.0,448.566543614,448.566543614,26.935173742,11.5646992649,15.3704744771
 12/13  16:00:00,1325.94418874,32.4745492201,282.341862654,0.0,448.566543614,448.566543614,28.1190038418,14.9526898652,13.1663139766
 12/13  17:00:00,1240.48566117,29.6882514038,143.089389174,0.0,448.566543614,448.566543614,46.1934605422,28.5648259398,17.6286346024
 12/13  18:00:00,990.19925548,29.3258316455,8.65759467972,0.0,348.885089477,398.725816546,73.0064750826,64.2415817194,8.76489336316
 12/13  19:00:00,806.660925108,29.3258316455,13.9804967463,0.0,249.203635341,299.044362409,116.154071272,107.404862778,8.74920849417
 12/13  20:00:00,776.143006112,29.3258316455,8.17958962937,0.0,249.203635341,299.044362409,138.165739498,131.613292579,6.55244691936
 12/13  21:00:00,577.260250715,29.3258316455,0.0,0.0,149.522181205,249.203635341,209.541378232,202.984287493,6.5570907382
 12/13  22:00:00,552.83674619,29.3258316455,0.0,0.0,149.522181205,249.203635341,240.982948055,236.619017937,4.3639301185
 12/13  23:00:00,349.356760131,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963368354,0.0,2.18963368354
 12/13  24:00:00,299.99200104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968044077,0.0,2.18968044077
 12/14  01:00:00,287.76980412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942852833,0.0,2.18942852833
 12/14  02:00:00,287.76980404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947705491,0.0,2.18947705491
 12/14  03:00:00,287.769804002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952555157,0.0,2.18952555157
 12/14  04:00:00,287.769803994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957401025,0.0,2.18957401025
 12/14  05:00:00,299.99200181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962242507,0.0,2.18962242507
 12/14  06:00:00,349.358162008,0.0,0.0,0.0,49.8407270682,199.362908273,4.3640178816,0.0,4.3640178816
 12/14  07:00:00,428.23808432,29.6774066792,0.0,0.0,49.8407270682,199.362908273,403.722724382,401.531563205,2.1911611761
 12/14  08:00:00,543.665499422,29.3258316455,11.7232367339,0.0,149.522181205,199.362908273,362.107861459,353.365291244,8.74257021449
 12/14  09:00:00,1089.35935313,29.3258316455,9.37388296802,0.0,448.566543614,448.566543614,217.378663903,204.198724805,13.1799390981
 12/14  10:00:00,1012.19736418,29.3258316455,0.0,0.0,448.566543614,448.566543614,231.061173628,215.668415268,15.3927583599
 12/14  11:00:00,963.259314492,29.3258316455,0.0,0.0,448.566543614,448.566543614,166.830247909,151.432613628,15.3976342805
 12/14  12:00:00,963.246923555,29.3258316455,0.0,0.0,448.566543614,448.566543614,150.651723323,130.799362883,19.8523604399
 12/14  13:00:00,970.901074999,29.3258316455,15.794042508,0.0,448.566543614,398.725816546,152.616400196,130.475115134,22.1412850622
 12/14  14:00:00,1109.57065015,29.3258316455,80.9872410358,0.0,448.566543614,448.566543614,59.8877414101,37.7729103881,22.114831022
 12/14  15:00:00,1198.51515354,29.3258316455,166.203628004,0.0,448.566543614,448.566543614,46.2960738363,33.1230092339,13.1730646024
 12/14  16:00:00,1136.03211927,29.3258316455,106.39314553,0.0,448.566543614,448.566543614,41.1838004395,28.0121363424,13.1716640971
 12/14  17:00:00,1069.68308542,29.3258316455,9.37775231441,0.0,448.566543614,448.566543614,73.4796446204,55.8509845685,17.6286600519
 12/14  18:00:00,950.55091642,29.3258316455,0.0,0.0,348.885089477,398.725816546,167.810013871,156.859717075,10.9502967954
 12/14  19:00:00,751.251275009,29.3258316455,0.0,0.0,249.203635341,299.044362409,253.564677476,244.815593759,8.74908371755
 12/14  20:00:00,726.832277131,29.3258316455,0.0,0.0,249.203635341,299.044362409,288.495807164,283.306355243,5.18945192147
 12/14  21:00:00,577.362182256,29.3258316455,0.0,0.0,149.522181205,249.203635341,360.379339298,352.45988887,7.91945042795
 12/14  22:00:00,552.943747989,29.3258316455,0.0,0.0,149.522181205,249.203635341,395.226340408,393.034213441,2.19212696688
 12/14  23:00:00,349.356760976,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961350033,0.0,2.18961350033
 12/14  24:00:00,299.992001816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966100734,0.0,2.18966100734
 12/15  01:00:00,287.769804927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971116256,0.0,2.18971116256
 12/15  02:00:00,287.769804912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945979483,0.0,2.18945979483
 12/15  03:00:00,287.769804884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950994319,0.0,2.18950994319
 12/15  04:00:00,288.33061808,0.556750769989,0.0,0.0,24.9203635341,199.362908273,7.63031675098,5.44075669707,2.18956005391
 12/15  05:00:00,301.112165595,1.11350153998,0.0,0.0,24.9203635341,199.362908273,11.1111119594,8.92150187391,2.1896100855
 12/15  06:00:00,350.850719133,1.48466871997,0.0,0.0,49.8407270682,199.362908273,14.9282399126,10.5644171881,4.36382272444
 12/15  07:00:00,428.275410581,29.3258316455,0.0,0.0,49.8407270682,199.362908273,902.640649685,900.44929983,2.19134985419
 12/15  08:00:00,501.145700316,29.3258316455,0.0,0.0,149.522181205,199.362908273,844.277638212,835.534723562,8.74291464992
 12/15  09:00:00,1049.00887774,29.3258316455,0.0,0.0,448.566543614,448.566543614,347.657226624,334.474020398,13.1832062256
 12/15  10:00:00,1012.23170691,29.4086611975,0.0,0.0,448.566543614,448.566543614,137.816200404,122.421746433,15.3944539715
 12/15  11:00:00,965.374700935,31.4929364603,0.0,0.0,448.566543614,448.566543614,83.0934060913,67.6942839062,15.3991221851
 12/15  12:00:00,1037.16887952,34.5814967406,26.5413768992,0.0,448.566543614,448.566543614,71.8794686607,52.0261166303,19.8533520304
 12/15  13:00:00,1172.07158308,36.5258535211,184.257040899,0.0,448.566543614,398.725816546,71.4654299429,49.3261131824,22.1393167605
 12/15  14:00:00,1288.27097209,36.5269371642,247.798092469,0.0,448.566543614,448.566543614,33.0881956973,10.9731426671,22.1150530302
 12/15  15:00:00,1294.02354936,35.0377112869,255.397620121,0.0,448.566543614,448.566543614,23.736604035,10.5591304911,13.1774735439
 12/15  16:00:00,1275.99329222,32.3397784194,242.091694815,0.0,448.566543614,448.566543614,27.8690722861,14.6947655167,13.1743067694
 12/15  17:00:00,1164.14422327,30.0221570133,70.9424211965,0.0,448.566543614,448.566543614,44.8568212681,27.225792161,17.6310291071
 12/15  18:00:00,950.499848702,29.3258316455,0.0,0.0,348.885089477,398.725816546,84.5801038263,73.6289435886,10.9511602376
 12/15  19:00:00,751.212019815,29.3258316455,0.0,0.0,249.203635341,299.044362409,169.819376157,161.069043408,8.7503327483
 12/15  20:00:00,726.830082334,29.3258316455,0.0,0.0,249.203635341,299.044362409,245.117276938,238.56448828,6.55278865808
 12/15  21:00:00,577.385644398,29.3258316455,0.0,0.0,149.522181205,249.203635341,339.115222133,332.558486034,6.55673609924
 12/15  22:00:00,552.967677471,29.3258316455,0.0,0.0,149.522181205,249.203635341,378.468270368,374.104291075,4.36397929361
 12/15  23:00:00,349.356761596,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949900776,0.0,2.18949900776
 12/15  24:00:00,299.992002504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954923097,0.0,2.18954923097
 12/16  01:00:00,237.929078515,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960185308,0.0,2.18960185308
 12/16  02:00:00,237.929078562,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965338163,0.0,2.18965338163
 12/16  03:00:00,237.92907862,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970488702,0.0,2.18970488702
 12/16  04:00:00,239.047186699,1.11350153998,0.0,0.0,24.9203635341,149.522181205,7.66266587329,5.47298324915,2.18968262415
 12/16  05:00:00,251.64421058,1.48466871997,0.0,0.0,24.9203635341,149.522181205,12.0144888727,9.82498212833,2.18950674434
 12/16  06:00:00,276.465386446,1.85583589996,0.0,0.0,24.9203635341,149.522181205,17.0335759199,14.8414370866,2.19213883337
 12/16  07:00:00,428.362827468,29.3258316455,0.0,0.0,49.8407270682,199.362908273,906.774162549,902.411700746,4.36246180309
 12/16  08:00:00,401.44458396,29.3258316455,0.0,0.0,49.8407270682,199.362908273,757.402006972,753.033690529,4.36831644297
 12/16  09:00:00,650.232585206,29.3258316455,0.0,0.0,249.203635341,249.203635341,293.689373035,287.13624332,6.55312971527
 12/16  10:00:00,613.470226409,29.3538779946,0.0,0.0,249.203635341,249.203635341,164.30495308,155.554083224,8.75086985657
 12/16  11:00:00,643.426732283,31.3655733448,34.7057115825,0.0,249.203635341,249.203635341,128.254779867,121.693285114,6.56149475348
 12/16  12:00:00,826.369033364,33.4178968197,189.380024913,0.0,249.203635341,249.203635341,128.231843602,117.292645846,10.9391977559
 12/16  13:00:00,873.149395088,34.9314490502,230.909309083,0.0,249.203635341,249.203635341,103.971051789,97.4064735348,6.56457825447
 12/16  14:00:00,883.164413458,34.3565142794,240.637933358,0.0,249.203635341,249.203635341,65.1173827013,56.374639495,8.74274320631
 12/16  15:00:00,631.988827924,32.2817615939,241.990058738,0.0,74.7610906023,174.442544739,86.5903976131,80.0378126617,6.55258495136
 12/16  16:00:00,620.23408521,30.1561149534,234.432931818,0.0,74.7610906023,174.442544739,93.5255384006,89.1539158828,4.37162251774
 12/16  17:00:00,525.525679966,29.3258316455,90.2214926458,0.0,74.7610906023,174.442544739,148.608064917,142.057484415,6.5505805014
 12/16  18:00:00,377.484134538,29.3258316455,0.0,0.0,24.9203635341,149.522181205,273.19804478,271.007009406,2.19103537422
 12/16  19:00:00,347.929793683,0.0,0.0,0.0,24.9203635341,149.522181205,4.36251331451,0.0,4.36251331451
 12/16  20:00:00,323.485397439,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910664262,0.0,2.1910664262
 12/16  21:00:00,323.485397746,0.0,0.0,0.0,24.9203635341,149.522181205,2.1913494522,0.0,2.1913494522
 12/16  22:00:00,299.041936269,0.0,0.0,0.0,24.9203635341,149.522181205,4.36549019834,0.0,4.36549019834
 12/16  23:00:00,274.595672014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946605854,0.0,2.18946605854
 12/16  24:00:00,250.151276383,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895179787,0.0,2.1895179787
 12/17  01:00:00,239.045772389,1.11350153998,0.0,0.0,24.9203635341,149.522181205,6.56483607704,4.37613151079,2.18870456625
 12/17  02:00:00,239.419400171,1.48466871997,0.0,0.0,24.9203635341,149.522181205,9.51030560173,7.32161932515,2.18868627658
 12/17  03:00:00,239.7939054,1.85583589996,0.0,0.0,24.9203635341,149.522181205,13.5103844929,11.3214683109,2.18891618194
 12/17  04:00:00,239.424074269,1.48466871997,0.0,0.0,24.9203635341,149.522181205,15.1169975968,12.9280987107,2.18889888606
 12/17  05:00:00,252.021231958,1.85583589996,0.0,0.0,24.9203635341,149.522181205,17.5007849486,17.4807849486,0.02
 12/17  06:00:00,276.096102392,1.48466871997,0.0,0.0,24.9203635341,149.522181205,22.1373959431,17.7747049748,4.36269096833
 12/17  07:00:00,325.358356777,1.85583589996,0.0,0.0,24.9203635341,149.522181205,24.4041807933,22.2153736812,2.18880711203
 12/17  08:00:00,298.165182266,1.48466871997,0.0,0.0,24.9203635341,149.522181205,19.1245975038,16.9357082625,2.1888892413
 12/17  09:00:00,298.530556596,1.85583589996,0.0,0.0,24.9203635341,149.522181205,10.0114601818,9.99146018177,0.02
 12/17  10:00:00,259.999798766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892076164,0.0,2.18892076164
 12/17  11:00:00,211.1110077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875290269,0.0,2.18875290269
 12/17  12:00:00,211.111942423,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046075041,0.0,2.19046075041
 12/17  13:00:00,211.111942757,0.0,0.0,0.0,24.9203635341,149.522181205,4.36067686631,0.0,4.36067686631
 12/17  14:00:00,355.46471325,11.4824792952,97.9328795756,0.0,24.9203635341,149.522181205,2.19298125714,0.0,2.19298125714
 12/17  15:00:00,211.111942745,0.0,0.0,0.0,24.9203635341,149.522181205,4.36074892578,0.0,4.36074892578
 12/17  16:00:00,211.11100753,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  17:00:00,277.087132266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891331839,0.0,2.18891331839
 12/17  18:00:00,347.928392475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889465911,0.0,2.18889465911
 12/17  19:00:00,347.928392499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887658872,0.0,2.18887658872
 12/17  20:00:00,323.483996817,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885852674,0.0,2.18885852674
 12/17  21:00:00,324.228525597,0.742334359986,0.0,0.0,24.9203635341,149.522181205,4.82229248232,2.63345132215,2.18884116017
 12/17  22:00:00,300.531273118,1.48466871997,0.0,0.0,24.9203635341,149.522181205,8.91427959066,6.72327849855,2.19100109211
 12/17  23:00:00,276.462162459,1.85583589996,0.0,0.0,24.9203635341,149.522181205,15.5428866297,13.3539915422,2.18889508746
 12/17  24:00:00,251.646132746,1.48466871997,0.0,0.0,24.9203635341,149.522181205,14.9881352245,12.7993831552,2.18875206934
 12/18  01:00:00,289.639623637,1.85583589996,0.0,0.0,24.9203635341,199.362908273,18.9918681002,16.8021998594,2.18966824086
 12/18  02:00:00,289.265168093,1.48466871997,0.0,0.0,24.9203635341,199.362908273,15.0481735053,12.8586029547,2.18957055053
 12/18  03:00:00,289.641436644,1.85583589996,0.0,0.0,24.9203635341,199.362908273,21.1937107281,19.0040084496,2.18970227844
 12/18  04:00:00,289.268090928,1.48466871997,0.0,0.0,24.9203635341,199.362908273,18.5799966771,16.3903165125,2.1896801646
 12/18  05:00:00,301.868072799,1.85583589996,0.0,0.0,24.9203635341,199.362908273,26.5513444801,24.3616080788,2.18973640138
 12/18  06:00:00,350.859237454,1.48466871997,0.0,0.0,49.8407270682,199.362908273,21.9447111015,19.7525681286,2.19214297291
 12/18  07:00:00,428.568062705,29.3258316455,0.0,0.0,49.8407270682,199.362908273,1125.63866821,1121.27624987,4.36241833953
 12/18  08:00:00,501.117634894,29.3258316455,0.0,0.0,149.522181205,199.362908273,735.986658436,729.424624977,6.56203345918
 12/18  09:00:00,1048.89838432,29.3258316455,0.0,0.0,448.566543614,448.566543614,233.63463722,218.256065648,15.378571572
 12/18  10:00:00,1069.17680812,29.6247699999,25.1977676132,0.0,448.566543614,448.566543614,135.563573145,120.168360587,15.3952125578
 12/18  11:00:00,1271.53033659,32.4788908606,229.613283611,0.0,448.566543614,448.566543614,84.0183467754,68.6190937726,15.3992530028
 12/18  12:00:00,1325.93230075,33.9911411857,275.215925259,0.0,448.566543614,448.566543614,61.768698976,44.1188532936,17.6498456823
 12/18  13:00:00,1286.16051193,34.8130663342,284.279123328,0.0,448.566543614,398.725816546,67.0093201546,42.6535740891,24.3557460655
 12/18  14:00:00,1340.69187423,35.5422786949,288.169757749,0.0,448.566543614,448.566543614,24.6701355117,2.55305760168,22.11707791
 12/18  15:00:00,1336.43714053,33.4927665034,286.257720358,0.0,448.566543614,448.566543614,14.7804348581,1.60646333652,13.1739715215
 12/18  16:00:00,1316.49890734,29.5453663709,272.396756087,0.0,448.566543614,448.566543614,25.7225966249,12.5498270655,13.1727695594
 12/18  17:00:00,1356.83963043,29.3258316455,251.916126984,0.0,448.566543614,448.566543614,59.4971520799,41.8681361053,17.6290159746
 12/18  18:00:00,1147.63624164,29.3258316455,131.223814406,0.0,348.885089477,398.725816546,95.0810734489,84.1302569192,10.9508165297
 12/18  19:00:00,761.440569275,29.3258316455,0.000389254078495,0.0,249.203635341,299.044362409,193.189814676,184.440249632,8.74956504384
 12/18  20:00:00,726.825784172,29.3258316455,0.0,0.0,249.203635341,299.044362409,249.286529019,242.734767765,6.55176125325
 12/18  21:00:00,577.363510876,29.3258316455,0.0,0.0,149.522181205,249.203635341,324.821812929,318.264985177,6.55682775219
 12/18  22:00:00,552.940234623,29.3258316455,0.0,0.0,149.522181205,249.203635341,356.914374628,354.722574449,2.1918001792
 12/18  23:00:00,349.356764442,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968700246,0.0,2.18968700246
 12/18  24:00:00,299.992005243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949873781,0.0,2.18949873781
 12/19  01:00:00,287.769808217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955528068,0.0,2.18955528068
 12/19  02:00:00,287.769808218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961160936,0.0,2.18961160936
 12/19  03:00:00,287.769808247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966790466,0.0,2.18966790466
 12/19  04:00:00,287.769808243,0.0,0.0,0.0,24.9203635341,199.362908273,4.35920231732,0.0,4.35920231732
 12/19  05:00:00,299.992006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953475358,0.0,2.18953475358
 12/19  06:00:00,349.358167828,0.0,0.0,0.0,49.8407270682,199.362908273,2.19191737355,0.0,2.19191737355
 12/19  07:00:00,428.163408407,29.3258316455,0.0,0.0,49.8407270682,199.362908273,719.38742018,715.025057176,4.36236300443
 12/19  08:00:00,500.856009094,29.3258316455,0.0,0.0,149.522181205,199.362908273,512.300163601,505.738537709,6.56162589195
 12/19  09:00:00,1065.06162125,29.3258316455,5.79986127998,0.0,448.566543614,448.566543614,150.43793717,135.05900707,15.3789301002
 12/19  10:00:00,1259.62605478,29.327789101,177.600346325,0.0,448.566543614,448.566543614,75.2523081567,59.857142088,15.3951660687
 12/19  11:00:00,1271.45786013,29.3258316455,233.038262949,0.0,448.566543614,448.566543614,68.7521896405,53.3506850816,15.4015045588
 12/19  12:00:00,1287.96906506,30.1390477007,246.196264222,0.0,448.566543614,448.566543614,53.5488305482,35.8977715529,17.6510589952
 12/19  13:00:00,1258.57698044,31.4636163402,262.380385322,0.0,448.566543614,398.725816546,54.0433205495,29.6891004424,24.3542201071
 12/19  14:00:00,1297.42776793,29.3258316455,256.295942209,0.0,448.566543614,448.566543614,57.9897680217,38.0800195465,19.9097484752
 12/19  15:00:00,1279.91960524,29.3258316455,242.852992371,0.0,448.566543614,448.566543614,40.2962082199,24.9244676368,15.3717405832
 12/19  16:00:00,1273.47374641,29.3258316455,237.330452701,0.0,448.566543614,448.566543614,50.344662618,37.1769116184,13.1677509996
 12/19  17:00:00,1318.13399427,29.3258316455,219.592744818,0.0,448.566543614,448.566543614,78.3859538331,60.754879617,17.6310742161
 12/19  18:00:00,1231.36872971,29.3258316455,212.833003261,0.0,348.885089477,398.725816546,102.609941011,91.6594282342,10.9505127768
 12/19  19:00:00,1055.19633324,29.3258316455,233.991460709,0.0,249.203635341,299.044362409,144.817013881,136.855343524,7.96167035626
 12/19  20:00:00,1033.11001787,29.3258316455,235.494615107,0.0,249.203635341,299.044362409,154.101691965,148.941375937,5.16031602796
 12/19  21:00:00,832.389730486,29.3258316455,187.75279198,0.0,149.522181205,249.203635341,223.077976807,214.340938806,8.73703800078
 12/19  22:00:00,683.185115847,29.3258316455,66.6945122603,0.0,149.522181205,249.203635341,255.932924454,253.740999395,2.19192505864
 12/19  23:00:00,349.356764941,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970915046,0.0,2.18970915046
 12/19  24:00:00,299.992005874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946318095,0.0,2.18946318095
 12/20  01:00:00,287.769808841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952151627,0.0,2.18952151627
 12/20  02:00:00,287.769808848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957943075,0.0,2.18957943075
 12/20  03:00:00,287.769808881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963730679,0.0,2.18963730679
 12/20  04:00:00,287.769808935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969513482,0.0,2.18969513482
 12/20  05:00:00,299.992006799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945036231,0.0,2.18945036231
 12/20  06:00:00,349.3581695,0.0,0.0,0.0,49.8407270682,199.362908273,4.36401430698,0.0,4.36401430698
 12/20  07:00:00,473.083461025,29.422658272,13.9580885771,0.0,49.8407270682,199.362908273,352.415944654,350.224722107,2.19122254643
 12/20  08:00:00,500.651777549,29.3258316455,0.0,0.0,149.522181205,199.362908273,283.777902208,275.035230965,8.74267124371
 12/20  09:00:00,1170.34108987,29.3258316455,67.4006586151,0.0,448.566543614,448.566543614,97.6178425864,84.4343550428,13.1834875436
 12/20  10:00:00,1241.17132665,29.3258316455,160.054958915,0.0,448.566543614,448.566543614,105.743029094,90.3501723383,15.392856756
 12/20  11:00:00,1282.24320016,29.3258316455,248.081518913,0.0,448.566543614,448.566543614,91.9474430896,76.2059634856,15.741479604
 12/20  12:00:00,1320.92870407,29.3258316455,285.380850206,0.0,448.566543614,448.566543614,66.4213956297,46.909304185,19.5120914447
 12/20  13:00:00,1273.86771564,29.3258316455,284.688899828,0.0,448.566543614,398.725816546,60.4189571814,38.2771476211,22.1418095603
 12/20  14:00:00,1319.53734549,29.3258316455,281.057440592,0.0,448.566543614,448.566543614,32.9867500181,10.869514075,22.1172359431
 12/20  15:00:00,1315.43691719,29.3258316455,277.106637613,0.0,448.566543614,448.566543614,21.6828768534,8.50252425166,13.1803526018
 12/20  16:00:00,1322.28947695,29.3258316455,278.806631312,0.0,448.566543614,448.566543614,25.3163698295,9.95328969547,15.3630801341
 12/20  17:00:00,1365.28285308,29.3258316455,260.516394686,0.0,448.566543614,448.566543614,41.4965947269,23.8669613799,17.6296333469
 12/20  18:00:00,1129.17693701,29.3258316455,111.058823488,0.0,348.885089477,398.725816546,83.8065307121,75.0410663163,8.76546439588
 12/20  19:00:00,775.089897555,29.3258316455,3.25898780219,0.0,249.203635341,299.044362409,162.528142642,153.778266181,8.74987646115
 12/20  20:00:00,726.77871225,29.3258316455,0.0,0.0,249.203635341,299.044362409,217.920700132,211.367731568,6.55296856387
 12/20  21:00:00,577.300843934,29.3258316455,0.0,0.0,149.522181205,249.203635341,276.641548101,270.083795195,6.55775290626
 12/20  22:00:00,573.285935983,29.3258316455,0.00110255282039,0.0,149.522181205,249.203635341,281.924031465,277.560168732,4.36386273344
 12/20  23:00:00,349.356765829,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968222042,0.0,2.18968222042
 12/20  24:00:00,299.992006648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958803358,0.0,2.18958803358
 12/21  01:00:00,287.769809653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964790393,0.0,2.18964790393
 12/21  02:00:00,287.769809699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970715711,0.0,2.18970715711
 12/21  03:00:00,287.769809731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946360747,0.0,2.18946360747
 12/21  04:00:00,287.769809674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952323728,0.0,2.18952323728
 12/21  05:00:00,299.992007465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958279087,0.0,2.18958279087
 12/21  06:00:00,349.358171107,0.0,0.0,0.0,49.8407270682,199.362908273,4.3636818384,0.0,4.3636818384
 12/21  07:00:00,428.219927271,29.6191672731,0.0,0.0,49.8407270682,199.362908273,476.456801643,474.265743399,2.19105824433
 12/21  08:00:00,500.670400695,29.3258316455,0.0,0.0,149.522181205,199.362908273,314.596839672,305.853714304,8.74312536851
 12/21  09:00:00,1048.75864683,29.3258316455,0.0,0.0,448.566543614,448.566543614,95.3735954336,82.1899176533,13.1836777803
