Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/21  10:00:00,1012.97110103,30.223381937,0.0,0.0,448.566543614,448.566543614,70.9772873822,55.5818230697,15.3954643125
 12/21  11:00:00,1016.43116987,33.4451158648,26.4719894585,0.0,448.566543614,448.566543614,58.0627829036,42.6620777266,15.400705177
 12/21  12:00:00,1264.66627929,36.0210745613,233.700442981,0.0,448.566543614,448.566543614,49.7229045552,29.8678160759,19.8550884792
 12/21  13:00:00,1287.07928906,36.7499441335,287.209067557,0.0,448.566543614,398.725816546,38.3863784771,16.2436556888,22.1427227883
 12/21  14:00:00,1339.85722537,33.8525207667,292.335658603,0.0,448.566543614,448.566543614,22.1407982575,0.0229095459199,22.1178887116
 12/21  15:00:00,1340.34268722,34.7220606042,295.597581788,0.0,448.566543614,448.566543614,13.1800093184,0.0,13.1800093184
 12/21  16:00:00,1326.21167792,33.9266732611,287.170896801,0.0,448.566543614,448.566543614,16.0797009671,0.713218734283,15.3664822328
 12/21  17:00:00,1222.30949247,31.1414427104,125.90782595,0.0,448.566543614,448.566543614,32.477482626,14.8476604845,17.6298221415
 12/21  18:00:00,1002.03141786,29.3258316455,10.3132520089,0.0,348.885089477,398.725816546,57.8495274238,49.084170863,8.76535656082
 12/21  19:00:00,751.132511456,29.3258316455,0.0,0.0,249.203635341,299.044362409,96.0556271918,87.3058592999,8.74976789189
 12/21  20:00:00,726.699405744,29.3258316455,0.0,0.0,249.203635341,299.044362409,112.978149319,106.425256382,6.55289293678
 12/21  21:00:00,577.231111245,29.3258316455,0.0,0.0,149.522181205,249.203635341,184.643500971,178.085804657,6.55769631378
 12/21  22:00:00,552.808082947,29.3258316455,0.0,0.0,149.522181205,249.203635341,217.392837591,213.028552823,4.36428476721
 12/21  23:00:00,349.356766629,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966053004,0.0,2.18966053004
 12/21  24:00:00,299.992007443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956769614,0.0,2.18956769614
 12/22  01:00:00,287.769810418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962908583,0.0,2.18962908583
 12/22  02:00:00,287.769810452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968986157,0.0,2.18968986157
 12/22  03:00:00,287.769810509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975059337,0.0,2.18975059337
 12/22  04:00:00,287.76981045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950836555,0.0,2.18950836555
 12/22  05:00:00,299.992008227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956943773,0.0,2.18956943773
 12/22  06:00:00,349.358172366,0.0,0.0,0.0,49.8407270682,199.362908273,4.36366374121,0.0,4.36366374121
 12/22  07:00:00,428.627796152,30.0640467974,0.0,0.0,49.8407270682,199.362908273,429.878155663,427.687104921,2.19105074289
 12/22  08:00:00,500.693408705,29.3258316455,0.0,0.0,149.522181205,199.362908273,347.645850611,338.902703862,8.74314674919
 12/22  09:00:00,1048.82461161,29.3258316455,0.0,0.0,448.566543614,448.566543614,184.798252409,171.615427569,13.1828248399
 12/22  10:00:00,1012.08402968,29.3258316455,0.0,0.0,448.566543614,448.566543614,85.4826767399,70.0879915499,15.39468519
 12/22  11:00:00,963.195475046,29.3258316455,0.0,0.0,448.566543614,448.566543614,85.2360559784,69.8349933065,15.4010626718
 12/22  12:00:00,1033.46275505,29.3258316455,18.3112438067,0.0,448.566543614,448.566543614,93.8298401966,73.9741371702,19.8557030264
 12/22  13:00:00,1020.73436296,29.3258316455,43.9229771959,0.0,448.566543614,398.725816546,121.5226231,99.3789762629,22.1436468367
 12/22  14:00:00,1066.67996861,29.3258316455,40.2468433732,0.0,448.566543614,448.566543614,98.8253086713,76.7075407517,22.1177679196
 12/22  15:00:00,1003.407749,29.3258316455,9.12647845817,0.0,448.566543614,448.566543614,87.745234295,74.5645837271,13.1806505679
 12/22  16:00:00,963.289739522,29.446032329,0.0,0.0,448.566543614,448.566543614,54.1658222935,38.8041244977,15.3616977958
 12/22  17:00:00,1029.66926838,29.8133949237,0.0,0.0,448.566543614,448.566543614,98.4578435072,80.827526982,17.6303165252
 12/22  18:00:00,950.561155546,29.3258316455,0.0,0.0,348.885089477,398.725816546,183.296908069,174.53103293,8.76587513961
 12/22  19:00:00,751.25640434,29.3258316455,0.0,0.0,249.203635341,299.044362409,265.918704773,257.168401098,8.75030367532
 12/22  20:00:00,726.825846853,29.3258316455,0.0,0.0,249.203635341,299.044362409,286.623677644,280.070383208,6.5532944358
 12/22  21:00:00,577.342145221,29.3258316455,0.0,0.0,149.522181205,249.203635341,340.058033968,331.321241583,8.73679238473
 12/22  22:00:00,552.915456484,29.3258316455,0.0,0.0,149.522181205,249.203635341,363.177396091,360.985540539,2.19185555201
 12/22  23:00:00,349.356767321,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963920466,0.0,2.18963920466
 12/22  24:00:00,299.992008182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969919779,0.0,2.18969919779
 12/23  01:00:00,237.929084144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945855701,0.0,2.18945855701
 12/23  02:00:00,237.929084086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952106875,0.0,2.18952106875
 12/23  03:00:00,237.929084078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958351998,0.0,2.18958351998
 12/23  04:00:00,237.929084105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964590516,0.0,2.18964590516
 12/23  05:00:00,250.151281961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970822029,0.0,2.18970822029
 12/23  06:00:00,274.597082631,0.0,0.0,0.0,24.9203635341,149.522181205,4.36395002023,0.0,4.36395002023
 12/23  07:00:00,533.227021828,29.472668478,41.7643584685,0.0,49.8407270682,199.362908273,447.092190532,444.900995464,2.19119506757
 12/23  08:00:00,449.144902611,29.3258316455,8.43653035241,0.0,49.8407270682,199.362908273,461.505544594,457.136703854,4.36884073986
 12/23  09:00:00,707.826700201,29.3258316455,15.911974058,0.0,249.203635341,249.203635341,375.570891857,369.017480954,6.55341090352
 12/23  10:00:00,663.976344429,29.3258316455,9.10044609734,0.0,249.203635341,249.203635341,334.895084818,326.146040367,8.74904445095
 12/23  11:00:00,631.656726106,29.3258316455,15.0775360854,0.0,249.203635341,249.203635341,319.424760713,310.681451147,8.74330956674
 12/23  12:00:00,670.938074256,29.3258316455,42.5740655111,0.0,249.203635341,249.203635341,294.130210719,285.374467362,8.75574335693
 12/23  13:00:00,711.130530668,29.3258316455,80.5893169265,0.0,249.203635341,249.203635341,228.479235779,219.732851807,8.74638397231
 12/23  14:00:00,862.362834169,29.3296464231,225.213375109,0.0,249.203635341,249.203635341,89.56016575,82.9976139884,6.56255176157
 12/23  15:00:00,671.38841957,29.3430233567,281.857665633,0.0,74.7610906023,174.442544739,93.9854470575,87.4318011717,6.55364588588
 12/23  16:00:00,641.053929567,29.3258316455,254.552761365,0.0,74.7610906023,174.442544739,104.666152943,98.118115564,6.54803737851
 12/23  17:00:00,552.279443665,29.3258316455,113.32046382,0.0,74.7610906023,174.442544739,171.195143706,164.644960023,6.55018368248
 12/23  18:00:00,428.723912158,29.3258316455,9.86279067053,0.0,24.9203635341,149.522181205,343.277735268,341.086416537,2.19131873103
 12/23  19:00:00,347.929800598,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120252214,0.0,2.19120252214
 12/23  20:00:00,323.485405942,0.0,0.0,0.0,24.9203635341,149.522181205,4.36246850668,0.0,4.36246850668
 12/23  21:00:00,323.485404961,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126584603,0.0,2.19126584603
 12/23  22:00:00,299.041946616,0.0,0.0,0.0,24.9203635341,149.522181205,4.36559037289,0.0,4.36559037289
 12/23  23:00:00,274.595677456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959882336,0.0,2.18959882336
 12/23  24:00:00,250.151281874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966128482,0.0,2.18966128482
 12/24  01:00:00,237.928616537,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874530489,0.0,2.18874530489
 12/24  02:00:00,237.928616436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873693657,0.0,2.18873693657
 12/24  03:00:00,237.928616233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872864299,0.0,2.18872864299
 12/24  04:00:00,237.928616186,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  05:00:00,250.150814184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872039403,0.0,2.18872039403
 12/24  06:00:00,274.596615573,0.0,0.0,0.0,24.9203635341,149.522181205,4.36255150282,0.0,4.36255150282
 12/24  07:00:00,323.484000884,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  08:00:00,305.210063151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890974273,0.0,2.18890974273
 12/24  09:00:00,296.666396682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890144304,0.0,2.18890144304
 12/24  10:00:00,259.999803382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889317675,0.0,2.18889317675
 12/24  11:00:00,211.111012195,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888492182,0.0,2.18888492182
 12/24  12:00:00,211.111948863,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023145188,0.0,2.19023145188
 12/24  13:00:00,211.111948955,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026016401,0.0,2.19026016401
 12/24  14:00:00,211.113354505,0.0,0.0,0.0,24.9203635341,149.522181205,4.36529758546,0.0,4.36529758546
 12/24  15:00:00,211.111948859,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023751722,0.0,2.19023751722
 12/24  16:00:00,211.111011991,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887683148,0.0,2.18887683148
 12/24  17:00:00,268.543469985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886859048,0.0,2.18886859048
 12/24  18:00:00,347.928396755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886036043,0.0,2.18886036043
 12/24  19:00:00,347.928396737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885284986,0.0,2.18885284986
 12/24  20:00:00,323.48400091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884404604,0.0,2.18884404604
 12/24  21:00:00,323.484000782,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  22:00:00,299.041011007,0.0,0.0,0.0,24.9203635341,149.522181205,4.36268367205,0.0,4.36268367205
 12/24  23:00:00,274.595209745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878346605,0.0,2.18878346605
 12/24  24:00:00,250.150813983,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887752943,0.0,2.1887752943
 12/25  01:00:00,237.928616704,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  02:00:00,237.928616869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876908051,0.0,2.18876908051
 12/25  03:00:00,237.928617041,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887620351,0.0,2.1887620351
 12/25  04:00:00,237.928617158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892238021,0.0,2.18892238021
 12/25  05:00:00,250.150814934,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888736914,0.0,2.1888736914
 12/25  06:00:00,274.596615933,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102540629,0.0,2.19102540629
 12/25  07:00:00,323.484001723,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887010974,0.0,2.1887010974
 12/25  08:00:00,305.210064045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894404859,0.0,2.18894404859
 12/25  09:00:00,296.666397333,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893768247,0.0,2.18893768247
 12/25  10:00:00,259.999803787,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889301708,0.0,2.1889301708
 12/25  11:00:00,211.111012369,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  12:00:00,211.11195001,0.0,0.0,0.0,24.9203635341,149.522181205,4.3607995503,0.0,4.3607995503
 12/25  13:00:00,211.11194959,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905064008,0.0,2.1905064008
 12/25  14:00:00,211.113355709,0.0,0.0,0.0,24.9203635341,149.522181205,4.36544474324,0.0,4.36544474324
 12/25  15:00:00,211.111949703,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024745566,0.0,2.19024745566
 12/25  16:00:00,211.11101264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892139267,0.0,2.18892139267
 12/25  17:00:00,268.543470409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891508557,0.0,2.18891508557
 12/25  18:00:00,347.928396943,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  19:00:00,347.928396984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890758059,0.0,2.18890758059
 12/25  20:00:00,325.348621338,1.85583589996,0.0,0.0,24.9203635341,149.522181205,14.1337768323,11.9448762114,2.18890062098
 12/25  21:00:00,324.97603802,1.48466871997,0.0,0.0,24.9203635341,149.522181205,12.2080929694,10.0191986427,2.18889432671
 12/25  22:00:00,300.907716411,1.85583589996,0.0,0.0,24.9203635341,149.522181205,16.9713217559,14.780311707,2.19101004885
 12/25  23:00:00,276.089518576,1.48466871997,0.0,0.0,24.9203635341,149.522181205,15.2970722105,13.1082250811,2.18884712937
 12/25  24:00:00,252.019134724,1.85583589996,0.0,0.0,24.9203635341,149.522181205,19.1635855274,16.9747453077,2.1888402197
 12/26  01:00:00,289.263297069,1.48466871997,0.0,0.0,24.9203635341,199.362908273,14.1746815204,11.9849173932,2.18976412722
 12/26  02:00:00,289.637037838,1.85583589996,0.0,0.0,24.9203635341,199.362908273,17.673755756,15.4842302882,2.18952546783
 12/26  03:00:00,289.263935838,1.48466871997,0.0,0.0,24.9203635341,199.362908273,15.0427223642,12.8530274885,2.18969487571
 12/26  04:00:00,289.644561194,1.85583589996,0.0,0.0,24.9203635341,199.362908273,27.8929186037,25.7032597684,2.18965883531
 12/26  05:00:00,301.493191571,1.48466871997,0.0,0.0,24.9203635341,199.362908273,24.6117828535,22.4220558249,2.18972702864
 12/26  06:00:00,351.229825892,1.85583589996,0.0,0.0,49.8407270682,199.362908273,25.827151757,21.4627851547,4.36436660224
 12/26  07:00:00,428.477605562,29.3258316455,0.0,0.0,49.8407270682,199.362908273,1133.83778453,1131.64655325,2.19123127872
 12/26  08:00:00,509.613101721,29.3258316455,0.0,0.0,149.522181205,199.362908273,764.940757838,756.197762412,8.74299542624
 12/26  09:00:00,1048.93552856,29.3258316455,0.0,0.0,448.566543614,448.566543614,297.404590759,284.219898597,13.1846921617
 12/26  10:00:00,1012.1455416,29.3258316455,0.0,0.0,448.566543614,448.566543614,152.112498934,136.716349977,15.396148957
 12/26  11:00:00,963.243472634,29.3258316455,0.0,0.0,448.566543614,448.566543614,138.692816578,121.093961437,17.5988551409
 12/26  12:00:00,1014.76550132,29.4516213333,9.98407988472,0.0,448.566543614,448.566543614,120.489259784,102.8357779,17.6534818833
 12/26  13:00:00,960.485370848,29.3258316455,5.8682337919,0.0,448.566543614,398.725816546,176.589172533,152.22963175,24.3595407827
 12/26  14:00:00,963.419223018,29.5382646223,0.0,0.0,448.566543614,448.566543614,89.2968609962,69.3877880402,19.909072956
 12/26  15:00:00,964.005989946,30.1580951407,0.0,0.0,448.566543614,448.566543614,55.5104894426,40.1414189681,15.3690704746
 12/26  16:00:00,963.324979049,29.4766934613,0.0,0.0,448.566543614,448.566543614,54.4768409401,41.3060273601,13.17081358
 12/26  17:00:00,1020.62771067,29.3258316455,0.0,0.0,448.566543614,448.566543614,79.0072464982,61.3752319034,17.6320145948
 12/26  18:00:00,950.556747901,29.3258316455,0.0,0.0,348.885089477,398.725816546,166.506936876,155.554026205,10.9529106708
 12/26  19:00:00,751.280221874,29.3258316455,0.0,0.0,249.203635341,299.044362409,277.956289241,269.206109407,8.75017983349
 12/26  20:00:00,726.861818721,29.3258316455,0.0,0.0,249.203635341,299.044362409,314.935566978,308.382897725,6.55266925265
 12/26  21:00:00,577.391631981,29.3258316455,0.0,0.0,149.522181205,249.203635341,383.124917082,376.56702717,6.55788991173
 12/26  22:00:00,552.990027925,29.3258316455,0.0,0.0,149.522181205,249.203635341,440.978596991,438.786474526,2.19212246428
 12/26  23:00:00,349.356770548,0.0,0.0,0.0,49.8407270682,199.362908273,4.35928350743,0.0,4.35928350743
 12/26  24:00:00,299.992011339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958920092,0.0,2.18958920092
 12/27  01:00:00,287.769814197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965822167,0.0,2.18965822167
 12/27  02:00:00,287.769814204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972608257,0.0,2.18972608257
 12/27  03:00:00,287.769814195,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948966463,0.0,2.18948966463
 12/27  04:00:00,288.888930007,1.11350153998,0.0,0.0,24.9203635341,199.362908273,9.43836663588,7.2488087898,2.18955784608
 12/27  05:00:00,301.86055276,1.85583589996,0.0,0.0,24.9203635341,199.362908273,18.5961338541,16.4064052413,2.18972861273
 12/27  06:00:00,350.85444724,1.48466871997,0.0,0.0,49.8407270682,199.362908273,17.17543237,14.9832027408,2.1922296292
 12/27  07:00:00,428.443572724,29.3258316455,0.0,0.0,49.8407270682,199.362908273,1050.67391241,1046.31145744,4.36245497739
 12/27  08:00:00,510.099552435,29.3258316455,0.0,0.0,149.522181205,199.362908273,1187.17730897,1180.61513223,6.56217673688
 12/27  09:00:00,1049.10421283,29.3258316455,0.0,0.0,448.566543614,448.566543614,392.486185286,377.107855645,15.3783296409
 12/27  10:00:00,1012.24420248,29.4100469886,0.0,0.0,448.566543614,448.566543614,132.527464842,117.130842561,15.396622281
 12/27  11:00:00,965.597029973,31.6972262127,0.0,0.0,448.566543614,448.566543614,92.2658962084,76.8634553398,15.4024408686
 12/27  12:00:00,968.08157087,34.1812262232,0.0,0.0,448.566543614,448.566543614,95.2434321127,75.3855471839,19.8578849289
 12/27  13:00:00,971.538328959,35.3833631474,10.645179342,0.0,448.566543614,398.725816546,101.24849745,79.1022663964,22.146231054
 12/27  14:00:00,1096.18793401,35.5968076016,62.7109358253,0.0,448.566543614,448.566543614,50.3153010215,28.1946179489,22.1206830725
 12/27  15:00:00,1134.46617374,34.6611602947,101.075235999,0.0,448.566543614,448.566543614,33.8636667569,20.6849966997,13.1786700572
 12/27  16:00:00,1096.22478195,32.2584016126,66.4739187971,0.0,448.566543614,448.566543614,36.7470015009,23.5708088273,13.1761926735
 12/27  17:00:00,1039.14730069,29.5143171972,2.91266842515,0.0,448.566543614,448.566543614,54.1690533908,36.5336175687,17.6354358221
 12/27  18:00:00,950.53281699,29.3258316455,0.0,0.0,348.885089477,398.725816546,113.116140538,102.163917142,10.952223396
 12/27  19:00:00,751.245272,29.3258316455,0.0,0.0,249.203635341,299.044362409,195.025446589,186.275871917,8.74957467198
 12/27  20:00:00,726.828801744,29.3258316455,0.0,0.0,249.203635341,299.044362409,231.64286786,225.090100498,6.55276736169
 12/27  21:00:00,577.363649502,29.3258316455,0.0,0.0,149.522181205,249.203635341,301.139875285,294.582196592,6.55767869263
 12/27  22:00:00,552.949523945,29.3258316455,0.0,0.0,149.522181205,249.203635341,346.906364602,342.542121041,4.36424356147
 12/27  23:00:00,349.356771045,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948642106,0.0,2.18948642106
 12/27  24:00:00,299.992011848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955470982,0.0,2.18955470982
 12/28  01:00:00,287.769814713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962451779,0.0,2.18962451779
 12/28  02:00:00,287.769814737,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969374542,0.0,2.18969374542
 12/28  03:00:00,288.142617174,0.371167179993,0.0,0.0,24.9203635341,199.362908273,4.0877984574,1.8980355533,2.1897629041
 12/28  04:00:00,289.634883538,1.85583589996,0.0,0.0,24.9203635341,199.362908273,12.9114987996,10.7219711713,2.1895276283
 12/28  05:00:00,301.487226108,1.48466871997,0.0,0.0,24.9203635341,199.362908273,14.4446338278,12.2548830843,2.18975074346
 12/28  06:00:00,351.229319432,1.85583589996,0.0,0.0,49.8407270682,199.362908273,22.1651500649,17.8013823646,4.36376770033
 12/28  07:00:00,428.473253982,29.3258316455,0.0,0.0,49.8407270682,199.362908273,998.861708418,996.670597214,2.191111204
 12/28  08:00:00,510.840321639,29.3258316455,0.0,0.0,149.522181205,199.362908273,1605.32440795,1596.58072449,8.74368346308
 12/28  09:00:00,1049.35907881,29.3258316455,0.0,0.0,448.566543614,448.566543614,446.688553164,433.50323728,13.1853158839
 12/28  10:00:00,1012.23579615,29.3445607647,0.0,0.0,448.566543614,448.566543614,136.888621865,121.491663665,15.3969581994
 12/28  11:00:00,965.427374551,31.5186432818,0.0,0.0,448.566543614,448.566543614,80.918633646,63.317664411,17.6009692349
 12/28  12:00:00,995.812692954,34.9226793577,6.31972001247,0.0,448.566543614,448.566543614,72.2315888905,54.578225267,17.6533636235
 12/28  13:00:00,1054.84974067,36.3206992204,70.5859946242,0.0,448.566543614,398.725816546,77.8834570985,53.524324827,24.3591322715
 12/28  14:00:00,1147.87325161,36.1414611685,112.959344063,0.0,448.566543614,448.566543614,40.5085536144,19.6842044747,20.8243491397
 12/28  15:00:00,1103.89860484,33.8510354911,72.5448286981,0.0,448.566543614,448.566543614,31.1007049068,16.641195796,14.4595091108
 12/28  16:00:00,989.021428385,31.5254595046,3.11377293317,0.0,448.566543614,448.566543614,34.6443335153,21.4729401425,13.1713933728
 12/28  17:00:00,1020.70255374,29.4024985161,0.0,0.0,448.566543614,448.566543614,55.570780082,37.9364692728,17.6343108092
 12/28  18:00:00,950.549953847,29.3258316455,0.0,0.0,348.885089477,398.725816546,107.96408945,97.0105535841,10.9535358657
 12/28  19:00:00,751.259005725,29.3258316455,0.0,0.0,249.203635341,299.044362409,175.785678169,167.036164188,8.74951398151
 12/28  20:00:00,726.863955568,29.3258316455,0.0,0.0,249.203635341,299.044362409,232.182408878,225.629342044,6.55306683366
 12/28  21:00:00,577.433920538,29.3258316455,0.0,0.0,149.522181205,249.203635341,334.052229612,327.493906477,6.5583231349
 12/28  22:00:00,553.068855926,29.3258316455,0.0,0.0,149.522181205,249.203635341,428.450685324,424.0869977,4.36368762433
 12/28  23:00:00,349.356771744,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965721048,0.0,2.18965721048
 12/28  24:00:00,299.99201265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972654565,0.0,2.18972654565
 12/29  01:00:00,287.769815528,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894933061,0.0,2.1894933061
 12/29  02:00:00,287.769815425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956409724,0.0,2.18956409724
 12/29  03:00:00,287.769815393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963479619,0.0,2.18963479619
 12/29  04:00:00,287.769815412,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897054024,0.0,2.1897054024
 12/29  05:00:00,301.482180632,1.48466871997,0.0,0.0,24.9203635341,199.362908273,7.79990048493,5.61012460977,2.18977587516
 12/29  06:00:00,351.221800086,1.85583589996,0.0,0.0,49.8407270682,199.362908273,10.1444180676,7.95222645079,2.19219161684
 12/29  07:00:00,428.252971194,29.3258316455,0.0,0.0,49.8407270682,199.362908273,697.532154628,693.169545859,4.36260876962
 12/29  08:00:00,509.515993623,29.3258316455,0.0,0.0,149.522181205,199.362908273,573.398864239,566.836136141,6.56272809753
 12/29  09:00:00,1059.21241344,29.3258316455,0.0,0.0,448.566543614,448.566543614,348.404519057,333.029256381,15.3752626762
 12/29  10:00:00,1012.23409903,29.3258316455,0.0,0.0,448.566543614,448.566543614,244.779182361,229.383249195,15.395933166
 12/29  11:00:00,963.327431206,29.3258316455,0.0,0.0,448.566543614,448.566543614,228.415305545,213.014267891,15.4010376538
 12/29  12:00:00,963.306159178,29.3258316455,0.0,0.0,448.566543614,448.566543614,207.057687105,187.200659918,19.857027187
 12/29  13:00:00,913.500985287,29.3258316455,0.0,0.0,448.566543614,398.725816546,249.323172169,227.179386824,22.1437853447
 12/29  14:00:00,963.302141919,29.3258316455,0.0,0.0,448.566543614,448.566543614,206.073862041,183.952452585,22.1214094557
 12/29  15:00:00,963.284110505,29.3258316455,0.0,0.0,448.566543614,448.566543614,188.564850734,175.38393257,13.1809181642
 12/29  16:00:00,963.289292244,29.3258316455,0.0,0.0,448.566543614,448.566543614,199.544533169,184.178435503,15.3660976657
 12/29  17:00:00,1020.74898086,29.3258316455,0.0,0.0,448.566543614,448.566543614,231.315808425,213.683563387,17.632245038
 12/29  18:00:00,950.635876507,29.3258316455,0.0,0.0,348.885089477,398.725816546,268.009173718,257.056591428,10.9525822895
 12/29  19:00:00,751.311201689,29.3258316455,0.0,0.0,249.203635341,299.044362409,320.113031073,311.364237246,8.74879382681
 12/29  20:00:00,726.876943062,29.3258316455,0.0,0.0,249.203635341,299.044362409,335.05781988,330.681897152,4.37592272834
 12/29  21:00:00,577.400017966,29.3258316455,0.0,0.0,149.522181205,249.203635341,399.247627822,390.510686806,8.7369410162
 12/29  22:00:00,552.959640343,29.3258316455,0.0,0.0,149.522181205,249.203635341,405.606763918,403.414650803,2.19211311497
 12/29  23:00:00,349.356772283,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973966774,0.0,2.18973966774
 12/29  24:00:00,299.992013123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965711817,0.0,2.18965711817
 12/30  01:00:00,237.929088988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972914375,0.0,2.18972914375
 12/30  02:00:00,237.92908905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949592185,0.0,2.18949592185
 12/30  03:00:00,237.929089013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956800447,0.0,2.18956800447
 12/30  04:00:00,237.92908903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963999014,0.0,2.18963999014
 12/30  05:00:00,250.15128689,0.0,0.0,0.0,24.9203635341,149.522181205,2.37289553267,0.0,2.37289553267
 12/30  06:00:00,274.597090053,0.0,0.0,0.0,24.9203635341,149.522181205,4.18060242648,0.0,4.18060242648
 12/30  07:00:00,428.008651978,29.3258316455,0.0,0.0,49.8407270682,199.362908273,568.335838731,565.287885746,3.04795298484
 12/30  08:00:00,425.138123367,29.3258316455,0.000680252056845,0.0,49.8407270682,199.362908273,435.51077685,429.825941358,5.68483549184
 12/30  09:00:00,686.571501367,29.3258316455,14.7036726026,0.0,249.203635341,249.203635341,223.992367244,217.440442908,6.55192433605
 12/30  10:00:00,826.395709841,29.3258316455,146.575577552,0.0,249.203635341,249.203635341,201.195788232,194.629058703,6.56672952911
 12/30  11:00:00,877.071407284,29.3258316455,242.519660623,0.0,249.203635341,249.203635341,125.45999406,116.715074648,8.74491941234
 12/30  12:00:00,883.518139134,29.3258316455,249.311240966,0.0,249.203635341,249.203635341,118.65727262,109.901102887,8.75616973285
 12/30  13:00:00,881.249142112,30.4205400856,246.797917121,0.0,249.203635341,249.203635341,109.086034681,100.338852749,8.74718193185
 12/30  14:00:00,883.709281458,32.864492706,245.655161915,0.0,249.203635341,249.203635341,66.5651752033,57.8217260698,8.74344913344
 12/30  15:00:00,634.324705251,31.8458827589,244.425442372,0.0,74.7610906023,174.442544739,86.2917035841,79.7388722603,6.55283132377
 12/30  16:00:00,621.484360036,30.1061875161,233.698988029,0.0,74.7610906023,174.442544739,94.0906190134,89.7187739052,4.3718451082
 12/30  17:00:00,652.508078878,29.3258316455,211.260761512,0.0,74.7610906023,174.442544739,129.275339299,122.724215901,6.55112339863
 12/30  18:00:00,450.89028277,29.3258316455,41.348374327,0.0,24.9203635341,149.522181205,282.398822008,280.207638715,2.19118329307
 12/30  19:00:00,347.92980836,0.0,0.0,0.0,24.9203635341,149.522181205,4.36277221555,0.0,4.36277221555
 12/30  20:00:00,323.485411772,0.0,0.0,0.0,24.9203635341,149.522181205,2.19127561881,0.0,2.19127561881
 12/30  21:00:00,323.485412377,0.0,0.0,0.0,24.9203635341,149.522181205,4.36222969801,0.0,4.36222969801
 12/30  22:00:00,299.041954898,0.0,0.0,0.0,24.9203635341,149.522181205,2.19292979082,0.0,2.19292979082
 12/30  23:00:00,274.595682418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973816435,0.0,2.18973816435
 12/30  24:00:00,250.151286856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950508648,0.0,2.18950508648
 12/31  01:00:00,237.92862019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875473609,0.0,2.18875473609
 12/31  02:00:00,237.928620331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875510933,0.0,2.18875510933
 12/31  03:00:00,238.301267154,0.371167179993,0.0,0.0,24.9203635341,149.522181205,4.16372240881,1.97496686306,2.18875554575
 12/31  04:00:00,239.79338816,1.85583589996,0.0,0.0,24.9203635341,149.522181205,14.1116611663,11.9227370699,2.18892409635
 12/31  05:00:00,251.644164437,1.48466871997,0.0,0.0,24.9203635341,149.522181205,13.7716017853,11.5826772002,2.18892458511
 12/31  06:00:00,276.463927908,1.85583589996,0.0,0.0,24.9203635341,149.522181205,17.503169187,15.3118134251,2.19135576197
 12/31  07:00:00,324.982205901,1.48466871997,0.0,0.0,24.9203635341,149.522181205,20.2494236579,18.0606992226,2.18872443523
 12/31  08:00:00,307.076757577,1.85583589996,0.0,0.0,24.9203635341,149.522181205,16.6702127724,14.4812986024,2.18891417003
 12/31  09:00:00,298.155626665,1.48466871997,0.0,0.0,24.9203635341,149.522181205,8.26774471866,6.07881743867,2.18892727999
 12/31  10:00:00,260.743414755,0.742334359986,0.0,0.0,24.9203635341,149.522181205,3.8874042694,1.69867823952,2.18872602988
 12/31  11:00:00,211.111015615,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  12:00:00,265.739073974,6.53516693864,31.6448265832,0.0,24.9203635341,149.522181205,4.36097032056,0.0,4.36097032056
 12/31  13:00:00,408.326370199,17.8144645831,124.250836436,0.0,24.9203635341,149.522181205,2.19045103897,0.0,2.19045103897
 12/31  14:00:00,506.343468469,23.8428504597,203.015402417,0.0,24.9203635341,149.522181205,4.36603968704,0.0,4.36603968704
 12/31  15:00:00,373.749561244,14.9424751729,107.019330599,0.0,24.9203635341,149.522181205,2.1904576934,0.0,2.1904576934
 12/31  16:00:00,211.111015869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877163482,0.0,2.18877163482
 12/31  17:00:00,268.543473582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889833229,0.0,2.18889833229
 12/31  18:00:00,347.928400234,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  19:00:00,347.928400387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877283539,0.0,2.18877283539
 12/31  20:00:00,323.48400493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877344073,0.0,2.18877344073
 12/31  21:00:00,323.484004998,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877404606,0.0,2.18877404606
 12/31  22:00:00,299.785324953,0.742334359986,0.0,0.0,24.9203635341,149.522181205,4.82318438764,2.63186187731,2.19132251033
 12/31  23:00:00,276.084619184,1.48466871997,0.0,0.0,24.9203635341,149.522181205,8.50663200337,6.31788956077,2.1887424426
 12/31  24:00:00,252.014260518,1.85583589996,0.0,0.0,24.9203635341,149.522181205,12.3339476108,10.1452045557,2.18874305506
